Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,95.0,93.0,1.2,14.2,118.0,173.21,142.78
2018,1,11,15,45,114.5,78.0,1.0,13.7,103.0,172.43,142.41
2018,1,11,16,0,134.0,63.0,0.8,13.2,88.0,184.01,151.37
2018,1,11,16,15,112.0,49.0,0.8,12.95,66.5,154.65,125.02
2018,1,11,16,30,90.0,35.0,0.8,12.7,45.0,124.74,96.08
2018,1,11,16,45,75.5,23.0,0.8,12.4,28.5,95.32,39.77
2018,1,11,17,0,61.0,11.0,0.8,12.1,12.0,48.15,0.0
2018,1,11,17,15,30.5,5.5,0.85,12.1,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,7,15,30.0,3.0,1.3,10.25,3.0,0.0,0.0
2018,1,12,7,30,60.0,6.0,1.3,10.6,6.0,5.12,0.0
2018,1,12,7,45,98.5,14.0,1.35,11.0,20.0,11.95,0.0
2018,1,12,8,0,137.0,22.0,1.4,11.4,34.0,17.02,7.46
2018,1,12,8,15,109.5,38.5,1.5,11.7,51.5,29.98,20.45
2018,1,12,8,30,82.0,55.0,1.6,12.0,69.0,42.89,32.44
2018,1,12,8,45,139.0,67.5,1.75,12.3,98.5,50.94,39.96
2018,1,12,9,0,196.0,80.0,1.9,12.6,128.0,59.98,48.22
2018,1,12,9,15,155.0,101.5,1.9,12.9,143.5,76.27,62.79
2018,1,12,9,30,114.0,123.0,1.9,13.2,159.0,89.93,74.83
2018,1,12,9,45,105.0,137.0,1.95,13.45,173.0,99.02,82.72
2018,1,12,10,0,96.0,151.0,2.0,13.7,187.0,107.86,90.29
2018,1,12,10,15,152.0,161.5,1.95,14.0,223.5,115.22,96.48
2018,1,12,10,30,208.0,172.0,1.9,14.3,260.0,122.48,102.53
2018,1,12,10,45,234.5,180.5,1.9,14.55,284.5,140.53,105.53
2018,1,12,11,0,261.0,189.0,1.9,14.8,309.0,167.31,123.29
2018,1,12,11,15,377.0,173.5,1.9,15.0,353.5,195.01,140.21
2018,1,12,11,30,493.0,158.0,1.9,15.2,398.0,232.52,167.3
2018,1,12,11,45,699.0,113.0,1.95,15.4,459.5,283.25,204.23
2018,1,12,12,0,905.0,68.0,2.0,15.6,521.0,350.06,256.64
2018,1,12,12,15,903.5,69.0,2.05,15.65,522.0,393.22,296.52
2018,1,12,12,30,902.0,70.0,2.1,15.7,523.0,434.29,334.07
2018,1,12,12,45,896.5,70.5,2.1,15.8,516.0,470.88,367.14
2018,1,12,13,0,891.0,71.0,2.1,15.9,509.0,504.78,397.28
2018,1,12,13,15,885.0,70.5,2.15,15.9,495.5,534.6,423.92
2018,1,12,13,30,879.0,70.0,2.2,15.9,482.0,561.48,447.73
2018,1,12,13,45,870.0,68.5,2.2,15.85,461.5,582.55,466.58
2018,1,12,14,0,861.0,67.0,2.2,15.8,441.0,600.36,482.58
2018,1,12,14,15,846.5,65.5,2.1,15.7,414.0,616.05,496.12
2018,1,12,14,30,832.0,64.0,2.0,15.6,387.0,624.21,503.69
2018,1,12,14,45,810.0,61.5,1.95,15.45,353.5,622.79,504.12
2018,1,12,15,0,788.0,59.0,1.9,15.3,320.0,617.79,501.48
2018,1,12,15,15,755.0,56.0,1.9,15.3,282.5,601.32,489.56
2018,1,12,15,30,722.0,53.0,1.9,15.3,245.0,581.48,474.15
2018,1,12,15,45,673.5,48.5,1.55,14.25,204.5,546.18,445.62
2018,1,12,16,0,625.0,44.0,1.2,13.2,164.0,508.07,413.23
2018,1,12,16,15,451.5,41.0,1.2,12.75,116.5,392.86,318.84
2018,1,12,16,30,278.0,38.0,1.2,12.3,69.0,271.16,213.79
2018,1,12,16,45,169.5,24.0,1.25,11.85,40.5,172.86,88.23
2018,1,12,17,0,61.0,10.0,1.3,11.4,12.0,47.44,0.0
2018,1,12,17,15,30.5,5.0,1.3,11.2,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,13,7,15,18.0,2.5,1.95,7.8,2.5,0.0,0.0
2018,1,13,7,30,36.0,5.0,2.1,8.4,5.0,4.27,0.0
2018,1,13,7,45,24.0,13.5,2.25,8.95,14.0,11.14,0.0
2018,1,13,8,0,12.0,22.0,2.4,9.5,23.0,18.3,8.63
2018,1,13,8,15,8.0,36.0,2.5,9.95,37.0,29.34,20.06
2018,1,13,8,30,4.0,50.0,2.6,10.4,51.0,40.31,30.36
2018,1,13,8,45,28.5,68.0,2.75,10.9,75.0,53.3,42.3
2018,1,13,9,0,53.0,86.0,2.9,11.4,99.0,66.37,54.17
2018,1,13,9,15,197.0,97.5,2.85,11.8,157.5,71.72,59.0
2018,1,13,9,30,341.0,109.0,2.8,12.2,216.0,77.96,64.5
2018,1,13,9,45,371.0,119.0,2.75,12.65,247.5,84.22,69.91
2018,1,13,10,0,401.0,129.0,2.7,13.1,279.0,90.4,75.16
2018,1,13,10,15,427.5,135.5,2.65,13.55,306.5,94.16,78.23
2018,1,13,10,30,454.0,142.0,2.6,14.0,334.0,97.93,81.27
2018,1,13,10,45,380.5,156.5,2.6,14.45,323.5,130.85,93.19
2018,1,13,11,0,307.0,171.0,2.6,14.9,313.0,160.68,115.98
2018,1,13,11,15,398.0,163.0,2.55,15.2,353.5,189.86,135.2
2018,1,13,11,30,489.0,155.0,2.5,15.5,394.0,229.49,165.16
2018,1,13,11,45,543.0,147.5,2.5,15.8,417.0,267.35,196.72
2018,1,13,12,0,597.0,140.0,2.5,16.1,440.0,312.13,234.61
2018,1,13,12,15,668.5,123.5,2.5,16.2,460.0,355.71,271.73
2018,1,13,12,30,740.0,107.0,2.5,16.3,480.0,403.02,312.04
2018,1,13,12,45,747.5,102.0,2.5,16.4,475.0,436.04,341.66
2018,1,13,13,0,755.0,97.0,2.5,16.5,470.0,467.63,369.66
2018,1,13,13,15,764.5,89.5,2.45,16.45,458.5,495.23,394.18
2018,1,13,13,30,774.0,82.0,2.4,16.4,447.0,520.77,416.69
2018,1,13,13,45,642.0,108.5,2.4,16.35,402.5,499.83,402.28
2018,1,13,14,0,510.0,135.0,2.4,16.3,358.0,462.5,374.49
2018,1,13,14,15,572.5,114.5,2.35,16.1,350.0,502.21,407.95
2018,1,13,14,30,635.0,94.0,2.3,15.9,342.0,535.81,436.18
2018,1,13,14,45,685.5,79.0,2.25,15.7,326.0,565.8,461.23
2018,1,13,15,0,736.0,64.0,2.2,15.5,310.0,590.37,481.89
2018,1,13,15,15,665.0,63.5,2.2,15.5,266.5,554.56,454.29
2018,1,13,15,30,594.0,63.0,2.2,15.5,223.0,512.31,421.13
2018,1,13,15,45,507.0,59.5,1.8,14.5,180.5,452.4,372.9
2018,1,13,16,0,420.0,56.0,1.4,13.5,138.0,390.05,321.05
2018,1,13,16,15,354.5,47.0,1.4,12.95,104.5,334.83,273.87
2018,1,13,16,30,289.0,38.0,1.4,12.4,71.0,278.98,221.75
2018,1,13,16,45,171.0,24.5,1.4,11.85,42.0,176.11,99.86
2018,1,13,17,0,53.0,11.0,1.4,11.3,13.0,43.32,0.0
2018,1,13,17,15,26.5,5.5,1.45,11.2,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,14,7,15,7.5,2.5,3.0,8.65,2.5,0.0,0.0
2018,1,14,7,30,15.0,5.0,3.0,8.8,5.0,4.27,0.0
2018,1,14,7,45,82.5,18.0,3.0,8.95,24.5,13.99,0.0
2018,1,14,8,0,150.0,31.0,3.0,9.1,44.0,23.89,13.15
2018,1,14,8,15,276.0,41.5,2.95,9.35,82.0,31.96,22.43
2018,1,14,8,30,402.0,52.0,2.9,9.6,120.0,42.01,31.99
2018,1,14,8,45,301.0,72.0,2.9,9.9,130.5,53.69,42.83
2018,1,14,9,0,200.0,92.0,2.9,10.2,141.0,67.95,55.86
2018,1,14,9,15,197.0,109.0,2.85,10.55,164.0,79.14,65.95
2018,1,14,9,30,194.0,126.0,2.8,10.9,187.0,89.99,75.58
2018,1,14,9,45,194.5,140.5,2.75,11.2,207.5,102.06,86.18
2018,1,14,10,0,195.0,155.0,2.7,11.5,228.0,111.33,94.16
2018,1,14,10,15,261.0,158.0,2.65,11.75,264.0,110.27,92.98
2018,1,14,10,30,327.0,161.0,2.6,12.0,300.0,112.75,94.94
2018,1,14,10,45,377.5,163.5,2.55,12.25,332.0,135.4,97.8
2018,1,14,11,0,428.0,166.0,2.5,12.5,364.0,169.0,118.68
2018,1,14,11,15,295.0,186.5,2.45,12.7,325.0,190.56,141.54
2018,1,14,11,30,162.0,207.0,2.4,12.9,286.0,197.07,153.16
2018,1,14,11,45,148.5,215.0,2.35,13.05,288.5,211.97,166.68
2018,1,14,12,0,135.0,223.0,2.3,13.2,291.0,225.62,179.05
2018,1,14,12,15,112.5,221.0,2.25,13.35,278.0,226.92,181.33
2018,1,14,12,30,90.0,219.0,2.2,13.5,265.0,221.45,177.81
2018,1,14,12,45,115.5,219.5,2.15,13.65,277.5,245.85,197.97
2018,1,14,13,0,141.0,220.0,2.1,13.8,290.0,267.73,216.13
2018,1,14,13,15,193.0,210.5,2.05,13.85,303.5,295.5,239.36
2018,1,14,13,30,245.0,201.0,2.0,13.9,317.0,334.97,272.01
2018,1,14,13,45,170.0,188.0,2.0,13.95,267.0,281.35,229.4
2018,1,14,14,0,95.0,175.0,2.0,14.0,217.0,221.23,180.63
2018,1,14,14,15,155.0,167.0,2.0,13.85,230.5,267.46,220.15
2018,1,14,14,30,215.0,159.0,2.0,13.7,244.0,317.58,262.26
2018,1,14,14,45,249.5,143.5,2.0,13.55,234.0,331.55,274.88
2018,1,14,15,0,284.0,128.0,2.0,13.4,224.0,344.94,287.13
2018,1,14,15,15,251.5,115.0,2.0,13.4,193.0,315.0,262.83
2018,1,14,15,30,219.0,102.0,2.0,13.4,162.0,283.41,236.76
2018,1,14,15,45,159.0,85.0,1.9,12.75,125.0,225.98,188.57
2018,1,14,16,0,99.0,68.0,1.8,12.1,88.0,153.65,126.92
2018,1,14,16,15,111.0,55.0,1.7,11.75,72.0,163.07,133.63
2018,1,14,16,30,123.0,42.0,1.6,11.4,56.0,158.78,126.49
2018,1,14,16,45,89.0,27.5,1.5,11.1,35.5,115.25,69.22
2018,1,14,17,0,55.0,13.0,1.4,10.8,15.0,46.44,0.0
2018,1,14,17,15,27.5,6.5,1.35,10.65,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,7,15,26.0,3.5,1.85,8.85,3.5,0.0,0.0
2018,1,15,7,30,52.0,7.0,1.9,9.1,7.0,5.97,0.0
2018,1,15,7,45,126.5,19.5,2.0,9.35,28.5,15.2,0.0
2018,1,15,8,0,201.0,32.0,2.1,9.6,50.0,24.77,13.99
2018,1,15,8,15,264.0,43.5,2.05,9.9,80.5,33.4,23.68
2018,1,15,8,30,327.0,55.0,2.0,10.2,111.0,41.89,31.83
2018,1,15,8,45,295.5,69.0,1.9,10.55,130.0,51.47,40.76
2018,1,15,9,0,264.0,83.0,1.8,10.9,149.0,62.5,50.84
2018,1,15,9,15,258.0,101.0,1.75,11.25,174.0,74.52,61.64
2018,1,15,9,30,252.0,119.0,1.7,11.6,199.0,86.14,71.92
2018,1,15,9,45,305.5,127.0,1.6,11.95,235.0,91.78,76.75
2018,1,15,10,0,359.0,135.0,1.5,12.3,271.0,93.82,78.34
2018,1,15,10,15,402.0,140.0,1.45,12.55,303.0,96.69,80.67
2018,1,15,10,30,445.0,145.0,1.4,12.8,335.0,99.62,83.03
2018,1,15,10,45,420.0,159.5,1.35,13.0,346.5,135.43,96.02
2018,1,15,11,0,395.0,174.0,1.3,13.2,358.0,170.84,120.91
2018,1,15,11,15,271.5,196.0,1.3,13.3,324.5,193.31,143.97
2018,1,15,11,30,148.0,218.0,1.3,13.4,291.0,201.78,156.66
2018,1,15,11,45,163.0,222.5,1.3,13.5,304.0,221.43,172.88
2018,1,15,12,0,178.0,227.0,1.3,13.6,317.0,242.3,190.32
2018,1,15,12,15,159.0,228.0,1.3,13.65,308.5,249.32,197.45
2018,1,15,12,30,140.0,229.0,1.3,13.7,300.0,254.31,202.69
2018,1,15,12,45,111.5,222.5,1.25,13.75,278.5,246.71,197.58
2018,1,15,13,0,83.0,216.0,1.2,13.8,257.0,229.53,184.46
2018,1,15,13,15,80.5,206.0,1.25,13.85,245.0,225.46,181.83
2018,1,15,13,30,78.0,196.0,1.3,13.9,233.0,220.6,178.47
2018,1,15,13,45,62.0,179.5,1.3,13.9,208.0,200.72,162.67
2018,1,15,14,0,46.0,163.0,1.3,13.9,183.0,179.13,145.28
2018,1,15,14,15,49.5,147.5,1.25,13.9,168.0,169.31,137.71
2018,1,15,14,30,53.0,132.0,1.2,13.9,153.0,159.0,129.65
2018,1,15,14,45,49.0,121.0,1.2,13.9,139.0,148.21,120.95
2018,1,15,15,0,45.0,110.0,1.2,13.9,125.0,137.0,111.78
2018,1,15,15,15,53.5,101.5,1.2,13.9,117.5,137.01,112.18
2018,1,15,15,30,62.0,93.0,1.2,13.9,110.0,137.29,112.63
2018,1,15,15,45,48.5,78.0,1.05,13.5,90.0,113.85,92.53
2018,1,15,16,0,35.0,63.0,0.9,13.1,70.0,89.79,71.63
2018,1,15,16,15,27.5,49.0,0.85,12.85,53.5,70.72,54.75
2018,1,15,16,30,20.0,35.0,0.8,12.6,37.0,50.92,36.85
2018,1,15,16,45,19.5,22.5,0.8,12.4,24.0,36.6,19.49
2018,1,15,17,0,19.0,10.0,0.8,12.2,11.0,20.79,0.0
2018,1,15,17,15,9.5,5.0,0.8,12.1,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.5,0.9,11.0,2.5,0.0,0.0
2018,1,16,7,30,17.0,5.0,0.9,11.2,5.0,4.27,0.0
2018,1,16,7,45,8.5,15.0,0.9,11.4,15.0,12.44,0.0
2018,1,16,8,0,0.0,25.0,0.9,11.6,25.0,20.51,10.66
2018,1,16,8,15,0.0,39.0,1.0,11.8,39.0,31.56,21.94
2018,1,16,8,30,0.0,53.0,1.1,12.0,53.0,42.52,32.19
2018,1,16,8,45,0.5,57.0,1.2,12.2,57.0,46.29,35.89
2018,1,16,9,0,1.0,61.0,1.3,12.4,61.0,49.9,39.3
2018,1,16,9,15,0.5,51.5,1.2,12.65,51.5,42.62,32.82
2018,1,16,9,30,0.0,42.0,1.1,12.9,42.0,34.7,25.69
2018,1,16,9,45,2.0,66.0,1.05,13.15,67.0,54.72,43.57
2018,1,16,10,0,4.0,90.0,1.0,13.4,92.0,73.34,59.97
2018,1,16,10,15,2.0,86.5,1.1,13.55,87.5,71.05,57.78
2018,1,16,10,30,0.0,83.0,1.2,13.7,83.0,68.61,55.51
2018,1,16,10,45,0.0,87.0,1.25,13.85,87.0,71.89,55.62
2018,1,16,11,0,0.0,91.0,1.3,14.0,91.0,75.19,58.28
2018,1,16,11,15,2.5,100.0,1.25,14.05,101.0,82.85,64.52
2018,1,16,11,30,5.0,109.0,1.2,14.1,111.0,90.86,71.03
2018,1,16,11,45,2.5,100.0,1.2,14.15,101.0,83.44,64.88
2018,1,16,12,0,0.0,91.0,1.2,14.2,91.0,75.55,58.33
2018,1,16,12,15,2.5,125.5,1.15,14.25,127.0,104.81,82.67
2018,1,16,12,30,5.0,160.0,1.1,14.3,163.0,134.89,107.41
2018,1,16,12,45,47.0,187.0,1.1,14.35,211.0,181.58,145.37
2018,1,16,13,0,89.0,214.0,1.1,14.4,259.0,230.59,185.06
2018,1,16,13,15,70.0,187.5,1.1,14.4,222.5,202.66,162.89
2018,1,16,13,30,51.0,161.0,1.1,14.4,186.0,172.05,138.46
2018,1,16,13,45,38.5,132.5,1.1,14.4,151.0,141.02,113.33
2018,1,16,14,0,26.0,104.0,1.1,14.4,116.0,108.49,86.53
2018,1,16,14,15,26.0,116.0,1.05,14.3,127.0,122.11,98.17
2018,1,16,14,30,26.0,128.0,1.0,14.2,138.0,137.12,110.82
2018,1,16,14,45,16.0,100.0,1.0,14.1,106.0,96.71,77.05
2018,1,16,15,0,6.0,72.0,1.0,14.0,74.0,64.18,49.52
2018,1,16,15,15,3.0,59.0,1.0,14.0,60.0,50.92,38.22
2018,1,16,15,30,0.0,46.0,1.0,14.0,46.0,38.03,27.1
2018,1,16,15,45,0.0,40.0,0.85,13.45,40.0,33.04,22.83
2018,1,16,16,0,0.0,34.0,0.7,12.9,34.0,28.07,18.48
2018,1,16,16,15,0.0,26.0,0.7,12.65,26.0,21.44,12.6
2018,1,16,16,30,0.0,18.0,0.7,12.4,18.0,14.82,6.68
2018,1,16,16,45,5.5,11.5,0.7,12.1,11.5,13.35,3.93
2018,1,16,17,0,11.0,5.0,0.7,11.8,5.0,11.39,0.0
2018,1,16,17,15,5.5,2.5,0.7,11.7,2.5,2.13,0.0
2018,1,16,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,17,7,15,8.5,2.5,1.15,9.65,2.5,0.0,0.0
2018,1,17,7,30,17.0,5.0,1.2,10.1,5.0,4.27,0.0
2018,1,17,7,45,8.5,13.5,1.2,10.5,13.5,11.34,0.0
2018,1,17,8,0,0.0,22.0,1.2,10.9,22.0,18.17,8.95
2018,1,17,8,15,0.0,34.0,1.2,11.25,34.0,27.94,18.86
2018,1,17,8,30,0.0,46.0,1.2,11.6,46.0,37.53,27.84
2018,1,17,8,45,2.5,62.5,1.15,11.9,63.0,50.28,39.52
2018,1,17,9,0,5.0,79.0,1.1,12.2,80.0,62.86,50.92
2018,1,17,9,15,33.0,103.0,1.15,12.7,113.5,78.45,64.77
2018,1,17,9,30,61.0,127.0,1.2,13.2,147.0,94.6,78.91
2018,1,17,9,45,53.0,138.0,1.25,13.7,156.5,102.4,85.51
2018,1,17,10,0,45.0,149.0,1.3,14.2,166.0,109.99,91.85
2018,1,17,10,15,77.5,165.0,1.4,14.45,197.5,120.74,100.97
2018,1,17,10,30,110.0,181.0,1.5,14.7,229.0,126.56,105.75
2018,1,17,10,45,174.5,189.5,1.6,15.0,270.0,146.5,111.84
2018,1,17,11,0,239.0,198.0,1.7,15.3,311.0,171.04,126.8
2018,1,17,11,15,250.0,205.5,1.7,15.45,327.0,196.5,146.49
2018,1,17,11,30,261.0,213.0,1.7,15.6,343.0,222.97,168.23
2018,1,17,11,45,292.5,208.5,1.75,15.8,356.5,246.93,187.91
2018,1,17,12,0,324.0,204.0,1.8,16.0,370.0,272.96,209.79
2018,1,17,12,15,303.5,207.0,1.75,16.0,363.0,288.16,224.38
2018,1,17,12,30,283.0,210.0,1.7,16.0,356.0,301.02,236.68
2018,1,17,12,45,267.0,211.0,1.65,16.05,347.5,311.9,246.94
2018,1,17,13,0,251.0,212.0,1.6,16.1,339.0,320.94,255.38
2018,1,17,13,15,294.0,199.0,1.6,16.0,344.0,345.69,276.39
2018,1,17,13,30,337.0,186.0,1.6,15.9,349.0,371.76,298.48
2018,1,17,13,45,311.5,184.0,1.55,15.85,330.0,370.09,298.16
2018,1,17,14,0,286.0,182.0,1.5,15.8,311.0,366.13,295.95
2018,1,17,14,15,319.5,166.5,1.45,15.65,302.5,382.71,310.66
2018,1,17,14,30,353.0,151.0,1.4,15.5,294.0,398.87,324.91
2018,1,17,14,45,341.0,139.5,1.3,15.3,268.0,388.64,317.68
2018,1,17,15,0,329.0,128.0,1.2,15.1,242.0,376.51,308.9
2018,1,17,15,15,312.5,115.0,1.2,15.1,213.5,357.7,294.57
2018,1,17,15,30,296.0,102.0,1.2,15.1,185.0,337.18,278.42
2018,1,17,15,45,232.0,88.5,1.05,14.35,147.5,281.51,232.94
2018,1,17,16,0,168.0,75.0,0.9,13.6,110.0,224.81,185.49
2018,1,17,16,15,150.0,60.5,0.95,13.3,86.5,197.94,162.04
2018,1,17,16,30,132.0,46.0,1.0,13.0,63.0,170.68,136.53
2018,1,17,16,45,93.5,31.0,1.0,12.7,40.5,127.46,87.97
2018,1,17,17,0,55.0,16.0,1.0,12.4,18.0,49.43,0.0
2018,1,17,17,15,27.5,8.0,1.05,12.3,9.0,24.31,0.0
2018,1,17,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,1.35,11.9,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,1.4,12.0,3.0,2.56,0.0
2018,1,18,7,45,5.0,4.0,1.45,12.05,4.0,3.52,0.0
2018,1,18,8,0,0.0,5.0,1.5,12.1,5.0,4.1,0.0
2018,1,18,8,15,0.0,6.5,1.55,12.2,6.5,5.33,0.0
2018,1,18,8,30,0.0,8.0,1.6,12.3,8.0,6.57,0.21
2018,1,18,8,45,0.0,9.5,1.65,12.4,9.5,7.8,1.38
2018,1,18,9,0,0.0,11.0,1.7,12.5,11.0,9.04,2.53
2018,1,18,9,15,0.0,24.0,1.8,12.6,24.0,19.77,12.25
2018,1,18,9,30,0.0,37.0,1.9,12.7,37.0,30.55,21.97
2018,1,18,9,45,3.0,78.0,2.0,12.8,79.0,64.08,51.96
2018,1,18,10,0,6.0,119.0,2.1,12.9,121.0,94.12,78.47
2018,1,18,10,15,7.5,131.0,2.15,12.95,134.0,103.07,86.18
2018,1,18,10,30,9.0,143.0,2.2,13.0,147.0,111.91,93.76
2018,1,18,10,45,4.5,107.0,2.3,13.1,109.0,87.44,68.73
2018,1,18,11,0,0.0,71.0,2.4,13.2,71.0,58.89,44.65
2018,1,18,11,15,0.0,79.0,2.5,13.3,79.0,65.59,50.27
2018,1,18,11,30,0.0,87.0,2.6,13.4,87.0,72.24,55.82
2018,1,18,11,45,0.5,114.0,2.7,13.5,114.5,94.16,74.15
2018,1,18,12,0,1.0,141.0,2.8,13.6,142.0,116.35,92.6
2018,1,18,12,15,2.5,145.0,2.85,13.65,146.5,120.74,96.17
2018,1,18,12,30,4.0,149.0,2.9,13.7,151.0,125.35,99.99
2018,1,18,12,45,5.0,156.0,2.95,13.75,158.5,132.51,105.96
2018,1,18,13,0,6.0,163.0,3.0,13.8,166.0,140.0,112.24
2018,1,18,13,15,8.0,165.0,3.0,13.7,169.0,144.01,115.73
2018,1,18,13,30,10.0,167.0,3.0,13.6,172.0,148.37,119.56
2018,1,18,13,45,34.5,171.5,3.05,13.5,187.5,176.51,143.51
2018,1,18,14,0,59.0,176.0,3.1,13.4,203.0,200.1,163.76
2018,1,18,14,15,101.0,159.5,3.05,13.25,202.0,225.44,185.97
2018,1,18,14,30,143.0,143.0,3.0,13.1,201.0,240.95,200.25
2018,1,18,14,45,123.0,129.5,2.95,12.95,176.5,218.76,182.14
2018,1,18,15,0,103.0,116.0,2.9,12.8,152.0,195.13,162.62
2018,1,18,15,15,85.5,96.5,2.9,12.8,124.0,164.65,137.04
2018,1,18,15,30,68.0,77.0,2.9,12.8,96.0,132.71,109.83
2018,1,18,15,45,52.5,62.0,2.7,12.3,75.5,106.64,87.39
2018,1,18,16,0,37.0,47.0,2.5,11.8,55.0,69.39,55.04
2018,1,18,16,15,22.0,32.5,2.5,11.6,37.0,43.72,32.31
2018,1,18,16,30,7.0,18.0,2.5,11.4,19.0,19.97,11.28
2018,1,18,16,45,3.5,11.0,2.5,11.2,11.5,11.62,3.18
2018,1,18,17,0,0.0,4.0,2.5,11.0,4.0,3.28,0.0
2018,1,18,17,15,0.0,2.0,2.55,10.9,2.0,1.71,0.0
2018,1,18,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,7,15,23.0,4.5,1.5,7.25,4.5,0.0,0.0
2018,1,19,7,30,46.0,9.0,1.5,7.8,9.0,7.68,0.0
2018,1,19,7,45,89.5,21.5,1.55,8.4,28.0,16.86,0.0
2018,1,19,8,0,133.0,34.0,1.6,9.0,47.0,26.48,16.08
2018,1,19,8,15,319.0,43.0,1.7,9.3,94.5,34.98,25.27
2018,1,19,8,30,505.0,52.0,1.8,9.6,142.0,42.26,32.32
2018,1,19,8,45,496.0,62.0,1.85,9.95,169.5,49.33,38.99
2018,1,19,9,0,487.0,72.0,1.9,10.3,197.0,56.12,45.25
2018,1,19,9,15,483.0,85.5,1.9,10.5,226.0,63.41,51.86
2018,1,19,9,30,479.0,99.0,1.9,10.7,255.0,72.13,59.64
2018,1,19,9,45,579.0,95.5,1.95,10.95,304.5,71.27,58.75
2018,1,19,10,0,679.0,92.0,2.0,11.2,354.0,68.46,56.1
2018,1,19,10,15,731.0,89.0,2.0,11.4,391.0,65.94,53.71
2018,1,19,10,30,783.0,86.0,2.0,11.6,428.0,69.58,56.82
2018,1,19,10,45,698.5,103.5,2.0,11.75,421.0,116.18,71.14
2018,1,19,11,0,614.0,121.0,2.0,11.9,414.0,161.4,104.24
2018,1,19,11,15,474.5,152.0,2.0,12.0,383.0,196.15,138.39
2018,1,19,11,30,335.0,183.0,2.0,12.1,352.0,218.11,163.8
2018,1,19,11,45,512.0,154.0,2.05,12.2,417.5,266.46,199.53
2018,1,19,12,0,689.0,125.0,2.1,12.3,483.0,331.84,251.26
2018,1,19,12,15,667.5,130.5,2.15,12.3,478.0,365.3,283.0
2018,1,19,12,30,646.0,136.0,2.2,12.3,473.0,395.58,311.52
2018,1,19,12,45,502.5,155.0,2.25,12.25,415.5,375.42,300.38
2018,1,19,13,0,359.0,174.0,2.3,12.2,358.0,347.35,281.13
2018,1,19,13,15,233.5,139.5,2.35,12.15,258.0,258.14,211.21
2018,1,19,13,30,108.0,105.0,2.4,12.1,158.0,158.57,129.7
2018,1,19,13,45,334.5,114.5,2.45,12.05,269.0,325.37,270.16
2018,1,19,14,0,561.0,124.0,2.5,12.0,380.0,493.88,406.93
2018,1,19,14,15,541.5,123.0,2.55,11.85,358.0,491.42,406.03
2018,1,19,14,30,522.0,122.0,2.6,11.7,336.0,492.88,408.86
2018,1,19,14,45,491.0,113.5,2.6,11.55,302.0,475.62,396.54
2018,1,19,15,0,460.0,105.0,2.6,11.4,268.0,455.36,381.53
2018,1,19,15,15,457.5,96.0,2.6,11.4,243.0,451.62,379.46
2018,1,19,15,30,455.0,87.0,2.6,11.4,218.0,445.92,375.24
2018,1,19,15,45,434.0,75.0,2.3,10.7,185.0,421.43,355.28
2018,1,19,16,0,413.0,63.0,2.0,10.0,152.0,399.76,336.4
2018,1,19,16,15,406.0,53.0,2.0,9.6,124.0,383.19,320.54
2018,1,19,16,30,399.0,43.0,2.0,9.2,96.0,364.94,300.27
2018,1,19,16,45,249.5,31.0,1.95,8.8,60.0,248.42,187.16
2018,1,19,17,0,100.0,19.0,1.9,8.4,24.0,114.02,0.0
2018,1,19,17,15,50.0,9.5,1.95,8.3,12.0,40.15,0.0
2018,1,19,17,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,20,7,15,33.0,4.0,2.2,5.35,4.5,0.0,0.0
2018,1,20,7,30,66.0,8.0,2.3,6.0,9.0,6.83,0.0
2018,1,20,7,45,151.0,21.0,2.4,6.65,33.0,16.38,0.0
2018,1,20,8,0,236.0,34.0,2.5,7.3,57.0,26.35,16.25
2018,1,20,8,15,415.5,38.5,2.55,7.85,103.5,31.38,22.25
2018,1,20,8,30,595.0,43.0,2.6,8.4,150.0,38.22,28.86
2018,1,20,8,45,661.0,46.5,2.65,8.9,193.5,40.96,31.59
2018,1,20,9,0,727.0,50.0,2.7,9.4,237.0,43.84,34.3
2018,1,20,9,15,761.5,53.0,2.8,9.9,277.0,46.13,36.36
2018,1,20,9,30,796.0,56.0,2.9,10.4,317.0,48.45,38.38
2018,1,20,9,45,819.0,58.5,2.95,10.9,352.5,50.27,39.91
2018,1,20,10,0,842.0,61.0,3.0,11.4,388.0,52.11,41.41
2018,1,20,10,15,858.0,63.0,3.0,11.65,418.5,59.89,48.26
2018,1,20,10,30,874.0,65.0,3.0,11.9,449.0,61.71,49.74
2018,1,20,10,45,884.0,67.0,3.0,12.15,473.0,113.02,62.26
2018,1,20,11,0,894.0,69.0,3.0,12.4,497.0,165.62,95.49
2018,1,20,11,15,900.5,70.0,3.05,12.6,514.0,216.87,136.77
2018,1,20,11,30,907.0,71.0,3.1,12.8,531.0,267.52,181.85
2018,1,20,11,45,909.5,72.0,3.1,12.95,540.5,316.28,227.15
2018,1,20,12,0,912.0,73.0,3.1,13.1,550.0,363.66,271.48
2018,1,20,12,15,911.0,74.0,3.05,13.15,551.5,408.18,313.08
2018,1,20,12,30,910.0,75.0,3.0,13.2,553.0,450.65,352.15
2018,1,20,12,45,891.5,79.0,3.0,13.25,543.0,485.89,384.84
2018,1,20,13,0,873.0,83.0,3.0,13.3,533.0,519.07,414.92
2018,1,20,13,15,881.0,79.0,2.95,13.3,523.5,553.81,445.41
2018,1,20,13,30,889.0,75.0,2.9,13.3,514.0,583.44,471.4
2018,1,20,13,45,880.0,73.0,2.85,13.25,493.0,605.02,490.74
2018,1,20,14,0,871.0,71.0,2.8,13.2,472.0,623.25,507.13
2018,1,20,14,15,858.0,69.5,2.75,13.05,445.0,640.87,522.75
2018,1,20,14,30,845.0,68.0,2.7,12.9,418.0,650.79,532.31
2018,1,20,14,45,826.5,65.0,2.6,12.75,385.0,651.73,534.56
2018,1,20,15,0,808.0,62.0,2.5,12.6,352.0,649.04,533.58
2018,1,20,15,15,765.0,58.5,2.5,12.6,309.0,625.24,515.75
2018,1,20,15,30,722.0,55.0,2.5,12.6,266.0,597.84,494.7
2018,1,20,15,45,585.0,53.5,2.2,11.65,208.0,508.09,424.1
2018,1,20,16,0,448.0,52.0,1.9,10.7,150.0,412.7,346.18
2018,1,20,16,15,276.5,42.5,1.95,10.15,98.5,273.48,229.75
2018,1,20,16,30,105.0,33.0,2.0,9.6,47.0,126.85,103.29
2018,1,20,16,45,79.5,23.0,2.0,9.1,31.5,98.43,73.31
2018,1,20,17,0,54.0,13.0,2.0,8.6,16.0,60.58,0.0
2018,1,20,17,15,27.0,6.5,1.95,8.45,8.0,22.92,0.0
2018,1,20,17,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,7,15,1.0,1.0,0.75,7.8,1.0,0.0,0.0
2018,1,21,7,30,2.0,2.0,0.7,7.9,2.0,1.71,0.0
2018,1,21,7,45,1.0,7.0,0.7,7.95,7.0,5.75,0.0
2018,1,21,8,0,0.0,12.0,0.7,8.0,12.0,9.86,2.62
2018,1,21,8,15,0.0,16.5,0.75,8.25,16.5,13.57,6.48
2018,1,21,8,30,0.0,21.0,0.8,8.5,21.0,17.29,10.04
2018,1,21,8,45,0.0,27.5,0.9,8.75,27.5,22.67,15.07
2018,1,21,9,0,0.0,34.0,1.0,9.0,34.0,28.05,20.05
2018,1,21,9,15,0.0,57.5,1.1,9.25,57.5,47.61,37.87
2018,1,21,9,30,0.0,81.0,1.2,9.5,81.0,65.92,54.35
2018,1,21,9,45,14.0,113.5,1.3,9.75,119.0,89.83,75.64
2018,1,21,10,0,28.0,146.0,1.4,10.0,157.0,108.41,91.94
2018,1,21,10,15,46.5,165.5,1.5,10.35,185.5,121.08,102.82
2018,1,21,10,30,65.0,185.0,1.6,10.7,214.0,133.38,113.29
2018,1,21,10,45,76.5,197.5,1.75,11.0,233.0,149.57,119.05
2018,1,21,11,0,88.0,210.0,1.9,11.3,252.0,167.26,132.07
2018,1,21,11,15,105.5,219.0,1.95,11.5,271.5,185.14,145.75
2018,1,21,11,30,123.0,228.0,2.0,11.7,291.0,204.08,160.85
2018,1,21,11,45,113.0,228.5,2.1,11.95,287.0,213.11,169.18
2018,1,21,12,0,103.0,229.0,2.2,12.2,283.0,219.06,174.96
2018,1,21,12,15,103.5,232.5,2.25,12.3,287.0,230.44,184.92
2018,1,21,12,30,104.0,236.0,2.3,12.4,291.0,241.81,194.81
2018,1,21,12,45,111.5,233.5,2.35,12.5,292.0,251.19,203.04
2018,1,21,13,0,119.0,231.0,2.4,12.6,293.0,267.5,216.9
2018,1,21,13,15,94.0,219.5,2.45,12.6,267.5,245.14,199.38
2018,1,21,13,30,69.0,208.0,2.5,12.6,242.0,226.99,185.02
2018,1,21,13,45,50.5,194.5,2.5,12.6,219.0,208.49,170.14
2018,1,21,14,0,32.0,181.0,2.5,12.6,196.0,188.32,153.64
2018,1,21,14,15,21.5,145.0,2.4,12.5,155.0,140.04,113.71
2018,1,21,14,30,11.0,109.0,2.3,12.4,114.0,100.46,80.52
2018,1,21,14,45,19.5,114.5,2.25,12.3,122.0,112.86,91.49
2018,1,21,15,0,28.0,120.0,2.2,12.2,130.0,135.78,111.27
2018,1,21,15,15,61.5,112.5,2.2,12.2,131.5,154.67,128.25
2018,1,21,15,30,95.0,105.0,2.2,12.2,133.0,187.24,156.5
2018,1,21,15,45,98.0,95.5,1.95,11.7,120.5,183.42,153.34
2018,1,21,16,0,101.0,86.0,1.7,11.2,108.0,180.12,150.25
2018,1,21,16,15,80.5,69.0,1.75,11.0,84.0,148.68,122.47
2018,1,21,16,30,60.0,52.0,1.8,10.8,60.0,116.49,93.44
2018,1,21,16,45,41.5,36.0,1.85,10.65,40.5,86.81,63.9
2018,1,21,17,0,23.0,20.0,1.9,10.5,21.0,46.33,0.0
2018,1,21,17,15,11.5,10.0,1.95,10.5,10.5,15.97,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
