Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,264.0,29.0,4.1,10.0,57.5,271.22,196.93
2018,2,11,17,30,132.0,18.0,4.1,9.8,23.0,107.07,0.0
2018,2,11,17,45,66.0,9.0,4.1,9.6,11.5,7.68,0.0
2018,2,11,18,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,12,6,45,16.0,1.5,2.35,6.05,1.0,0.0,0.0
2018,2,12,7,0,32.0,3.0,2.3,6.3,2.0,0.0,0.0
2018,2,12,7,15,165.0,14.0,2.45,6.85,24.0,11.95,0.0
2018,2,12,7,30,298.0,25.0,2.6,7.4,46.0,20.91,7.18
2018,2,12,7,45,426.5,33.0,2.75,8.0,89.0,27.18,18.05
2018,2,12,8,0,555.0,41.0,2.9,8.6,132.0,33.56,24.47
2018,2,12,8,15,647.5,44.0,3.05,9.15,182.5,38.88,29.6
2018,2,12,8,30,740.0,47.0,3.2,9.7,233.0,41.49,32.1
2018,2,12,8,45,779.0,51.0,3.4,10.25,280.0,44.65,34.97
2018,2,12,9,0,818.0,55.0,3.6,10.8,327.0,47.81,37.73
2018,2,12,9,15,843.0,57.5,3.55,11.2,370.0,55.28,44.33
2018,2,12,9,30,868.0,60.0,3.5,11.6,413.0,57.78,46.4
2018,2,12,9,45,884.5,63.5,3.5,11.95,452.0,60.79,48.92
2018,2,12,10,0,901.0,67.0,3.5,12.3,491.0,63.7,51.31
2018,2,12,10,15,914.5,68.0,3.45,12.6,523.5,64.75,52.07
2018,2,12,10,30,928.0,69.0,3.4,12.9,556.0,104.69,58.29
2018,2,12,10,45,937.0,71.0,3.35,13.15,582.5,162.1,90.92
2018,2,12,11,0,946.0,73.0,3.3,13.4,609.0,219.68,135.53
2018,2,12,11,15,951.5,74.0,3.25,13.55,627.5,275.63,184.58
2018,2,12,11,30,957.0,75.0,3.2,13.7,646.0,330.87,235.11
2018,2,12,11,45,959.0,75.5,3.15,13.85,656.0,383.61,283.94
2018,2,12,12,0,961.0,76.0,3.1,14.0,666.0,434.8,330.82
2018,2,12,12,15,961.0,77.5,3.05,14.1,669.5,484.3,375.32
2018,2,12,12,30,961.0,79.0,3.0,14.2,673.0,531.73,416.97
2018,2,12,12,45,957.5,79.5,3.0,14.25,667.5,574.16,453.92
2018,2,12,13,0,954.0,80.0,3.0,14.3,662.0,613.84,487.82
2018,2,12,13,15,950.0,79.0,2.95,14.3,648.5,648.81,517.33
2018,2,12,13,30,946.0,78.0,2.9,14.3,635.0,680.66,543.85
2018,2,12,13,45,939.5,77.0,2.9,14.3,614.0,707.65,566.47
2018,2,12,14,0,933.0,76.0,2.9,14.3,593.0,731.18,586.22
2018,2,12,14,15,915.0,76.0,2.9,14.2,562.5,744.2,597.09
2018,2,12,14,30,897.0,76.0,2.9,14.1,532.0,753.28,605.0
2018,2,12,14,45,840.5,81.5,2.9,14.05,486.5,742.83,598.46
2018,2,12,15,0,784.0,87.0,2.9,14.0,441.0,721.11,583.67
2018,2,12,15,15,810.0,75.5,2.9,14.0,413.0,739.13,598.58
2018,2,12,15,30,836.0,64.0,2.9,14.0,385.0,753.63,610.47
2018,2,12,15,45,794.0,61.5,2.65,13.4,338.0,722.9,588.18
2018,2,12,16,0,752.0,59.0,2.4,12.8,291.0,688.85,562.96
2018,2,12,16,15,662.0,58.5,2.3,12.1,238.5,622.87,513.11
2018,2,12,16,30,572.0,58.0,2.2,11.4,186.0,550.7,456.34
2018,2,12,16,45,446.5,50.5,2.1,10.65,136.0,441.86,367.63
2018,2,12,17,0,321.0,43.0,2.0,9.9,86.0,334.13,275.18
2018,2,12,17,15,235.5,30.5,2.0,9.6,55.0,254.1,188.74
2018,2,12,17,30,150.0,18.0,2.0,9.3,24.0,120.09,0.0
2018,2,12,17,45,75.0,9.0,2.05,9.0,12.0,7.68,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.0,2.35,5.75,1.5,0.0,0.0
2018,2,13,7,0,35.0,4.0,2.4,6.0,3.0,0.0,0.0
2018,2,13,7,15,219.5,15.5,2.5,6.55,30.0,13.23,0.0
2018,2,13,7,30,404.0,27.0,2.6,7.1,57.0,22.86,9.78
2018,2,13,7,45,514.5,33.5,2.75,7.7,101.0,30.34,20.95
2018,2,13,8,0,625.0,40.0,2.9,8.3,145.0,35.89,26.64
2018,2,13,8,15,687.0,45.5,2.9,8.9,193.5,40.38,31.01
2018,2,13,8,30,749.0,51.0,2.9,9.5,242.0,44.89,35.23
2018,2,13,8,45,788.5,54.0,2.95,10.05,289.0,47.14,37.26
2018,2,13,9,0,828.0,57.0,3.0,10.6,336.0,49.45,39.24
2018,2,13,9,15,855.0,60.0,2.95,11.1,380.5,57.27,46.13
2018,2,13,9,30,882.0,63.0,2.9,11.6,425.0,60.13,48.49
2018,2,13,9,45,901.5,65.0,2.8,12.1,464.5,62.1,50.04
2018,2,13,10,0,921.0,67.0,2.7,12.6,504.0,64.01,51.51
2018,2,13,10,15,933.5,68.5,2.6,13.0,537.0,65.4,52.54
2018,2,13,10,30,946.0,70.0,2.5,13.4,570.0,109.17,60.2
2018,2,13,10,45,954.0,72.0,2.35,13.75,596.5,167.6,94.02
2018,2,13,11,0,962.0,74.0,2.2,14.1,623.0,226.07,139.37
2018,2,13,11,15,966.0,75.0,2.1,14.3,641.0,282.67,188.69
2018,2,13,11,30,970.0,76.0,2.0,14.5,659.0,338.37,239.05
2018,2,13,11,45,971.0,77.0,1.85,14.75,669.0,391.96,287.58
2018,2,13,12,0,972.0,78.0,1.7,15.0,679.0,443.91,333.72
2018,2,13,12,15,972.0,78.0,1.6,15.15,681.5,492.7,376.3
2018,2,13,12,30,972.0,78.0,1.5,15.3,684.0,539.31,415.79
2018,2,13,12,45,969.5,78.5,1.4,15.45,678.5,582.74,451.54
2018,2,13,13,0,967.0,79.0,1.3,15.6,673.0,623.46,484.04
2018,2,13,13,15,962.0,78.5,1.2,15.7,659.5,658.84,511.7
2018,2,13,13,30,957.0,78.0,1.1,15.8,646.0,691.0,536.2
2018,2,13,13,45,949.0,77.5,0.95,15.85,624.5,717.89,555.71
2018,2,13,14,0,941.0,77.0,0.8,15.9,603.0,741.22,572.04
2018,2,13,14,15,929.5,75.5,0.7,15.9,574.0,757.37,582.46
2018,2,13,14,30,918.0,74.0,0.6,15.9,545.0,769.73,590.23
2018,2,13,14,45,901.5,72.5,0.5,15.85,510.0,774.6,592.99
2018,2,13,15,0,885.0,71.0,0.4,15.8,475.0,775.69,593.28
2018,2,13,15,15,863.5,68.5,0.4,15.8,434.0,775.25,594.23
2018,2,13,15,30,842.0,66.0,0.4,15.8,393.0,764.05,587.73
2018,2,13,15,45,809.5,63.0,0.4,15.3,348.0,740.01,573.24
2018,2,13,16,0,777.0,60.0,0.4,14.8,303.0,712.61,555.86
2018,2,13,16,15,668.5,60.5,0.55,14.2,246.0,633.12,502.16
2018,2,13,16,30,560.0,61.0,0.7,13.6,189.0,547.28,440.63
2018,2,13,16,45,481.5,51.0,0.85,13.0,143.0,470.81,381.92
2018,2,13,17,0,403.0,41.0,1.0,12.4,97.0,394.67,318.7
2018,2,13,17,15,310.5,30.5,1.1,11.95,63.5,309.7,231.58
2018,2,13,17,30,218.0,20.0,1.2,11.5,30.0,203.06,0.0
2018,2,13,17,45,109.0,10.0,1.3,11.05,15.0,82.66,0.0
2018,2,13,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,10.5,1.5,1.3,7.7,1.5,0.0,0.0
2018,2,14,7,0,21.0,3.0,1.3,7.8,3.0,0.0,0.0
2018,2,14,7,15,28.5,10.0,1.3,8.4,11.5,8.54,0.0
2018,2,14,7,30,36.0,17.0,1.3,9.0,20.0,14.2,4.55
2018,2,14,7,45,104.0,38.0,1.35,9.65,54.0,29.59,20.26
2018,2,14,8,0,172.0,59.0,1.4,10.3,88.0,45.0,34.6
2018,2,14,8,15,186.0,75.5,1.5,10.7,116.0,56.7,45.46
2018,2,14,8,30,200.0,92.0,1.6,11.1,144.0,68.05,55.81
2018,2,14,8,45,101.0,83.0,1.75,11.5,109.5,64.31,52.46
2018,2,14,9,0,2.0,74.0,1.9,11.9,75.0,60.9,49.3
2018,2,14,9,15,2.0,98.5,2.05,12.35,99.5,79.51,65.71
2018,2,14,9,30,2.0,123.0,2.2,12.8,124.0,97.61,81.42
2018,2,14,9,45,109.0,142.0,2.4,13.3,194.5,104.05,86.71
2018,2,14,10,0,216.0,161.0,2.6,13.8,265.0,110.67,92.12
2018,2,14,10,15,406.0,155.5,2.65,14.05,366.5,102.49,84.71
2018,2,14,10,30,596.0,150.0,2.7,14.3,468.0,133.91,89.44
2018,2,14,10,45,524.5,179.0,2.75,14.55,468.5,183.68,124.81
2018,2,14,11,0,453.0,208.0,2.8,14.8,469.0,226.68,161.78
2018,2,14,11,15,388.0,231.5,2.85,14.9,460.0,262.0,194.52
2018,2,14,11,30,323.0,255.0,2.9,15.0,451.0,287.44,219.34
2018,2,14,11,45,438.0,229.0,2.95,15.1,499.5,330.55,253.23
2018,2,14,12,0,553.0,203.0,3.0,15.2,548.0,383.53,296.17
2018,2,14,12,15,587.0,194.0,3.05,15.15,561.5,423.98,331.09
2018,2,14,12,30,621.0,185.0,3.1,15.1,575.0,469.32,369.54
2018,2,14,12,45,781.5,134.5,3.15,15.05,621.0,541.3,428.34
2018,2,14,13,0,942.0,84.0,3.2,15.0,667.0,617.78,490.61
2018,2,14,13,15,939.0,83.0,3.3,14.85,654.0,653.08,520.84
2018,2,14,13,30,936.0,82.0,3.4,14.7,641.0,685.35,548.53
2018,2,14,13,45,930.5,80.0,3.5,14.5,620.0,711.76,571.62
2018,2,14,14,0,925.0,78.0,3.6,14.3,599.0,734.74,591.92
2018,2,14,14,15,915.5,76.0,3.6,14.05,571.0,751.36,605.68
2018,2,14,14,30,906.0,74.0,3.6,13.8,543.0,764.31,616.89
2018,2,14,14,45,892.5,71.5,3.65,13.55,508.5,769.98,623.06
2018,2,14,15,0,879.0,69.0,3.7,13.3,474.0,771.92,626.59
2018,2,14,15,15,858.0,66.5,3.7,13.3,433.5,771.73,627.8
2018,2,14,15,30,837.0,64.0,3.7,13.3,393.0,760.79,620.84
2018,2,14,15,45,806.0,61.0,3.6,12.6,348.0,737.8,605.67
2018,2,14,16,0,775.0,58.0,3.5,11.9,303.0,711.51,587.37
2018,2,14,16,15,601.5,65.5,3.3,11.35,237.5,589.67,492.65
2018,2,14,16,30,428.0,73.0,3.1,10.8,172.0,456.77,385.57
2018,2,14,16,45,282.5,62.5,2.9,10.25,122.0,331.74,279.73
2018,2,14,17,0,137.0,52.0,2.7,9.7,72.0,194.2,160.46
2018,2,14,17,15,90.0,35.0,2.75,9.45,46.0,139.41,106.08
2018,2,14,17,30,43.0,18.0,2.8,9.2,20.0,67.58,0.0
2018,2,14,17,45,21.5,9.0,2.8,8.9,10.0,22.37,0.0
2018,2,14,18,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,6,45,28.5,3.0,2.75,5.85,2.5,0.0,0.0
2018,2,15,7,0,57.0,6.0,2.8,6.1,5.0,0.0,0.0
2018,2,15,7,15,233.5,16.5,2.95,6.6,33.0,14.08,0.0
2018,2,15,7,30,410.0,27.0,3.1,7.1,61.0,22.66,11.54
2018,2,15,7,45,524.5,34.5,3.25,7.65,107.5,31.14,21.86
2018,2,15,8,0,639.0,42.0,3.4,8.2,154.0,37.63,28.3
2018,2,15,8,15,714.0,45.5,3.5,8.75,205.5,40.42,31.11
2018,2,15,8,30,789.0,49.0,3.6,9.3,257.0,43.4,33.91
2018,2,15,8,45,827.0,51.5,3.65,9.9,305.0,49.78,39.67
2018,2,15,9,0,865.0,54.0,3.7,10.5,353.0,52.62,42.1
2018,2,15,9,15,888.0,57.5,3.7,11.0,398.0,55.94,44.93
2018,2,15,9,30,911.0,61.0,3.7,11.5,443.0,59.15,47.61
2018,2,15,9,45,926.0,64.0,3.65,12.0,482.5,61.8,49.76
2018,2,15,10,0,941.0,67.0,3.6,12.5,522.0,64.35,51.8
2018,2,15,10,15,954.0,68.5,3.55,12.85,556.0,65.76,52.85
2018,2,15,10,30,967.0,70.0,3.5,13.2,590.0,116.3,63.26
2018,2,15,10,45,976.5,70.5,3.45,13.55,616.5,175.16,98.79
2018,2,15,11,0,986.0,71.0,3.4,13.9,643.0,234.14,145.54
2018,2,15,11,15,992.0,72.0,3.4,14.1,662.5,292.58,197.16
2018,2,15,11,30,998.0,73.0,3.4,14.3,682.0,350.3,249.94
2018,2,15,11,45,999.5,73.0,3.4,14.55,692.0,404.69,300.14
2018,2,15,12,0,1001.0,73.0,3.4,14.8,702.0,457.4,348.13
2018,2,15,12,15,998.5,73.5,3.4,14.9,703.0,506.9,392.68
2018,2,15,12,30,996.0,74.0,3.4,15.0,704.0,553.96,434.11
2018,2,15,12,45,994.0,74.0,3.4,15.15,698.5,598.17,472.15
2018,2,15,13,0,992.0,74.0,3.4,15.3,693.0,639.61,507.08
2018,2,15,13,15,988.0,73.5,3.35,15.3,679.5,676.42,537.84
2018,2,15,13,30,984.0,73.0,3.3,15.3,666.0,710.01,565.53
2018,2,15,13,45,974.5,72.5,3.25,15.35,643.0,736.58,587.41
2018,2,15,14,0,965.0,72.0,3.2,15.4,620.0,759.44,605.62
2018,2,15,14,15,954.0,70.5,3.15,15.3,590.5,776.32,618.8
2018,2,15,14,30,943.0,69.0,3.1,15.2,561.0,789.34,629.29
2018,2,15,14,45,929.0,67.0,3.0,15.15,525.5,795.67,634.62
2018,2,15,15,0,915.0,65.0,2.9,15.1,490.0,798.14,637.25
2018,2,15,15,15,895.0,62.5,2.9,15.1,449.0,791.52,633.77
2018,2,15,15,30,875.0,60.0,2.9,15.1,408.0,781.23,627.58
2018,2,15,15,45,846.0,57.5,2.55,14.4,362.5,760.37,612.81
2018,2,15,16,0,817.0,55.0,2.2,13.7,317.0,743.86,600.58
2018,2,15,16,15,721.5,55.5,2.15,12.85,260.5,667.92,545.05
2018,2,15,16,30,626.0,56.0,2.1,12.0,204.0,596.71,490.97
2018,2,15,16,45,590.5,47.0,2.0,11.15,161.5,553.05,455.0
2018,2,15,17,0,555.0,38.0,1.9,10.3,119.0,498.93,407.04
2018,2,15,17,15,423.5,30.0,1.95,9.95,78.5,394.47,306.61
2018,2,15,17,30,292.0,22.0,2.0,9.6,38.0,262.94,0.0
2018,2,15,17,45,146.0,11.0,2.0,9.25,19.0,109.58,0.0
2018,2,15,18,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,45,31.0,3.0,1.4,8.35,3.0,0.0,0.0
2018,2,16,7,0,62.0,6.0,1.4,8.3,6.0,5.12,0.0
2018,2,16,7,15,213.5,17.5,1.45,8.8,33.5,14.94,0.0
2018,2,16,7,30,365.0,29.0,1.5,9.3,61.0,24.25,13.31
2018,2,16,7,45,480.5,36.0,1.5,9.8,105.5,29.61,20.44
2018,2,16,8,0,596.0,43.0,1.5,10.3,150.0,38.23,28.67
2018,2,16,8,15,656.5,48.5,1.55,10.85,198.0,42.6,32.86
2018,2,16,8,30,717.0,54.0,1.6,11.4,246.0,46.99,36.89
2018,2,16,8,45,756.0,58.0,1.65,11.95,293.0,49.95,39.51
2018,2,16,9,0,795.0,62.0,1.7,12.5,340.0,52.91,42.04
2018,2,16,9,15,822.0,64.5,1.7,12.95,383.5,54.57,43.36
2018,2,16,9,30,849.0,67.0,1.7,13.4,427.0,56.25,44.67
2018,2,16,9,45,868.5,69.0,1.75,13.85,466.0,64.55,51.81
2018,2,16,10,0,888.0,71.0,1.8,14.3,505.0,66.37,53.18
2018,2,16,10,15,901.0,73.0,1.75,14.6,538.0,68.03,54.44
2018,2,16,10,30,914.0,75.0,1.7,14.9,571.0,119.32,65.76
2018,2,16,10,45,923.5,76.5,1.65,15.2,597.5,176.12,100.59
2018,2,16,11,0,933.0,78.0,1.6,15.5,624.0,233.14,145.5
2018,2,16,11,15,939.0,79.5,1.55,15.7,643.0,289.32,194.31
2018,2,16,11,30,945.0,81.0,1.5,15.9,662.0,344.89,243.93
2018,2,16,11,45,948.5,81.0,1.45,16.15,672.5,397.5,291.0
2018,2,16,12,0,952.0,81.0,1.4,16.4,683.0,448.72,335.96
2018,2,16,12,15,953.0,81.0,1.4,16.55,686.0,497.22,377.93
2018,2,16,12,30,954.0,81.0,1.4,16.7,689.0,543.68,417.13
2018,2,16,12,45,951.0,81.0,1.4,16.85,683.0,585.78,451.99
2018,2,16,13,0,948.0,81.0,1.4,17.0,677.0,625.15,483.87
2018,2,16,13,15,943.0,80.5,1.45,17.05,663.0,659.92,512.22
2018,2,16,13,30,938.0,80.0,1.5,17.1,649.0,691.53,537.77
2018,2,16,13,45,931.5,78.5,1.55,17.15,628.0,717.8,559.14
2018,2,16,14,0,925.0,77.0,1.6,17.2,607.0,740.61,577.37
2018,2,16,14,15,915.0,75.5,1.65,17.1,578.5,757.36,590.64
2018,2,16,14,30,905.0,74.0,1.7,17.0,550.0,770.43,601.5
2018,2,16,14,45,891.0,72.0,1.7,16.95,515.5,776.2,606.78
2018,2,16,15,0,877.0,70.0,1.7,16.9,481.0,778.25,609.59
2018,2,16,15,15,856.5,67.5,1.7,16.9,440.5,778.41,611.03
2018,2,16,15,30,836.0,65.0,1.7,16.9,400.0,767.7,604.68
2018,2,16,15,45,805.5,61.5,1.6,16.25,355.0,744.21,589.52
2018,2,16,16,0,775.0,58.0,1.5,15.6,310.0,717.44,571.47
2018,2,16,16,15,707.0,56.0,1.55,15.0,259.0,659.84,530.86
2018,2,16,16,30,639.0,54.0,1.6,14.4,208.0,606.47,491.47
2018,2,16,16,45,570.0,47.5,1.7,13.75,162.0,540.06,439.62
2018,2,16,17,0,501.0,41.0,1.8,13.1,116.0,473.39,383.72
2018,2,16,17,15,390.5,31.5,1.9,12.6,77.0,373.35,291.01
2018,2,16,17,30,280.0,22.0,2.0,12.1,38.0,258.04,32.22
2018,2,16,17,45,140.0,11.0,2.1,11.6,19.0,105.9,0.0
2018,2,16,18,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,6,45,27.0,3.0,1.1,10.45,3.0,0.0,0.0
2018,2,17,7,0,54.0,6.0,1.1,10.6,6.0,5.12,0.0
2018,2,17,7,15,195.0,18.0,1.05,11.0,33.5,15.07,0.0
2018,2,17,7,30,336.0,30.0,1.0,11.4,61.0,24.96,14.29
2018,2,17,7,45,451.5,38.5,0.95,11.8,106.0,31.55,22.04
2018,2,17,8,0,567.0,47.0,0.9,12.2,151.0,38.19,28.46
2018,2,17,8,15,640.5,50.5,0.95,12.8,200.0,44.16,34.03
2018,2,17,8,30,714.0,54.0,1.0,13.4,249.0,46.89,36.52
2018,2,17,8,45,753.5,58.0,1.0,14.0,296.0,49.85,39.11
2018,2,17,9,0,793.0,62.0,1.0,14.6,343.0,52.82,41.6
2018,2,17,9,15,820.0,64.0,0.95,15.2,386.0,54.09,42.54
2018,2,17,9,30,847.0,66.0,0.9,15.8,429.0,55.41,43.49
2018,2,17,9,45,866.5,67.5,0.85,16.4,467.5,63.52,50.36
2018,2,17,10,0,886.0,69.0,0.8,17.0,506.0,65.0,51.38
2018,2,17,10,15,899.0,70.0,0.8,17.3,538.0,65.99,52.05
2018,2,17,10,30,912.0,71.0,0.8,17.6,570.0,119.32,63.98
2018,2,17,10,45,921.5,72.0,0.8,17.9,596.0,175.61,98.6
2018,2,17,11,0,931.0,73.0,0.8,18.2,622.0,232.09,142.7
2018,2,17,11,15,937.0,73.5,0.9,18.35,640.5,287.31,190.26
2018,2,17,11,30,943.0,74.0,1.0,18.5,659.0,341.86,238.63
2018,2,17,11,45,945.5,75.0,1.1,18.7,669.5,394.74,285.61
2018,2,17,12,0,948.0,76.0,1.2,18.9,680.0,446.17,330.64
2018,2,17,12,15,948.5,75.5,1.3,18.9,682.0,493.72,372.01
2018,2,17,12,30,949.0,75.0,1.4,18.9,684.0,539.15,410.8
2018,2,17,12,45,947.5,75.0,1.5,18.9,679.0,581.69,446.53
2018,2,17,13,0,946.0,75.0,1.6,18.9,674.0,621.63,479.56
2018,2,17,13,15,941.5,74.5,1.7,18.85,660.5,656.46,508.38
2018,2,17,13,30,937.0,74.0,1.8,18.8,647.0,688.17,534.49
2018,2,17,13,45,929.0,73.0,1.9,18.75,625.5,713.74,555.88
2018,2,17,14,0,921.0,72.0,2.0,18.7,604.0,735.79,573.78
2018,2,17,14,15,910.5,71.0,2.05,18.5,576.0,752.45,587.21
2018,2,17,14,30,900.0,70.0,2.1,18.3,548.0,765.46,598.23
2018,2,17,14,45,885.5,68.5,2.2,18.1,513.5,771.17,604.59
2018,2,17,15,0,871.0,67.0,2.3,17.9,479.0,773.18,608.48
2018,2,17,15,15,850.5,64.5,2.3,17.9,439.0,765.61,604.36
2018,2,17,15,30,830.0,62.0,2.3,17.9,399.0,762.22,603.3
2018,2,17,15,45,790.5,61.0,2.2,17.1,353.0,734.63,585.45
2018,2,17,16,0,751.0,60.0,2.1,16.3,307.0,703.76,564.74
2018,2,17,16,15,649.0,61.0,2.1,15.55,251.5,628.22,509.93
2018,2,17,16,30,547.0,62.0,2.1,14.8,196.0,546.99,448.44
2018,2,17,16,45,449.5,54.5,2.1,14.05,148.5,457.73,377.48
2018,2,17,17,0,352.0,47.0,2.1,13.3,101.0,368.91,303.12
2018,2,17,17,15,251.5,34.5,2.15,12.95,66.0,272.97,215.59
2018,2,17,17,30,151.0,22.0,2.2,12.6,31.0,168.52,46.01
2018,2,17,17,45,75.5,11.0,2.3,12.2,15.5,61.67,0.0
2018,2,17,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,18,6,45,9.0,3.0,3.15,8.55,3.0,0.0,0.0
2018,2,18,7,0,18.0,6.0,3.3,8.7,6.0,5.12,0.0
2018,2,18,7,15,135.0,21.5,3.55,9.0,33.5,16.76,0.0
2018,2,18,7,30,252.0,37.0,3.8,9.3,61.0,28.67,17.86
2018,2,18,7,45,399.0,45.5,4.0,9.55,109.0,37.34,27.39
2018,2,18,8,0,546.0,54.0,4.2,9.8,157.0,43.86,33.81
2018,2,18,8,15,612.5,60.0,4.3,10.1,205.5,47.94,37.78
2018,2,18,8,30,679.0,66.0,4.4,10.4,254.0,52.08,41.62
2018,2,18,8,45,722.5,70.5,4.45,10.7,302.0,54.88,44.13
2018,2,18,9,0,766.0,75.0,4.5,11.0,350.0,62.89,51.23
2018,2,18,9,15,709.0,92.0,4.55,11.2,371.0,68.4,56.01
2018,2,18,9,30,652.0,109.0,4.6,11.4,392.0,78.61,64.94
2018,2,18,9,45,721.5,105.0,4.65,11.65,443.5,75.12,61.61
2018,2,18,10,0,791.0,101.0,4.7,11.9,495.0,78.96,64.81
2018,2,18,10,15,849.0,93.0,4.75,12.0,540.5,73.27,59.61
2018,2,18,10,30,907.0,85.0,4.8,12.1,586.0,131.7,75.18
2018,2,18,10,45,867.0,100.5,4.85,12.25,597.0,185.97,112.34
2018,2,18,11,0,827.0,116.0,4.9,12.4,608.0,242.97,161.29
2018,2,18,11,15,763.5,140.0,5.0,12.4,604.5,291.0,207.43
2018,2,18,11,30,700.0,164.0,5.1,12.4,601.0,337.44,252.62
2018,2,18,11,45,795.0,138.0,5.2,12.45,642.0,392.07,300.05
2018,2,18,12,0,890.0,112.0,5.3,12.5,683.0,455.76,355.43
2018,2,18,12,15,721.0,162.5,5.4,12.4,626.5,469.24,373.29
2018,2,18,12,30,552.0,213.0,5.5,12.3,570.0,464.84,374.43
2018,2,18,12,45,650.0,182.5,5.6,12.15,599.5,525.49,426.14
2018,2,18,13,0,748.0,152.0,5.7,12.0,629.0,587.31,478.76
2018,2,18,13,15,833.0,124.5,5.75,11.8,646.0,646.03,528.82
2018,2,18,13,30,918.0,97.0,5.8,11.6,663.0,702.93,577.44
2018,2,18,13,45,754.0,132.0,5.85,11.4,586.5,666.64,549.97
2018,2,18,14,0,590.0,167.0,5.9,11.2,510.0,612.01,507.29
2018,2,18,14,15,634.0,151.0,5.85,10.95,504.0,648.6,539.34
2018,2,18,14,30,678.0,135.0,5.8,10.7,498.0,683.85,570.01
2018,2,18,14,45,757.5,112.5,5.8,10.45,494.0,737.31,614.81
2018,2,18,15,0,837.0,90.0,5.8,10.2,490.0,784.62,653.56
2018,2,18,15,15,822.0,85.5,5.8,10.2,451.0,779.35,650.7
2018,2,18,15,30,807.0,81.0,5.8,10.2,412.0,770.4,645.15
2018,2,18,15,45,678.0,87.5,5.6,9.65,344.5,685.08,579.25
2018,2,18,16,0,549.0,94.0,5.4,9.1,277.0,590.86,504.69
2018,2,18,16,15,478.0,85.5,5.25,8.8,227.5,517.79,445.18
2018,2,18,16,30,407.0,77.0,5.1,8.5,178.0,451.25,388.98
2018,2,18,16,45,386.5,65.0,4.95,8.15,144.5,419.22,360.19
2018,2,18,17,0,366.0,53.0,4.8,7.8,111.0,386.67,328.47
2018,2,18,17,15,288.5,41.0,4.75,7.55,76.5,312.45,255.58
2018,2,18,17,30,211.0,29.0,4.7,7.3,42.0,226.59,93.55
2018,2,18,17,45,110.5,15.5,4.6,7.1,22.0,90.11,0.0
2018,2,18,18,0,10.0,2.0,4.5,6.9,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,4.45,6.8,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,4.85,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.25,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,3.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.25,3.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,3.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,6,45,9.0,3.5,3.35,4.05,3.5,0.0,0.0
2018,2,19,7,0,18.0,7.0,3.4,4.2,7.0,5.97,0.0
2018,2,19,7,15,75.5,22.0,3.5,4.55,28.5,17.2,0.0
2018,2,19,7,30,133.0,37.0,3.6,4.9,50.0,28.65,18.62
2018,2,19,7,45,325.5,46.0,3.75,5.25,102.5,35.42,26.25
2018,2,19,8,0,518.0,55.0,3.9,5.6,155.0,44.42,34.95
2018,2,19,8,15,610.5,59.0,3.9,5.95,208.0,46.99,37.58
2018,2,19,8,30,703.0,63.0,3.9,6.3,261.0,49.82,40.26
2018,2,19,8,45,745.5,66.0,3.85,6.65,308.5,56.18,46.03
2018,2,19,9,0,788.0,69.0,3.8,7.0,356.0,58.16,47.72
2018,2,19,9,15,818.0,71.5,3.75,7.3,400.5,59.68,48.94
2018,2,19,9,30,848.0,74.0,3.7,7.6,445.0,61.24,50.18
2018,2,19,9,45,871.5,74.5,3.65,7.85,485.0,61.28,50.04
2018,2,19,10,0,895.0,75.0,3.6,8.1,525.0,69.24,57.02
2018,2,19,10,15,909.5,77.0,3.55,8.3,559.0,74.23,61.31
2018,2,19,10,30,924.0,79.0,3.5,8.5,593.0,131.96,74.77
2018,2,19,10,45,935.0,79.5,3.45,8.7,620.0,189.16,113.05
2018,2,19,11,0,946.0,80.0,3.4,8.9,647.0,246.68,160.96
2018,2,19,11,15,953.5,81.0,3.4,9.1,667.0,303.81,212.82
2018,2,19,11,30,961.0,82.0,3.4,9.3,687.0,360.44,265.51
2018,2,19,11,45,964.5,82.5,3.4,9.5,698.0,414.51,315.99
2018,2,19,12,0,968.0,83.0,3.4,9.7,709.0,467.17,364.37
2018,2,19,12,15,968.0,83.5,3.4,9.8,711.5,516.63,409.19
2018,2,19,12,30,968.0,84.0,3.4,9.9,714.0,563.92,451.1
2018,2,19,12,45,941.0,92.0,3.45,9.95,700.5,601.32,484.41
2018,2,19,13,0,914.0,100.0,3.5,10.0,687.0,634.28,513.32
2018,2,19,13,15,916.0,97.0,3.5,10.05,675.5,670.25,543.9
2018,2,19,13,30,918.0,94.0,3.5,10.1,664.0,703.46,571.81
2018,2,19,13,45,928.0,88.0,3.5,10.1,648.0,736.14,599.12
2018,2,19,14,0,938.0,82.0,3.5,10.1,632.0,765.99,623.14
2018,2,19,14,15,928.0,80.5,3.5,10.05,603.0,783.13,636.9
2018,2,19,14,30,918.0,79.0,3.5,10.0,574.0,796.52,648.09
2018,2,19,14,45,900.5,77.0,3.45,9.95,537.5,799.8,651.6
2018,2,19,15,0,883.0,75.0,3.4,9.9,501.0,806.59,657.94
2018,2,19,15,15,775.0,86.5,3.4,9.9,437.5,746.14,613.66
2018,2,19,15,30,667.0,98.0,3.4,9.9,374.0,686.09,569.3
2018,2,19,15,45,680.0,85.5,3.2,9.55,340.0,686.9,571.41
2018,2,19,16,0,693.0,73.0,3.0,9.2,306.0,684.31,570.08
2018,2,19,16,15,703.5,63.0,2.9,8.65,269.5,673.65,562.63
2018,2,19,16,30,714.0,53.0,2.8,8.1,233.0,665.78,556.09
2018,2,19,16,45,607.5,49.0,2.65,7.5,179.5,577.63,484.29
2018,2,19,17,0,501.0,45.0,2.5,6.9,126.0,483.88,404.9
2018,2,19,17,15,352.0,35.0,2.55,6.6,82.5,352.75,288.86
2018,2,19,17,30,203.0,25.0,2.6,6.3,39.0,215.62,108.88
2018,2,19,17,45,113.5,14.0,2.6,6.0,20.5,91.27,0.0
2018,2,19,18,0,24.0,3.0,2.6,5.7,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,2.55,5.5,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.0,1.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.95,1.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.9,1.55,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,1.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.9,1.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,20,6,45,10.0,2.0,1.6,2.7,2.0,0.0,0.0
2018,2,20,7,0,20.0,4.0,1.5,3.1,4.0,3.41,0.0
2018,2,20,7,15,10.0,17.5,1.5,3.7,17.5,14.43,0.0
2018,2,20,7,30,0.0,31.0,1.5,4.3,31.0,25.15,16.03
2018,2,20,7,45,8.0,51.0,1.5,4.9,52.5,40.52,31.0
2018,2,20,8,0,16.0,71.0,1.5,5.5,74.0,55.71,45.32
2018,2,20,8,15,30.5,90.0,1.4,6.0,98.0,68.58,57.32
2018,2,20,8,30,45.0,109.0,1.3,6.5,122.0,82.16,69.7
2018,2,20,8,45,142.5,126.5,1.15,7.0,177.0,92.76,79.12
2018,2,20,9,0,240.0,144.0,1.0,7.5,232.0,101.63,86.78
2018,2,20,9,15,380.5,139.5,1.0,7.85,299.0,96.0,81.44
2018,2,20,9,30,521.0,135.0,1.0,8.2,366.0,93.58,78.99
2018,2,20,9,45,675.0,114.0,1.05,8.5,440.0,80.35,66.93
2018,2,20,10,0,829.0,93.0,1.1,8.8,514.0,73.25,60.39
2018,2,20,10,15,865.5,90.0,1.15,9.0,553.5,77.12,63.66
2018,2,20,10,30,902.0,87.0,1.2,9.2,593.0,138.87,80.01
2018,2,20,10,45,910.0,88.5,1.3,9.4,619.0,195.42,118.28
2018,2,20,11,0,918.0,90.0,1.4,9.6,645.0,252.02,165.2
2018,2,20,11,15,923.5,91.5,1.4,9.7,663.5,307.83,215.17
2018,2,20,11,30,929.0,93.0,1.4,9.8,682.0,362.98,265.53
2018,2,20,11,45,931.0,94.0,1.45,9.95,692.5,415.6,313.63
2018,2,20,12,0,933.0,95.0,1.5,10.1,703.0,466.74,359.58
2018,2,20,12,15,935.0,94.0,1.55,10.15,705.5,514.48,401.89
2018,2,20,12,30,937.0,93.0,1.6,10.2,708.0,560.24,441.58
2018,2,20,12,45,936.0,92.0,1.6,10.25,702.0,602.19,477.09
2018,2,20,13,0,935.0,91.0,1.6,10.3,696.0,641.54,509.73
2018,2,20,13,15,929.5,90.5,1.65,10.3,682.0,675.83,538.33
2018,2,20,13,30,924.0,90.0,1.7,10.3,668.0,706.93,564.09
2018,2,20,13,45,915.0,89.5,1.75,10.3,646.0,732.37,585.31
2018,2,20,14,0,906.0,89.0,1.8,10.3,624.0,754.27,603.09
2018,2,20,14,15,737.5,126.5,1.8,10.25,549.0,705.02,566.88
2018,2,20,14,30,569.0,164.0,1.8,10.2,474.0,629.25,510.05
2018,2,20,14,45,349.0,181.0,1.85,10.1,367.5,474.58,390.54
2018,2,20,15,0,129.0,198.0,1.9,10.0,261.0,313.91,259.82
2018,2,20,15,15,86.0,156.5,1.9,10.0,197.0,237.59,197.95
2018,2,20,15,30,43.0,115.0,1.9,10.0,133.0,144.65,119.88
2018,2,20,15,45,51.5,114.5,1.9,9.55,133.5,154.25,129.04
2018,2,20,16,0,60.0,114.0,1.9,9.1,134.0,165.11,138.97
2018,2,20,16,15,106.0,105.0,1.85,8.6,134.5,211.63,180.15
2018,2,20,16,30,152.0,96.0,1.8,8.1,135.0,243.02,207.78
2018,2,20,16,45,131.5,78.5,1.75,7.55,107.0,208.1,177.08
2018,2,20,17,0,111.0,61.0,1.7,7.0,79.0,172.89,145.32
2018,2,20,17,15,127.5,43.5,1.7,6.65,57.5,179.83,147.05
2018,2,20,17,30,144.0,26.0,1.7,6.3,36.0,176.64,100.82
2018,2,20,17,45,82.5,14.5,1.75,5.95,19.0,70.3,0.0
2018,2,20,18,0,21.0,3.0,1.8,5.6,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,1.75,5.45,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,21,6,45,11.0,3.5,1.6,4.45,3.5,0.0,0.0
2018,2,21,7,0,22.0,7.0,1.7,4.6,7.0,5.97,0.0
2018,2,21,7,15,66.0,23.0,1.8,4.9,29.0,18.02,0.0
2018,2,21,7,30,110.0,39.0,1.9,5.2,51.0,30.11,20.45
2018,2,21,7,45,213.5,53.0,1.95,5.5,91.0,40.03,30.55
2018,2,21,8,0,317.0,67.0,2.0,5.8,131.0,50.27,40.37
2018,2,21,8,15,503.5,64.5,2.0,6.3,197.0,50.42,40.73
2018,2,21,8,30,690.0,62.0,2.0,6.8,263.0,53.09,43.2
2018,2,21,8,45,736.5,65.5,2.0,7.3,312.0,55.47,45.28
2018,2,21,9,0,783.0,69.0,2.0,7.8,361.0,57.91,47.34
2018,2,21,9,15,812.0,72.0,1.95,8.25,406.0,59.8,48.86
2018,2,21,9,30,841.0,75.0,1.9,8.7,451.0,61.71,50.36
2018,2,21,9,45,861.5,76.5,1.85,9.15,490.5,62.41,50.76
2018,2,21,10,0,882.0,78.0,1.8,9.6,530.0,71.08,58.28
2018,2,21,10,15,894.0,80.5,1.7,9.9,563.0,82.4,57.12
2018,2,21,10,30,906.0,83.0,1.6,10.2,596.0,139.64,79.35
2018,2,21,10,45,914.0,85.0,1.5,10.5,622.0,196.74,118.62
2018,2,21,11,0,922.0,87.0,1.4,10.8,648.0,253.91,166.02
2018,2,21,11,15,927.0,88.0,1.25,11.0,666.5,309.41,215.4
2018,2,21,11,30,932.0,89.0,1.1,11.2,685.0,364.16,264.68
2018,2,21,11,45,934.0,90.5,0.95,11.4,695.5,417.29,311.83
2018,2,21,12,0,936.0,92.0,0.8,11.6,706.0,468.95,356.26
2018,2,21,12,15,935.5,92.5,0.8,11.7,708.5,516.95,397.42
2018,2,21,12,30,935.0,93.0,0.8,11.8,711.0,562.81,435.71
2018,2,21,12,45,909.0,101.0,0.8,11.95,698.0,599.27,465.82
2018,2,21,13,0,883.0,109.0,0.8,12.1,685.0,634.44,493.94
2018,2,21,13,15,869.0,111.0,0.85,12.05,668.5,665.32,519.27
2018,2,21,13,30,855.0,113.0,0.9,12.0,652.0,692.6,541.57
2018,2,21,13,45,876.5,103.0,1.0,12.0,640.0,728.5,570.74
2018,2,21,14,0,898.0,93.0,1.1,12.0,628.0,756.3,593.4
2018,2,21,14,15,882.0,93.0,1.15,11.9,598.0,776.3,609.03
2018,2,21,14,30,866.0,93.0,1.2,11.8,568.0,786.6,618.05
2018,2,21,14,45,843.0,92.5,1.25,11.7,531.0,786.97,620.29
2018,2,21,15,0,820.0,92.0,1.3,11.6,494.0,783.32,619.88
2018,2,21,15,15,797.0,88.5,1.3,11.6,453.0,772.38,613.51
2018,2,21,15,30,774.0,85.0,1.3,11.6,412.0,757.72,604.48
2018,2,21,15,45,733.5,82.0,1.45,11.2,365.0,731.49,589.28
2018,2,21,16,0,693.0,79.0,1.6,10.8,318.0,697.36,567.45
2018,2,21,16,15,567.5,79.0,1.65,10.15,256.0,595.08,492.0
2018,2,21,16,30,442.0,79.0,1.7,9.5,194.0,486.03,407.94
2018,2,21,16,45,425.0,64.0,1.7,8.9,156.0,456.24,383.69
2018,2,21,17,0,408.0,49.0,1.7,8.3,118.0,420.36,351.54
2018,2,21,17,15,284.0,38.5,1.75,7.9,79.0,305.29,250.54
2018,2,21,17,30,160.0,28.0,1.8,7.5,40.0,194.12,120.97
2018,2,21,17,45,90.0,15.5,1.9,7.05,21.0,76.7,0.0
2018,2,21,18,0,20.0,3.0,2.0,6.6,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,2.0,6.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
