Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,22,6,45,20.0,4.0,2.85,4.65,4.5,0.0,0.0
2018,2,22,7,0,40.0,8.0,2.9,5.0,9.0,6.83,0.0
2018,2,22,7,15,132.5,22.5,3.0,5.5,35.5,17.47,2.44
2018,2,22,7,30,225.0,37.0,3.1,6.0,62.0,28.5,19.18
2018,2,22,7,45,416.5,44.0,3.2,6.5,119.0,35.53,26.42
2018,2,22,8,0,608.0,51.0,3.3,7.0,176.0,41.23,31.98
2018,2,22,8,15,665.5,55.5,3.4,7.5,225.0,48.22,38.53
2018,2,22,8,30,723.0,60.0,3.5,8.0,274.0,51.58,41.61
2018,2,22,8,45,760.5,64.0,3.55,8.45,322.0,54.39,44.07
2018,2,22,9,0,798.0,68.0,3.6,8.9,370.0,57.2,46.46
2018,2,22,9,15,822.0,71.5,3.65,9.2,414.0,59.45,48.33
2018,2,22,9,30,846.0,75.0,3.7,9.5,458.0,61.68,50.14
2018,2,22,9,45,861.5,78.5,3.75,9.8,497.0,63.76,51.81
2018,2,22,10,0,877.0,82.0,3.8,10.1,536.0,65.8,53.44
2018,2,22,10,15,831.5,99.0,3.9,10.25,550.5,88.51,60.66
2018,2,22,10,30,786.0,116.0,4.0,10.4,565.0,149.0,91.0
2018,2,22,10,45,531.0,166.5,4.1,10.5,475.5,191.1,131.54
2018,2,22,11,0,276.0,217.0,4.2,10.6,386.0,213.99,162.23
2018,2,22,11,15,415.0,212.0,4.35,10.65,475.0,264.73,200.52
2018,2,22,11,30,554.0,207.0,4.5,10.7,564.0,333.45,255.68
2018,2,22,11,45,468.5,223.0,4.6,10.7,528.0,350.35,275.29
2018,2,22,12,0,383.0,239.0,4.7,10.7,492.0,358.33,286.27
2018,2,22,12,15,319.5,231.5,4.75,10.6,443.0,345.25,278.91
2018,2,22,12,30,256.0,224.0,4.8,10.5,394.0,327.17,266.46
2018,2,22,12,45,282.5,240.0,4.9,10.45,426.5,372.48,304.7
2018,2,22,13,0,309.0,256.0,5.0,10.4,459.0,420.11,344.47
2018,2,22,13,15,227.0,254.5,5.05,10.3,402.0,385.37,316.94
2018,2,22,13,30,145.0,253.0,5.1,10.2,345.0,333.51,274.83
2018,2,22,13,45,228.0,241.0,5.15,10.1,380.5,401.03,332.28
2018,2,22,14,0,311.0,229.0,5.2,10.0,416.0,461.7,383.93
2018,2,22,14,15,356.5,202.0,5.15,9.9,406.5,481.27,402.02
2018,2,22,14,30,402.0,175.0,5.1,9.8,397.0,517.01,433.03
2018,2,22,14,45,617.0,132.0,5.1,9.7,449.0,660.41,552.73
2018,2,22,15,0,832.0,89.0,5.1,9.6,501.0,792.79,657.74
2018,2,22,15,15,815.0,86.0,5.1,9.6,462.0,787.31,654.29
2018,2,22,15,30,798.0,83.0,5.1,9.6,423.0,778.16,648.76
2018,2,22,15,45,754.0,80.0,4.9,9.3,374.0,743.29,622.69
2018,2,22,16,0,710.0,77.0,4.7,9.0,325.0,711.4,598.57
2018,2,22,16,15,665.0,71.5,4.45,8.65,277.5,667.47,563.96
2018,2,22,16,30,620.0,66.0,4.2,8.3,230.0,621.31,526.29
2018,2,22,16,45,518.0,58.5,4.0,7.95,176.5,525.63,446.87
2018,2,22,17,0,416.0,51.0,3.8,7.6,123.0,430.39,365.09
2018,2,22,17,15,343.0,40.5,3.7,7.3,87.0,355.52,295.77
2018,2,22,17,30,270.0,30.0,3.6,7.0,51.0,276.5,187.01
2018,2,22,17,45,145.0,16.5,3.5,6.75,27.0,116.8,0.0
2018,2,22,18,0,20.0,3.0,3.4,6.5,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,3.35,6.3,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.95,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.55,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,6,45,42.5,6.0,2.65,2.5,7.0,0.0,0.0
2018,2,23,7,0,85.0,12.0,2.7,3.0,14.0,10.24,0.0
2018,2,23,7,15,247.5,25.0,2.85,3.6,50.0,20.87,6.45
2018,2,23,7,30,410.0,38.0,3.0,4.2,86.0,31.57,22.2
2018,2,23,7,45,529.0,43.0,3.2,4.8,135.5,35.09,26.27
2018,2,23,8,0,648.0,48.0,3.4,5.4,185.0,42.37,33.28
2018,2,23,8,15,717.5,52.5,3.5,5.95,239.0,45.92,36.68
2018,2,23,8,30,787.0,57.0,3.6,6.5,293.0,49.56,40.01
2018,2,23,8,45,821.5,60.5,3.75,7.0,342.5,52.1,42.23
2018,2,23,9,0,856.0,64.0,3.9,7.5,392.0,54.65,44.38
2018,2,23,9,15,878.5,67.0,3.85,7.9,437.0,56.66,46.03
2018,2,23,9,30,901.0,70.0,3.8,8.3,482.0,65.67,53.97
2018,2,23,9,45,916.5,73.0,3.8,8.65,522.0,68.15,55.97
2018,2,23,10,0,932.0,76.0,3.8,9.0,562.0,70.53,57.88
2018,2,23,10,15,944.0,77.5,3.8,9.25,596.0,88.42,57.1
2018,2,23,10,30,956.0,79.0,3.8,9.5,630.0,147.95,83.11
2018,2,23,10,45,961.0,80.5,3.75,9.8,655.0,207.14,125.76
2018,2,23,11,0,966.0,82.0,3.7,10.1,680.0,265.99,176.18
2018,2,23,11,15,971.0,83.0,3.7,10.25,698.5,323.9,229.25
2018,2,23,11,30,976.0,84.0,3.7,10.4,717.0,381.0,282.43
2018,2,23,11,45,979.0,84.5,3.65,10.6,728.0,435.92,333.29
2018,2,23,12,0,982.0,85.0,3.6,10.8,739.0,489.34,381.81
2018,2,23,12,15,980.5,86.0,3.55,10.95,741.0,539.4,426.48
2018,2,23,12,30,979.0,87.0,3.5,11.1,743.0,587.14,468.04
2018,2,23,12,45,974.0,88.5,3.45,11.2,737.0,630.91,505.44
2018,2,23,13,0,969.0,90.0,3.4,11.3,731.0,671.76,539.62
2018,2,23,13,15,964.5,90.0,3.3,11.35,717.0,708.41,569.73
2018,2,23,13,30,960.0,90.0,3.2,11.4,703.0,741.86,596.77
2018,2,23,13,45,951.5,88.5,3.1,11.45,680.0,767.65,617.63
2018,2,23,14,0,943.0,87.0,3.0,11.5,657.0,789.75,633.97
2018,2,23,14,15,930.5,85.0,2.95,11.45,626.0,804.56,645.52
2018,2,23,14,30,918.0,83.0,2.9,11.4,595.0,815.45,654.37
2018,2,23,14,45,903.0,81.5,2.8,11.3,559.0,821.08,659.32
2018,2,23,15,0,888.0,80.0,2.7,11.2,523.0,830.6,667.25
2018,2,23,15,15,861.5,77.5,2.7,11.2,479.0,818.35,659.73
2018,2,23,15,30,835.0,75.0,2.7,11.2,435.0,802.18,649.47
2018,2,23,15,45,736.5,78.5,2.45,10.8,371.0,730.11,596.45
2018,2,23,16,0,638.0,82.0,2.2,10.4,307.0,661.17,545.04
2018,2,23,16,15,562.5,78.0,2.1,9.7,255.5,594.24,495.07
2018,2,23,16,30,487.0,74.0,2.0,9.0,204.0,525.54,441.68
2018,2,23,16,45,425.0,64.0,1.95,8.25,161.0,459.83,388.57
2018,2,23,17,0,363.0,54.0,1.9,7.5,118.0,390.21,329.5
2018,2,23,17,15,278.0,41.5,1.95,7.15,81.5,306.71,254.54
2018,2,23,17,30,193.0,29.0,2.0,6.8,45.0,224.29,157.75
2018,2,23,17,45,113.5,17.0,2.05,6.45,24.5,95.27,0.0
2018,2,23,18,0,34.0,5.0,2.1,6.1,4.0,0.0,0.0
2018,2,23,18,15,17.0,2.5,2.1,5.95,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,24,6,45,17.0,5.5,2.05,3.8,6.0,0.0,0.0
2018,2,24,7,0,34.0,11.0,2.1,4.4,12.0,9.39,0.0
2018,2,24,7,15,102.5,27.0,2.15,4.95,38.0,21.13,8.28
2018,2,24,7,30,171.0,43.0,2.2,5.5,64.0,32.76,23.3
2018,2,24,7,45,248.0,57.0,2.3,6.05,102.5,42.99,33.34
2018,2,24,8,0,325.0,71.0,2.4,6.6,141.0,53.03,42.86
2018,2,24,8,15,368.5,83.5,2.5,7.25,181.5,61.56,50.76
2018,2,24,8,30,412.0,96.0,2.6,7.9,222.0,69.85,58.24
2018,2,24,8,45,460.5,106.0,2.7,8.55,267.5,76.27,63.85
2018,2,24,9,0,509.0,116.0,2.8,9.2,313.0,82.56,69.22
2018,2,24,9,15,565.0,118.5,2.95,9.6,360.5,84.98,71.11
2018,2,24,9,30,621.0,121.0,3.1,10.0,408.0,85.4,71.19
2018,2,24,9,45,606.5,134.0,3.2,10.45,433.5,92.46,77.15
2018,2,24,10,0,592.0,147.0,3.3,10.9,459.0,99.27,82.83
2018,2,24,10,15,603.0,153.5,3.4,11.05,488.0,116.54,83.61
2018,2,24,10,30,614.0,160.0,3.5,11.2,517.0,162.48,107.24
2018,2,24,10,45,550.5,189.5,3.6,11.4,520.0,213.55,148.41
2018,2,24,11,0,487.0,219.0,3.7,11.6,523.0,258.04,188.64
2018,2,24,11,15,452.5,240.0,3.75,11.7,528.5,297.79,224.96
2018,2,24,11,30,418.0,261.0,3.8,11.8,534.0,334.04,258.25
2018,2,24,11,45,416.5,265.0,3.85,11.85,540.5,366.46,287.25
2018,2,24,12,0,415.0,269.0,3.9,11.9,547.0,398.15,315.27
2018,2,24,12,15,350.0,283.5,3.95,11.95,518.5,404.4,323.04
2018,2,24,12,30,285.0,298.0,4.0,12.0,490.0,406.36,326.43
2018,2,24,12,45,323.0,290.0,4.0,12.05,506.0,440.82,355.24
2018,2,24,13,0,361.0,282.0,4.0,12.1,522.0,477.12,385.36
2018,2,24,13,15,406.0,260.0,4.05,12.15,525.0,506.41,410.32
2018,2,24,13,30,451.0,238.0,4.1,12.2,528.0,547.67,444.5
2018,2,24,13,45,411.0,237.0,4.1,12.2,495.0,540.02,439.32
2018,2,24,14,0,371.0,236.0,4.1,12.2,462.0,515.2,420.97
2018,2,24,14,15,418.0,216.0,4.1,12.15,459.5,560.21,458.4
2018,2,24,14,30,465.0,196.0,4.1,12.1,457.0,591.45,485.04
2018,2,24,14,45,449.5,185.0,4.05,12.0,424.5,581.5,478.58
2018,2,24,15,0,434.0,174.0,4.0,11.9,392.0,568.79,470.12
2018,2,24,15,15,324.5,170.5,4.0,11.9,326.0,466.87,389.18
2018,2,24,15,30,215.0,167.0,4.0,11.9,260.0,380.3,318.29
2018,2,24,15,45,281.0,147.5,3.85,11.5,256.0,417.49,351.96
2018,2,24,16,0,347.0,128.0,3.7,11.1,252.0,471.35,397.96
2018,2,24,16,15,342.5,109.5,3.45,10.55,217.5,447.83,379.75
2018,2,24,16,30,338.0,91.0,3.2,10.0,183.0,422.19,359.3
2018,2,24,16,45,315.5,75.5,2.95,9.45,148.0,384.31,327.1
2018,2,24,17,0,293.0,60.0,2.7,8.9,113.0,345.58,292.46
2018,2,24,17,15,227.5,45.5,2.65,8.5,79.0,275.37,228.6
2018,2,24,17,30,162.0,31.0,2.6,8.1,45.0,207.43,150.33
2018,2,24,17,45,92.0,17.5,2.55,7.7,24.5,80.69,0.0
2018,2,24,18,0,22.0,4.0,2.5,7.3,4.0,0.0,0.0
2018,2,24,18,15,11.0,2.0,2.5,7.1,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,25,6,45,25.0,6.0,1.35,4.9,7.0,0.0,0.0
2018,2,25,7,0,50.0,12.0,1.3,5.3,14.0,10.24,0.0
2018,2,25,7,15,215.5,27.0,1.35,5.95,52.0,21.04,9.45
2018,2,25,7,30,381.0,42.0,1.4,6.6,90.0,34.74,25.1
2018,2,25,7,45,490.0,48.5,1.45,7.25,138.5,39.32,29.95
2018,2,25,8,0,599.0,55.0,1.5,7.9,187.0,44.11,34.61
2018,2,25,8,15,666.0,59.5,1.5,8.55,239.0,47.14,37.46
2018,2,25,8,30,733.0,64.0,1.5,9.2,291.0,54.71,44.28
2018,2,25,8,45,770.0,67.5,1.55,9.85,339.5,57.02,46.2
2018,2,25,9,0,807.0,71.0,1.6,10.5,388.0,59.36,48.08
2018,2,25,9,15,834.0,73.5,1.65,10.95,433.0,60.83,49.19
2018,2,25,9,30,861.0,76.0,1.7,11.4,478.0,62.32,50.29
2018,2,25,9,45,881.0,77.5,1.75,11.85,518.0,63.02,50.68
2018,2,25,10,0,901.0,79.0,1.8,12.3,558.0,72.06,58.44
2018,2,25,10,15,914.5,80.5,1.8,12.55,592.0,96.19,59.1
2018,2,25,10,30,928.0,82.0,1.8,12.8,626.0,154.39,86.75
2018,2,25,10,45,938.0,82.5,1.85,13.1,652.5,212.2,128.71
2018,2,25,11,0,948.0,83.0,1.9,13.4,679.0,270.22,177.78
2018,2,25,11,15,954.0,84.0,1.95,13.55,698.0,327.53,229.26
2018,2,25,11,30,960.0,85.0,2.0,13.7,717.0,384.16,280.67
2018,2,25,11,45,964.0,85.0,2.1,13.85,728.0,438.3,329.68
2018,2,25,12,0,968.0,85.0,2.2,14.0,739.0,491.05,376.54
2018,2,25,12,15,967.0,86.0,2.3,14.05,741.5,540.7,420.03
2018,2,25,12,30,966.0,87.0,2.4,14.1,744.0,588.11,460.7
2018,2,25,12,45,962.5,87.5,2.5,14.2,737.5,631.22,497.07
2018,2,25,13,0,959.0,88.0,2.6,14.3,731.0,671.51,530.52
2018,2,25,13,15,954.5,87.5,2.7,14.25,717.0,707.21,560.26
2018,2,25,13,30,950.0,87.0,2.8,14.2,703.0,739.7,587.2
2018,2,25,13,45,943.0,86.0,2.9,14.15,681.0,766.59,609.32
2018,2,25,14,0,936.0,85.0,3.0,14.1,659.0,789.93,627.66
2018,2,25,14,15,924.5,84.0,3.1,13.9,629.5,806.24,641.42
2018,2,25,14,30,913.0,83.0,3.2,13.7,600.0,818.76,652.65
2018,2,25,14,45,896.5,82.0,3.3,13.5,564.0,823.52,658.42
2018,2,25,15,0,880.0,81.0,3.4,13.3,528.0,832.32,667.36
2018,2,25,15,15,860.0,78.0,3.4,13.3,486.0,824.48,663.1
2018,2,25,15,30,840.0,75.0,3.4,13.3,444.0,812.84,656.16
2018,2,25,15,45,806.5,73.0,3.4,12.6,397.0,787.58,640.61
2018,2,25,16,0,773.0,71.0,3.4,11.9,350.0,758.85,622.02
2018,2,25,16,15,668.0,72.5,3.25,11.35,289.5,678.74,562.07
2018,2,25,16,30,563.0,74.0,3.1,10.8,229.0,591.53,494.66
2018,2,25,16,45,453.0,66.5,2.9,10.25,175.5,488.56,411.66
2018,2,25,17,0,343.0,59.0,2.7,9.7,122.0,384.08,323.83
2018,2,25,17,15,236.0,46.0,2.65,9.4,83.0,282.91,234.65
2018,2,25,17,30,129.0,33.0,2.6,9.1,44.0,170.1,125.7
2018,2,25,17,45,77.0,19.0,2.55,8.8,24.5,71.49,0.0
2018,2,25,18,0,25.0,5.0,2.5,8.5,5.0,4.27,0.0
2018,2,25,18,15,12.5,2.5,2.5,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,26,6,45,7.0,7.0,3.2,7.85,7.0,0.0,0.0
2018,2,26,7,0,14.0,14.0,3.3,7.8,14.0,11.95,0.0
2018,2,26,7,15,69.0,30.5,3.4,7.8,38.5,23.67,12.22
2018,2,26,7,30,124.0,47.0,3.5,7.8,63.0,36.03,26.19
2018,2,26,7,45,230.0,60.5,3.6,7.85,106.5,45.35,35.32
2018,2,26,8,0,336.0,74.0,3.7,7.9,150.0,55.12,44.59
2018,2,26,8,15,439.5,81.0,3.75,8.0,204.5,60.21,49.41
2018,2,26,8,30,543.0,88.0,3.8,8.1,259.0,67.01,55.62
2018,2,26,8,45,663.0,81.5,3.8,8.25,322.5,61.5,50.53
2018,2,26,9,0,783.0,75.0,3.8,8.4,386.0,62.1,50.94
2018,2,26,9,15,812.0,77.5,3.8,8.65,431.5,63.47,51.99
2018,2,26,9,30,841.0,80.0,3.8,8.9,477.0,64.88,53.06
2018,2,26,9,45,864.5,80.5,3.85,9.15,517.5,64.81,52.8
2018,2,26,10,0,888.0,81.0,3.9,9.4,558.0,73.17,60.08
2018,2,26,10,15,901.0,83.0,3.85,9.75,591.5,100.71,61.97
2018,2,26,10,30,914.0,85.0,3.8,10.1,625.0,158.56,91.24
2018,2,26,10,45,922.0,87.0,3.8,10.4,651.5,216.47,134.78
2018,2,26,11,0,930.0,89.0,3.8,10.7,678.0,274.45,185.06
2018,2,26,11,15,935.0,90.0,3.8,10.9,696.5,330.69,236.73
2018,2,26,11,30,940.0,91.0,3.8,11.1,715.0,386.17,288.22
2018,2,26,11,45,943.5,92.5,3.75,11.25,726.5,440.51,338.17
2018,2,26,12,0,947.0,94.0,3.7,11.4,738.0,493.51,385.89
2018,2,26,12,15,945.5,95.5,3.7,11.45,740.5,542.59,429.57
2018,2,26,12,30,944.0,97.0,3.7,11.5,743.0,589.44,470.34
2018,2,26,12,45,905.0,109.0,3.7,11.5,724.5,622.11,499.13
2018,2,26,13,0,866.0,121.0,3.7,11.5,706.0,653.25,525.71
2018,2,26,13,15,761.0,152.5,3.75,11.45,659.0,654.59,528.41
2018,2,26,13,30,656.0,184.0,3.8,11.4,612.0,645.58,522.55
2018,2,26,13,45,604.0,188.5,3.8,11.3,573.0,639.77,519.63
2018,2,26,14,0,552.0,193.0,3.8,11.2,534.0,623.21,508.24
2018,2,26,14,15,599.0,174.5,3.8,11.05,529.0,666.36,544.15
2018,2,26,14,30,646.0,156.0,3.8,10.9,524.0,702.95,574.78
2018,2,26,14,45,561.0,148.5,3.8,10.7,454.5,643.09,529.82
2018,2,26,15,0,476.0,141.0,3.8,10.5,385.0,569.46,473.79
2018,2,26,15,15,294.5,141.5,3.8,10.5,288.5,409.84,344.88
2018,2,26,15,30,113.0,142.0,3.8,10.5,192.0,248.79,209.15
2018,2,26,15,45,85.5,102.5,3.6,10.1,138.0,182.88,154.36
2018,2,26,16,0,58.0,63.0,3.4,9.7,84.0,115.93,97.1
2018,2,26,16,15,43.5,59.0,3.2,9.3,73.5,100.67,83.73
2018,2,26,16,30,29.0,55.0,3.0,8.9,63.0,74.16,60.29
2018,2,26,16,45,31.5,51.5,2.8,8.5,58.5,73.92,60.06
2018,2,26,17,0,34.0,48.0,2.6,8.1,54.0,74.85,60.45
2018,2,26,17,15,22.5,34.5,2.7,7.85,38.0,51.46,39.02
2018,2,26,17,30,11.0,21.0,2.8,7.6,22.0,27.39,16.15
2018,2,26,17,45,9.5,11.5,2.9,7.35,12.0,16.58,0.0
2018,2,26,18,0,8.0,2.0,3.0,7.1,2.0,1.71,0.0
2018,2,26,18,15,4.0,1.0,3.15,7.15,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.9,6.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.0,5.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.1,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.1,5.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.85,4.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,4.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,27,6,45,57.0,8.5,3.9,4.75,10.5,0.0,0.0
2018,2,27,7,0,114.0,17.0,4.0,5.0,21.0,14.51,0.0
2018,2,27,7,15,271.5,30.0,4.05,5.4,61.0,24.91,14.13
2018,2,27,7,30,429.0,43.0,4.1,5.8,101.0,35.48,26.02
2018,2,27,7,45,564.0,47.0,4.2,6.25,156.5,38.19,29.11
2018,2,27,8,0,699.0,51.0,4.3,6.7,212.0,44.97,35.58
2018,2,27,8,15,752.5,55.5,4.3,7.1,265.0,48.41,38.83
2018,2,27,8,30,806.0,60.0,4.3,7.5,318.0,51.89,41.97
2018,2,27,8,45,836.5,64.5,4.3,7.95,368.0,55.14,44.79
2018,2,27,9,0,867.0,69.0,4.3,8.4,418.0,58.33,47.5
2018,2,27,9,15,889.5,72.0,4.25,8.8,464.0,60.23,49.02
2018,2,27,9,30,912.0,75.0,4.2,9.2,510.0,69.36,57.01
2018,2,27,9,45,926.0,78.0,4.15,9.6,550.0,71.73,58.87
2018,2,27,10,0,940.0,81.0,4.1,10.0,590.0,73.99,60.65
2018,2,27,10,15,947.0,83.0,4.0,10.35,621.5,106.34,63.71
2018,2,27,10,30,954.0,85.0,3.9,10.7,653.0,166.32,95.22
2018,2,27,10,45,961.0,87.0,3.85,11.05,680.0,226.43,140.91
2018,2,27,11,0,968.0,89.0,3.8,11.4,707.0,286.46,193.08
2018,2,27,11,15,973.0,90.0,3.75,11.65,726.0,344.85,246.53
2018,2,27,11,30,978.0,91.0,3.7,11.9,745.0,402.42,299.58
2018,2,27,11,45,977.0,92.0,3.7,12.2,753.5,456.66,349.31
2018,2,27,12,0,976.0,93.0,3.7,12.5,762.0,509.0,396.29
2018,2,27,12,15,975.0,93.5,3.6,12.65,763.5,558.83,439.97
2018,2,27,12,30,974.0,94.0,3.5,12.8,765.0,606.37,480.54
2018,2,27,12,45,971.0,93.0,3.45,13.0,757.5,648.9,516.23
2018,2,27,13,0,968.0,92.0,3.4,13.2,750.0,688.54,548.78
2018,2,27,13,15,962.0,91.5,3.3,13.25,734.5,723.69,577.28
2018,2,27,13,30,956.0,91.0,3.2,13.3,719.0,755.48,602.67
2018,2,27,13,45,949.5,89.5,3.1,13.35,697.0,782.45,623.35
2018,2,27,14,0,943.0,88.0,3.0,13.4,675.0,805.83,640.37
2018,2,27,14,15,920.5,84.5,2.95,13.35,636.0,811.05,644.81
2018,2,27,14,30,898.0,81.0,2.9,13.3,597.0,811.81,646.29
2018,2,27,14,45,883.0,82.0,2.85,13.25,564.0,819.62,653.08
2018,2,27,15,0,868.0,83.0,2.8,13.2,531.0,831.81,663.14
2018,2,27,15,15,843.5,81.0,2.8,13.2,488.0,821.14,656.84
2018,2,27,15,30,819.0,79.0,2.8,13.2,445.0,806.67,647.95
2018,2,27,15,45,798.0,75.0,2.55,12.7,401.5,789.09,636.19
2018,2,27,16,0,777.0,71.0,2.3,12.2,358.0,768.13,621.54
2018,2,27,16,15,714.5,68.0,2.25,11.45,304.0,710.54,580.77
2018,2,27,16,30,652.0,65.0,2.2,10.7,250.0,657.84,542.32
2018,2,27,16,45,563.0,59.0,2.1,9.95,197.0,572.38,475.86
2018,2,27,17,0,474.0,53.0,2.0,9.2,144.0,486.93,406.28
2018,2,27,17,15,373.5,43.5,2.05,8.8,102.0,389.4,322.99
2018,2,27,17,30,273.0,34.0,2.1,8.4,60.0,294.35,228.24
2018,2,27,17,45,156.5,20.0,2.15,7.95,33.0,167.14,0.0
2018,2,27,18,0,40.0,6.0,2.2,7.5,6.0,33.06,0.0
2018,2,27,18,15,20.0,3.0,2.2,7.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,28,6,45,6.0,6.0,1.35,6.0,6.5,5.12,0.0
2018,2,28,7,0,12.0,12.0,1.3,6.4,13.0,10.14,0.0
2018,2,28,7,15,6.5,26.0,1.4,6.95,26.5,21.29,11.74
2018,2,28,7,30,1.0,40.0,1.5,7.5,40.0,32.46,23.31
2018,2,28,7,45,0.5,50.5,1.6,8.05,50.5,41.07,31.58
2018,2,28,8,0,0.0,61.0,1.7,8.6,61.0,49.63,39.59
2018,2,28,8,15,10.5,79.5,1.75,9.0,83.0,63.97,52.67
2018,2,28,8,30,21.0,98.0,1.8,9.4,105.0,76.26,63.67
2018,2,28,8,45,39.5,108.0,1.9,9.8,123.5,84.01,70.41
2018,2,28,9,0,58.0,118.0,2.0,10.2,142.0,91.65,76.95
2018,2,28,9,15,158.0,160.0,2.05,10.45,234.0,115.5,97.78
2018,2,28,9,30,258.0,202.0,2.1,10.7,326.0,135.27,114.73
2018,2,28,9,45,250.0,221.5,2.15,10.95,349.5,145.56,123.26
2018,2,28,10,0,242.0,241.0,2.2,11.2,373.0,163.29,138.16
2018,2,28,10,15,308.5,243.0,2.25,11.3,421.5,172.5,131.85
2018,2,28,10,30,375.0,245.0,2.3,11.4,470.0,206.09,150.84
2018,2,28,10,45,323.0,267.5,2.35,11.55,467.0,240.01,179.23
2018,2,28,11,0,271.0,290.0,2.4,11.7,464.0,268.67,205.37
2018,2,28,11,15,260.0,301.5,2.45,11.7,472.5,296.28,229.54
2018,2,28,11,30,249.0,313.0,2.5,11.7,481.0,324.5,254.13
2018,2,28,11,45,206.5,317.5,2.5,11.7,458.0,331.23,261.89
2018,2,28,12,0,164.0,322.0,2.5,11.7,435.0,333.29,265.27
2018,2,28,12,15,144.0,320.0,2.55,11.65,419.5,336.76,269.2
2018,2,28,12,30,124.0,318.0,2.6,11.6,404.0,337.8,270.88
2018,2,28,12,45,123.5,318.5,2.6,11.5,403.5,349.93,281.23
2018,2,28,13,0,123.0,319.0,2.6,11.4,403.0,361.75,291.23
2018,2,28,13,15,86.5,296.0,2.6,11.3,354.5,318.9,257.55
2018,2,28,13,30,50.0,273.0,2.6,11.2,306.0,279.74,226.31
2018,2,28,13,45,60.0,260.5,2.6,11.05,299.0,280.66,228.04
2018,2,28,14,0,70.0,248.0,2.6,10.9,292.0,281.59,229.71
2018,2,28,14,15,37.0,189.0,2.55,10.8,212.0,202.31,164.99
2018,2,28,14,30,4.0,130.0,2.5,10.7,132.0,113.45,90.75
2018,2,28,14,45,2.0,116.0,2.5,10.6,117.0,99.68,79.45
2018,2,28,15,0,0.0,102.0,2.5,10.5,102.0,85.74,67.81
2018,2,28,15,15,0.0,100.0,2.5,10.5,100.0,84.32,66.79
2018,2,28,15,30,0.0,98.0,2.5,10.5,98.0,83.05,65.9
2018,2,28,15,45,0.0,77.5,2.4,10.35,77.5,64.38,50.1
2018,2,28,16,0,0.0,57.0,2.3,10.2,57.0,47.19,35.41
2018,2,28,16,15,4.0,52.5,2.3,10.05,53.5,46.79,35.34
2018,2,28,16,30,8.0,48.0,2.3,9.9,50.0,46.32,35.12
2018,2,28,16,45,6.5,45.0,2.25,9.8,46.5,42.51,31.65
2018,2,28,17,0,5.0,42.0,2.2,9.7,43.0,38.73,28.06
2018,2,28,17,15,2.5,30.0,2.25,9.65,30.5,26.72,17.21
2018,2,28,17,30,0.0,18.0,2.3,9.6,18.0,14.83,6.23
2018,2,28,17,45,6.0,11.0,2.35,9.55,11.0,13.66,0.0
2018,2,28,18,0,12.0,4.0,2.4,9.5,4.0,11.83,0.0
2018,2,28,18,15,6.0,2.0,2.4,9.45,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.5,10.7,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,3.4,10.7,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,3.45,10.7,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,3.5,10.7,8.0,6.56,0.15
2018,3,1,7,45,0.0,13.5,3.5,10.7,13.5,11.09,4.34
2018,3,1,8,0,0.0,19.0,3.5,10.7,19.0,15.64,8.54
2018,3,1,8,15,2.0,47.5,3.6,10.75,48.0,39.29,30.05
2018,3,1,8,30,4.0,76.0,3.7,10.8,77.0,62.25,50.76
2018,3,1,8,45,20.0,101.5,3.8,10.8,109.5,79.56,66.19
2018,3,1,9,0,36.0,127.0,3.9,10.8,142.0,97.35,81.88
2018,3,1,9,15,26.5,124.0,3.95,10.85,135.5,95.98,80.42
2018,3,1,9,30,17.0,121.0,4.0,10.9,129.0,97.76,81.77
2018,3,1,9,45,56.5,153.5,4.1,10.95,184.0,116.7,98.23
2018,3,1,10,0,96.0,186.0,4.2,11.0,239.0,130.87,110.38
2018,3,1,10,15,197.5,220.5,4.25,11.1,337.5,163.39,127.15
2018,3,1,10,30,299.0,255.0,4.3,11.2,436.0,205.2,153.75
2018,3,1,10,45,259.0,274.0,4.4,11.3,435.5,234.63,178.66
2018,3,1,11,0,219.0,293.0,4.5,11.4,435.0,264.61,205.57
2018,3,1,11,15,288.5,286.5,4.55,11.4,479.0,295.42,229.78
2018,3,1,11,30,358.0,280.0,4.6,11.4,523.0,337.39,264.21
2018,3,1,11,45,609.0,206.0,4.7,11.45,626.5,407.65,319.49
2018,3,1,12,0,860.0,132.0,4.8,11.5,730.0,497.61,392.93
2018,3,1,12,15,836.0,139.5,4.85,11.55,722.0,538.66,430.09
2018,3,1,12,30,812.0,147.0,4.9,11.6,714.0,575.78,463.2
2018,3,1,12,45,513.0,224.0,4.95,11.65,581.0,507.82,411.59
2018,3,1,13,0,214.0,301.0,5.0,11.7,448.0,402.78,327.18
2018,3,1,13,15,122.5,244.0,5.0,11.75,328.0,304.61,248.54
2018,3,1,13,30,31.0,187.0,5.0,11.8,208.0,186.77,151.23
2018,3,1,13,45,39.0,185.5,5.05,11.85,211.0,194.09,157.91
2018,3,1,14,0,47.0,184.0,5.1,11.9,214.0,201.82,164.83
2018,3,1,14,15,226.5,193.0,5.15,11.85,326.5,380.58,316.19
2018,3,1,14,30,406.0,202.0,5.2,11.8,439.0,560.37,463.83
2018,3,1,14,45,298.5,196.0,5.2,11.8,364.5,461.8,384.2
2018,3,1,15,0,191.0,190.0,5.2,11.8,290.0,358.7,299.69
2018,3,1,15,15,218.5,173.0,5.2,11.8,279.0,386.39,324.22
2018,3,1,15,30,246.0,156.0,5.2,11.8,268.0,396.11,334.04
2018,3,1,15,45,361.5,137.0,5.05,11.6,283.0,496.6,419.56
2018,3,1,16,0,477.0,118.0,4.9,11.4,298.0,575.29,486.24
2018,3,1,16,15,372.5,111.0,4.8,11.15,240.0,480.82,408.65
2018,3,1,16,30,268.0,104.0,4.7,10.9,182.0,367.87,314.49
2018,3,1,16,45,186.5,88.0,4.6,10.65,137.5,282.32,240.98
2018,3,1,17,0,105.0,72.0,4.5,10.4,93.0,182.45,153.64
2018,3,1,17,15,72.5,53.0,4.55,10.3,65.5,134.35,110.23
2018,3,1,17,30,40.0,34.0,4.6,10.2,38.0,85.44,64.29
2018,3,1,17,45,21.5,20.0,4.6,10.05,22.0,48.42,0.0
2018,3,1,18,0,3.0,6.0,4.6,9.9,6.0,7.23,0.0
2018,3,1,18,15,1.5,3.0,4.7,9.9,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,6,45,65.5,11.5,1.55,5.9,15.0,9.82,0.0
2018,3,2,7,0,131.0,23.0,1.6,6.4,30.0,17.89,0.0
2018,3,2,7,15,237.5,37.0,1.75,6.75,66.5,28.6,18.62
2018,3,2,7,30,344.0,51.0,1.9,7.1,103.0,39.18,29.5
2018,3,2,7,45,393.0,63.0,2.05,7.45,143.0,47.86,37.88
2018,3,2,8,0,442.0,75.0,2.2,7.8,183.0,56.31,45.83
2018,3,2,8,15,432.0,90.0,2.35,8.0,214.5,66.13,54.84
2018,3,2,8,30,422.0,105.0,2.5,8.2,246.0,75.49,63.26
2018,3,2,8,45,351.5,123.5,2.6,8.4,252.5,86.09,72.65
2018,3,2,9,0,281.0,142.0,2.7,8.6,259.0,100.65,85.45
2018,3,2,9,15,398.5,145.5,2.85,8.75,331.0,98.25,83.03
2018,3,2,9,30,516.0,149.0,3.0,8.9,403.0,100.7,84.94
2018,3,2,9,45,633.0,136.0,3.1,9.05,472.0,92.26,77.18
2018,3,2,10,0,750.0,123.0,3.2,9.2,541.0,83.48,69.17
2018,3,2,10,15,458.5,174.5,3.3,9.3,434.5,135.87,97.17
2018,3,2,10,30,167.0,226.0,3.4,9.4,328.0,181.02,140.12
2018,3,2,10,45,92.0,224.0,3.5,9.5,280.5,181.15,142.99
2018,3,2,11,0,17.0,222.0,3.6,9.6,233.0,180.57,145.73
2018,3,2,11,15,10.5,193.5,3.7,9.6,200.5,159.67,128.66
2018,3,2,11,30,4.0,165.0,3.8,9.6,168.0,136.66,109.71
2018,3,2,11,45,44.5,223.0,3.85,9.6,254.0,198.44,160.28
2018,3,2,12,0,85.0,281.0,3.9,9.6,340.0,266.87,216.05
2018,3,2,12,15,72.0,261.5,3.95,9.55,312.0,252.7,205.03
2018,3,2,12,30,59.0,242.0,4.0,9.5,284.0,236.06,191.96
2018,3,2,12,45,31.5,208.0,4.0,9.45,230.5,196.28,159.45
2018,3,2,13,0,4.0,174.0,4.0,9.4,177.0,148.36,119.6
2018,3,2,13,15,26.0,219.0,4.0,9.3,236.5,209.4,170.83
2018,3,2,13,30,48.0,264.0,4.0,9.2,296.0,270.15,221.25
2018,3,2,13,45,66.5,267.5,4.0,9.15,310.5,292.5,240.22
2018,3,2,14,0,85.0,271.0,4.0,9.1,325.0,316.32,260.56
2018,3,2,14,15,81.5,244.0,3.9,9.0,294.0,292.7,241.91
2018,3,2,14,30,78.0,217.0,3.8,8.9,263.0,267.67,222.12
2018,3,2,14,45,73.0,206.5,3.75,8.8,247.5,257.76,214.52
2018,3,2,15,0,68.0,196.0,3.7,8.7,232.0,247.36,206.44
2018,3,2,15,15,35.5,142.0,3.7,8.7,160.5,164.91,136.98
2018,3,2,15,30,3.0,88.0,3.7,8.7,89.0,76.15,60.47
2018,3,2,15,45,3.5,78.5,3.45,8.45,80.0,68.21,53.92
2018,3,2,16,0,4.0,69.0,3.2,8.2,71.0,60.6,47.54
2018,3,2,16,15,36.5,64.0,3.1,8.1,75.0,89.2,73.94
2018,3,2,16,30,69.0,59.0,3.0,8.0,79.0,123.97,105.36
2018,3,2,16,45,93.5,61.5,2.9,7.85,83.5,150.09,128.41
2018,3,2,17,0,118.0,64.0,2.8,7.7,88.0,195.02,166.24
2018,3,2,17,15,82.0,48.0,2.75,7.55,62.5,131.58,109.39
2018,3,2,17,30,46.0,32.0,2.7,7.4,37.0,84.45,64.97
2018,3,2,17,45,27.5,19.0,2.65,7.3,21.5,50.1,4.71
2018,3,2,18,0,9.0,6.0,2.6,7.2,6.0,11.48,0.0
2018,3,2,18,15,4.5,3.0,2.6,7.1,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,4.5,1.3,6.65,4.5,3.84,0.0
2018,3,3,7,0,2.0,9.0,1.3,6.9,9.0,7.4,0.0
2018,3,3,7,15,27.5,15.5,1.4,7.05,19.5,13.17,5.68
2018,3,3,7,30,53.0,22.0,1.5,7.2,30.0,17.63,10.25
2018,3,3,7,45,77.5,25.0,1.55,7.4,41.5,20.01,12.65
2018,3,3,8,0,102.0,28.0,1.6,7.6,53.0,20.51,13.22
2018,3,3,8,15,115.0,62.5,1.65,7.7,96.5,47.34,37.84
2018,3,3,8,30,128.0,97.0,1.7,7.8,140.0,74.37,62.35
2018,3,3,8,45,237.5,127.5,1.75,7.85,222.5,91.3,77.45
2018,3,3,9,0,347.0,158.0,1.8,7.9,305.0,111.21,95.02
2018,3,3,9,15,298.0,178.0,1.85,8.0,313.5,122.19,104.45
2018,3,3,9,30,249.0,198.0,1.9,8.1,322.0,132.61,113.32
2018,3,3,9,45,185.5,207.0,1.9,8.2,303.5,144.01,122.97
2018,3,3,10,0,122.0,216.0,1.9,8.3,285.0,148.3,126.35
2018,3,3,10,15,66.5,182.0,1.9,8.35,220.0,140.89,112.36
2018,3,3,10,30,11.0,148.0,1.9,8.4,155.0,121.09,97.08
2018,3,3,10,45,20.0,157.0,1.9,8.45,170.0,127.3,101.72
2018,3,3,11,0,29.0,166.0,1.9,8.5,185.0,138.71,110.83
2018,3,3,11,15,81.0,239.5,1.95,8.5,294.5,211.19,169.12
2018,3,3,11,30,133.0,313.0,2.0,8.5,404.0,288.19,230.59
2018,3,3,11,45,86.0,283.5,2.0,8.55,342.5,261.38,210.36
2018,3,3,12,0,39.0,254.0,2.0,8.6,281.0,225.53,182.29
2018,3,3,12,15,31.5,225.5,2.05,8.65,247.5,203.66,164.86
2018,3,3,12,30,24.0,197.0,2.1,8.7,214.0,179.63,145.39
2018,3,3,12,45,16.5,162.5,2.15,8.75,174.0,148.61,119.92
2018,3,3,13,0,9.0,128.0,2.2,8.8,134.0,112.59,89.97
2018,3,3,13,15,40.0,180.0,2.25,8.75,207.0,183.82,150.07
2018,3,3,13,30,71.0,232.0,2.3,8.7,280.0,256.51,210.37
2018,3,3,13,45,163.5,256.5,2.4,8.65,362.5,365.2,300.34
2018,3,3,14,0,256.0,281.0,2.5,8.6,445.0,483.93,396.16
2018,3,3,14,15,271.0,267.5,2.5,8.55,434.0,495.44,406.04
2018,3,3,14,30,286.0,254.0,2.5,8.5,423.0,506.04,415.92
2018,3,3,14,45,301.0,235.0,2.55,8.4,403.5,509.48,420.64
2018,3,3,15,0,316.0,216.0,2.6,8.3,384.0,511.36,424.27
2018,3,3,15,15,368.5,188.5,2.6,8.3,370.0,533.25,444.46
2018,3,3,15,30,421.0,161.0,2.6,8.3,356.0,572.57,477.81
2018,3,3,15,45,455.5,137.5,2.5,8.05,329.5,580.29,486.22
2018,3,3,16,0,490.0,114.0,2.4,7.8,303.0,584.69,491.88
2018,3,3,16,15,450.0,104.0,2.25,7.6,259.5,539.98,456.82
2018,3,3,16,30,410.0,94.0,2.1,7.4,216.0,494.01,419.87
2018,3,3,16,45,376.0,79.5,1.95,7.15,176.0,446.03,380.2
2018,3,3,17,0,342.0,65.0,1.8,6.9,136.0,397.36,338.16
2018,3,3,17,15,283.0,51.0,1.8,6.7,99.0,329.73,278.15
2018,3,3,17,30,224.0,37.0,1.8,6.5,62.0,264.43,214.58
2018,3,3,17,45,140.0,22.5,1.75,6.3,35.5,166.13,52.37
2018,3,3,18,0,56.0,8.0,1.7,6.1,9.0,46.56,0.0
2018,3,3,18,15,28.0,4.0,1.7,5.95,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,4,6,45,11.0,10.0,0.7,4.85,10.5,8.54,0.0
2018,3,4,7,0,22.0,20.0,0.7,5.2,21.0,16.18,0.68
2018,3,4,7,15,183.5,35.5,0.7,5.65,63.5,27.25,18.14
2018,3,4,7,30,345.0,51.0,0.7,6.1,106.0,39.12,29.79
2018,3,4,7,45,406.5,59.0,0.7,6.55,146.0,46.62,37.03
2018,3,4,8,0,468.0,67.0,0.7,7.0,186.0,51.92,42.06
2018,3,4,8,15,356.0,99.0,0.65,7.55,200.5,71.52,59.86
2018,3,4,8,30,244.0,131.0,0.6,8.1,215.0,93.65,79.53
2018,3,4,8,45,327.5,139.0,0.6,8.7,269.0,99.48,84.33
2018,3,4,9,0,411.0,147.0,0.6,9.3,323.0,100.49,84.8
2018,3,4,9,15,478.0,149.0,0.6,9.65,374.0,101.17,85.04
