Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,30,545.0,151.0,0.6,10.0,425.0,101.98,85.41
2018,3,4,9,45,576.0,157.0,0.6,10.4,466.0,104.82,87.53
2018,3,4,10,0,607.0,163.0,0.6,10.8,507.0,107.47,89.48
2018,3,4,10,15,743.5,132.0,0.6,11.0,577.0,129.87,80.75
2018,3,4,10,30,880.0,101.0,0.6,11.2,647.0,179.87,106.03
2018,3,4,10,45,922.5,90.5,0.6,11.4,683.5,241.09,152.9
2018,3,4,11,0,965.0,80.0,0.6,11.6,720.0,298.42,201.19
2018,3,4,11,15,970.0,81.5,0.6,11.75,739.0,356.99,253.36
2018,3,4,11,30,975.0,83.0,0.6,11.9,758.0,414.76,304.42
2018,3,4,11,45,977.0,83.0,0.55,12.05,768.0,469.05,351.32
2018,3,4,12,0,979.0,83.0,0.5,12.2,778.0,521.69,395.36
2018,3,4,12,15,975.5,85.0,0.5,12.3,779.0,571.48,436.26
2018,3,4,12,30,972.0,87.0,0.5,12.4,780.0,618.8,474.0
2018,3,4,12,45,966.0,88.5,0.5,12.45,772.5,661.53,507.42
2018,3,4,13,0,960.0,90.0,0.5,12.5,765.0,701.24,537.8
2018,3,4,13,15,956.0,89.5,0.5,12.5,750.5,737.2,564.99
2018,3,4,13,30,952.0,89.0,0.5,12.5,736.0,769.94,589.4
2018,3,4,13,45,945.5,87.5,0.5,12.45,713.5,796.49,607.83
2018,3,4,14,0,939.0,86.0,0.5,12.4,691.0,819.44,623.96
2018,3,4,14,15,929.5,84.5,0.55,12.35,661.5,836.38,637.11
2018,3,4,14,30,920.0,83.0,0.6,12.3,632.0,849.53,647.96
2018,3,4,14,45,906.5,81.5,0.6,12.2,595.5,855.6,653.43
2018,3,4,15,0,893.0,80.0,0.6,12.1,559.0,857.86,656.58
2018,3,4,15,15,874.5,77.5,0.6,12.1,517.0,859.48,659.25
2018,3,4,15,30,856.0,75.0,0.6,12.1,475.0,849.03,653.79
2018,3,4,15,45,830.0,72.0,0.7,11.8,428.0,827.86,643.63
2018,3,4,16,0,804.0,69.0,0.8,11.5,381.0,803.27,630.71
2018,3,4,16,15,750.5,66.5,0.85,11.0,328.0,752.67,598.11
2018,3,4,16,30,697.0,64.0,0.9,10.5,275.0,699.47,562.28
2018,3,4,16,45,595.5,61.0,0.9,10.0,218.5,611.76,497.85
2018,3,4,17,0,494.0,58.0,0.9,9.5,162.0,517.68,425.23
2018,3,4,17,15,370.5,49.5,1.0,9.1,115.5,400.45,330.54
2018,3,4,17,30,247.0,41.0,1.1,8.7,69.0,289.34,232.61
2018,3,4,17,45,130.0,24.5,1.2,8.3,38.5,164.3,68.66
2018,3,4,18,0,13.0,8.0,1.3,7.9,8.0,16.09,0.0
2018,3,4,18,15,6.5,4.0,1.35,7.7,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,1.95,3.85,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.1,4.3,2.0,0.0,0.0
2018,3,5,6,45,139.0,14.5,2.2,4.8,23.0,12.38,0.0
2018,3,5,7,0,260.0,26.0,2.3,5.3,44.0,21.89,6.03
2018,3,5,7,15,395.0,36.0,2.45,5.75,88.5,29.75,20.45
2018,3,5,7,30,530.0,46.0,2.6,6.2,133.0,37.63,28.43
2018,3,5,7,45,616.0,51.0,2.7,6.65,186.0,41.13,32.0
2018,3,5,8,0,702.0,56.0,2.8,7.1,239.0,48.75,39.11
2018,3,5,8,15,746.0,60.5,2.85,7.6,290.0,52.0,42.07
2018,3,5,8,30,790.0,65.0,2.9,8.1,341.0,55.26,44.92
2018,3,5,8,45,820.0,68.0,2.9,8.65,390.0,57.19,46.46
2018,3,5,9,0,850.0,71.0,2.9,9.2,439.0,59.12,47.98
2018,3,5,9,15,872.5,73.5,2.85,9.75,484.5,60.58,49.04
2018,3,5,9,30,895.0,76.0,2.8,10.3,530.0,69.92,57.12
2018,3,5,9,45,912.0,77.5,2.8,10.8,570.0,71.25,58.02
2018,3,5,10,0,929.0,79.0,2.8,11.3,610.0,72.51,58.88
2018,3,5,10,15,941.0,80.0,2.7,11.7,643.5,126.51,70.65
2018,3,5,10,30,953.0,81.0,2.6,12.1,677.0,186.28,108.19
2018,3,5,10,45,961.5,81.5,2.5,12.45,703.5,245.7,156.06
2018,3,5,11,0,970.0,82.0,2.4,12.8,730.0,305.13,208.44
2018,3,5,11,15,975.5,83.0,2.35,13.1,749.0,363.81,261.67
2018,3,5,11,30,981.0,84.0,2.3,13.4,768.0,421.72,313.84
2018,3,5,11,45,984.0,84.0,2.2,13.65,778.5,476.76,362.59
2018,3,5,12,0,987.0,84.0,2.1,13.9,789.0,530.24,408.57
2018,3,5,12,15,988.0,83.5,2.05,14.0,791.0,580.49,451.02
2018,3,5,12,30,989.0,83.0,2.0,14.1,793.0,628.53,490.46
2018,3,5,12,45,988.0,83.0,1.9,14.25,787.0,673.43,525.98
2018,3,5,13,0,987.0,83.0,1.8,14.4,781.0,715.59,558.38
2018,3,5,13,15,983.5,81.5,1.75,14.45,766.0,751.65,586.15
2018,3,5,13,30,980.0,80.0,1.7,14.5,751.0,784.4,610.33
2018,3,5,13,45,974.0,79.0,1.7,14.6,728.5,812.4,630.14
2018,3,5,14,0,968.0,78.0,1.7,14.7,706.0,836.75,647.48
2018,3,5,14,15,959.0,77.5,1.65,14.65,676.5,855.6,660.9
2018,3,5,14,30,950.0,77.0,1.6,14.6,647.0,870.64,671.83
2018,3,5,14,45,938.0,74.5,1.6,14.55,610.0,877.0,677.55
2018,3,5,15,0,926.0,72.0,1.6,14.5,573.0,879.41,680.79
2018,3,5,15,15,908.5,70.0,1.6,14.5,530.5,873.89,678.59
2018,3,5,15,30,891.0,68.0,1.6,14.5,488.0,864.61,673.94
2018,3,5,15,45,865.5,65.0,1.45,14.1,440.0,843.56,660.16
2018,3,5,16,0,840.0,62.0,1.3,13.7,392.0,827.97,650.06
2018,3,5,16,15,790.5,59.5,1.2,13.05,338.0,780.5,617.96
2018,3,5,16,30,741.0,57.0,1.1,12.4,284.0,730.52,583.15
2018,3,5,16,45,694.5,52.0,1.05,11.75,234.5,677.74,545.06
2018,3,5,17,0,648.0,47.0,1.0,11.1,185.0,623.31,503.12
2018,3,5,17,15,514.5,42.5,1.05,10.7,133.5,508.14,412.0
2018,3,5,17,30,381.0,38.0,1.1,10.3,82.0,388.46,309.98
2018,3,5,17,45,232.5,24.5,1.15,9.9,47.5,242.06,122.4
2018,3,5,18,0,84.0,11.0,1.2,9.5,13.0,69.43,0.0
2018,3,5,18,15,42.0,5.5,1.25,9.3,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.05,5.4,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.2,5.9,2.0,0.0,0.0
2018,3,6,6,45,71.0,14.5,2.3,6.45,18.5,12.38,0.0
2018,3,6,7,0,120.0,26.0,2.4,7.0,35.0,20.09,7.02
2018,3,6,7,15,219.5,41.0,2.45,7.45,72.5,31.43,21.93
2018,3,6,7,30,319.0,56.0,2.5,7.9,110.0,42.6,32.75
2018,3,6,7,45,323.0,72.0,2.6,8.4,142.5,53.7,43.18
2018,3,6,8,0,327.0,88.0,2.7,8.9,175.0,64.34,52.96
2018,3,6,8,15,267.5,114.0,2.7,9.45,194.5,83.09,69.81
2018,3,6,8,30,208.0,140.0,2.7,10.0,214.0,98.85,83.68
2018,3,6,8,45,297.0,148.5,2.75,10.55,270.0,104.95,88.74
2018,3,6,9,0,386.0,157.0,2.8,11.1,326.0,106.25,89.46
2018,3,6,9,15,434.5,165.0,2.75,11.6,373.0,110.3,92.61
2018,3,6,9,30,483.0,173.0,2.7,12.1,420.0,114.31,95.67
2018,3,6,9,45,537.5,170.5,2.7,12.6,465.0,111.99,93.22
2018,3,6,10,0,592.0,168.0,2.7,13.1,510.0,109.79,90.91
2018,3,6,10,15,707.0,142.5,2.6,13.5,573.0,140.29,87.97
2018,3,6,10,30,822.0,117.0,2.5,13.9,636.0,190.91,116.58
2018,3,6,10,45,749.0,147.5,2.45,14.3,634.5,244.68,163.28
2018,3,6,11,0,676.0,178.0,2.4,14.7,633.0,296.99,211.41
2018,3,6,11,15,601.5,211.0,2.35,14.95,623.5,342.96,254.27
2018,3,6,11,30,527.0,244.0,2.3,15.2,614.0,378.99,287.87
2018,3,6,11,45,591.5,222.0,2.2,15.45,643.0,424.1,325.09
2018,3,6,12,0,656.0,200.0,2.1,15.7,672.0,475.34,366.78
2018,3,6,12,15,810.0,145.0,2.05,15.85,729.0,547.45,423.98
2018,3,6,12,30,964.0,90.0,2.0,16.0,786.0,625.06,484.88
2018,3,6,12,45,962.5,89.5,1.9,16.1,779.5,668.29,518.7
2018,3,6,13,0,961.0,89.0,1.8,16.2,773.0,708.77,549.73
2018,3,6,13,15,957.0,88.5,1.7,16.3,758.5,744.65,576.6
2018,3,6,13,30,953.0,88.0,1.6,16.4,744.0,777.32,600.01
2018,3,6,13,45,939.5,89.0,1.5,16.5,719.0,801.16,615.7
2018,3,6,14,0,926.0,90.0,1.4,16.6,694.0,821.14,628.7
2018,3,6,14,15,890.0,92.0,1.3,16.6,652.0,820.45,627.73
2018,3,6,14,30,854.0,94.0,1.2,16.6,610.0,822.9,629.26
2018,3,6,14,45,842.0,90.0,1.15,16.6,574.0,826.74,632.47
2018,3,6,15,0,830.0,86.0,1.1,16.6,538.0,826.79,633.18
2018,3,6,15,15,796.5,83.5,1.1,16.6,491.0,806.53,620.77
2018,3,6,15,30,763.0,81.0,1.1,16.6,444.0,782.49,605.91
2018,3,6,15,45,751.0,74.5,0.9,16.25,402.5,768.65,596.16
2018,3,6,16,0,739.0,68.0,0.7,15.9,361.0,751.56,583.64
2018,3,6,16,15,646.0,73.0,0.65,15.45,305.0,682.08,535.98
2018,3,6,16,30,553.0,78.0,0.6,15.0,249.0,606.68,482.85
2018,3,6,16,45,479.5,71.0,0.6,14.5,200.5,531.43,428.11
2018,3,6,17,0,406.0,64.0,0.6,14.0,152.0,450.65,366.13
2018,3,6,17,15,339.0,52.0,0.65,13.7,112.5,377.35,306.69
2018,3,6,17,30,272.0,40.0,0.7,13.4,73.0,306.88,243.97
2018,3,6,17,45,173.0,26.0,0.75,13.05,43.5,202.59,113.07
2018,3,6,18,0,74.0,12.0,0.8,12.7,14.0,63.33,0.0
2018,3,6,18,15,37.0,6.0,0.8,12.45,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,7,6,45,0.0,3.0,1.6,8.75,3.0,2.56,0.0
2018,3,7,7,0,0.0,6.0,1.6,8.9,6.0,4.92,0.0
2018,3,7,7,15,0.0,10.5,1.65,9.2,10.5,8.62,1.92
2018,3,7,7,30,0.0,15.0,1.7,9.5,15.0,12.33,5.46
2018,3,7,7,45,0.0,18.5,1.75,9.8,18.5,15.22,8.2
2018,3,7,8,0,0.0,22.0,1.8,10.1,22.0,18.12,10.89
2018,3,7,8,15,0.5,40.0,1.75,10.7,40.0,33.04,24.44
2018,3,7,8,30,1.0,58.0,1.7,11.3,58.0,48.03,37.85
2018,3,7,8,45,108.0,115.0,1.7,11.85,162.5,86.58,72.04
2018,3,7,9,0,215.0,172.0,1.7,12.4,267.0,117.74,99.01
2018,3,7,9,15,358.5,170.5,1.7,13.05,348.0,118.34,98.95
2018,3,7,9,30,502.0,169.0,1.7,13.7,429.0,111.87,92.82
2018,3,7,9,45,616.5,149.5,1.7,14.35,492.0,99.56,81.71
2018,3,7,10,0,731.0,130.0,1.7,15.0,555.0,88.73,71.98
2018,3,7,10,15,792.0,118.5,1.85,15.35,602.0,140.98,84.02
2018,3,7,10,30,853.0,107.0,2.0,15.7,649.0,191.33,114.41
2018,3,7,10,45,837.5,117.0,2.15,16.1,666.5,248.88,161.86
2018,3,7,11,0,822.0,127.0,2.3,16.5,684.0,304.27,210.83
2018,3,7,11,15,806.5,137.0,2.4,16.65,695.0,357.36,258.76
2018,3,7,11,30,791.0,147.0,2.5,16.8,706.0,407.99,304.19
2018,3,7,11,45,732.0,173.0,2.6,16.95,696.0,448.08,340.95
2018,3,7,12,0,673.0,199.0,2.7,17.1,686.0,485.27,373.82
2018,3,7,12,15,813.0,143.0,2.7,17.15,733.0,550.69,426.7
2018,3,7,12,30,953.0,87.0,2.7,17.2,780.0,620.16,482.48
2018,3,7,12,45,951.5,86.0,2.75,17.3,773.0,662.33,516.73
2018,3,7,13,0,950.0,85.0,2.8,17.4,766.0,701.75,548.36
2018,3,7,13,15,946.0,84.0,2.8,17.35,751.0,736.56,576.11
2018,3,7,13,30,942.0,83.0,2.8,17.3,736.0,768.16,600.3
2018,3,7,13,45,899.0,95.0,2.8,17.25,702.5,780.83,609.92
2018,3,7,14,0,856.0,107.0,2.8,17.2,669.0,795.4,621.18
2018,3,7,14,15,882.5,92.0,2.75,17.0,649.5,817.91,638.28
2018,3,7,14,30,909.0,77.0,2.7,16.8,630.0,844.28,658.13
2018,3,7,14,45,869.0,83.0,2.7,16.6,587.0,836.27,654.03
2018,3,7,15,0,829.0,89.0,2.7,16.4,544.0,832.7,653.52
2018,3,7,15,15,578.0,136.5,2.7,16.4,442.5,687.72,549.43
2018,3,7,15,30,327.0,184.0,2.7,16.4,341.0,505.12,409.25
2018,3,7,15,45,283.5,170.5,2.4,15.7,297.0,457.69,374.18
2018,3,7,16,0,240.0,157.0,2.1,15.0,253.0,408.96,336.53
2018,3,7,16,15,246.0,136.0,1.95,14.5,223.5,392.0,324.87
2018,3,7,16,30,252.0,115.0,1.8,14.0,194.0,373.12,311.0
2018,3,7,16,45,259.0,96.0,1.6,13.55,165.0,356.07,297.62
2018,3,7,17,0,266.0,77.0,1.4,13.1,136.0,355.73,296.06
2018,3,7,17,15,209.0,60.5,1.4,12.85,99.5,269.19,222.98
2018,3,7,17,30,152.0,44.0,1.4,12.6,63.0,203.06,163.67
2018,3,7,17,45,94.0,27.5,1.4,12.35,37.5,132.13,79.49
2018,3,7,18,0,36.0,11.0,1.4,12.1,12.0,35.31,0.0
2018,3,7,18,15,18.0,5.5,1.4,12.05,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,8,6,15,7.5,1.5,0.85,10.95,1.5,0.0,0.0
2018,3,8,6,30,15.0,3.0,0.9,11.2,3.0,0.0,0.0
2018,3,8,6,45,87.5,15.0,0.9,11.4,21.5,12.8,0.0
2018,3,8,7,0,160.0,27.0,0.9,11.6,40.0,20.9,9.85
2018,3,8,7,15,143.5,41.5,0.95,11.8,59.5,32.27,22.54
2018,3,8,7,30,127.0,56.0,1.0,12.0,79.0,42.79,32.52
2018,3,8,7,45,96.5,70.5,1.0,12.15,91.0,54.69,43.52
2018,3,8,8,0,66.0,85.0,1.0,12.3,103.0,64.95,52.84
2018,3,8,8,15,46.5,106.0,1.05,12.5,120.0,81.59,67.62
2018,3,8,8,30,27.0,127.0,1.1,12.7,137.0,95.96,80.14
2018,3,8,8,45,24.5,143.5,1.1,12.9,153.5,107.41,89.9
2018,3,8,9,0,22.0,160.0,1.1,13.1,170.0,123.8,103.83
2018,3,8,9,15,32.0,182.5,1.1,13.3,198.5,133.24,111.57
2018,3,8,9,30,42.0,205.0,1.1,13.5,227.0,147.48,123.36
2018,3,8,9,45,112.0,231.0,1.1,13.7,295.5,156.15,130.28
2018,3,8,10,0,182.0,257.0,1.1,13.9,364.0,173.28,144.34
2018,3,8,10,15,276.0,262.0,1.1,14.15,434.0,193.14,143.67
2018,3,8,10,30,370.0,267.0,1.1,14.4,504.0,233.01,168.54
2018,3,8,10,45,414.0,264.0,1.1,14.65,539.0,263.54,190.88
2018,3,8,11,0,458.0,261.0,1.1,14.9,574.0,304.37,223.29
2018,3,8,11,15,520.0,245.0,1.1,15.15,608.5,345.98,256.8
2018,3,8,11,30,582.0,229.0,1.1,15.4,643.0,392.82,294.9
2018,3,8,11,45,657.0,202.5,1.15,15.7,676.0,443.05,335.66
2018,3,8,12,0,732.0,176.0,1.2,16.0,709.0,497.2,379.26
2018,3,8,12,15,665.0,203.0,1.25,16.1,688.0,527.08,404.7
2018,3,8,12,30,598.0,230.0,1.3,16.2,667.0,549.66,423.69
2018,3,8,12,45,666.5,200.5,1.35,16.3,684.0,599.97,463.34
2018,3,8,13,0,735.0,171.0,1.4,16.4,701.0,652.09,503.74
2018,3,8,13,15,603.0,205.0,1.4,16.2,634.5,627.03,486.03
2018,3,8,13,30,471.0,239.0,1.4,16.0,568.0,586.8,457.11
2018,3,8,13,45,437.0,250.5,1.4,15.85,548.5,594.23,463.73
2018,3,8,14,0,403.0,262.0,1.4,15.7,529.0,584.58,457.59
2018,3,8,14,15,423.5,244.0,1.4,15.6,513.5,614.26,481.08
2018,3,8,14,30,444.0,226.0,1.4,15.5,498.0,628.54,493.33
2018,3,8,14,45,423.0,217.5,1.4,15.35,464.5,615.86,485.36
2018,3,8,15,0,402.0,209.0,1.4,15.2,431.0,600.43,475.54
2018,3,8,15,15,560.0,154.5,1.4,15.2,439.0,685.94,543.66
2018,3,8,15,30,718.0,100.0,1.4,15.2,447.0,776.91,609.86
2018,3,8,15,45,702.5,93.5,1.35,14.85,405.5,760.49,598.94
2018,3,8,16,0,687.0,87.0,1.3,14.5,364.0,740.99,586.87
2018,3,8,16,15,642.5,80.5,1.2,14.05,314.0,693.51,553.72
2018,3,8,16,30,598.0,74.0,1.1,13.6,264.0,643.95,518.25
2018,3,8,16,45,545.0,67.0,1.05,13.1,217.0,585.01,474.73
2018,3,8,17,0,492.0,60.0,1.0,12.6,170.0,525.24,428.32
2018,3,8,17,15,416.0,50.0,1.0,12.2,126.5,443.1,361.8
2018,3,8,17,30,340.0,40.0,1.0,11.8,83.0,362.64,291.93
2018,3,8,17,45,213.5,26.5,1.05,11.4,49.5,238.68,156.12
2018,3,8,18,0,87.0,13.0,1.1,11.0,16.0,73.98,0.0
2018,3,8,18,15,43.5,6.5,1.15,10.9,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,6,15,7.0,1.5,1.15,9.25,1.5,0.0,0.0
2018,3,9,6,30,14.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,3,9,6,45,10.0,13.5,1.3,9.95,14.0,11.52,0.0
2018,3,9,7,0,6.0,24.0,1.4,10.3,25.0,19.73,9.75
2018,3,9,7,15,58.5,42.5,1.5,10.65,53.5,33.58,23.89
2018,3,9,7,30,111.0,61.0,1.6,11.0,82.0,47.47,36.86
2018,3,9,7,45,196.5,75.5,1.65,11.3,125.5,56.9,45.65
2018,3,9,8,0,282.0,90.0,1.7,11.6,169.0,65.07,53.1
2018,3,9,8,15,227.5,117.0,1.75,12.05,188.5,84.66,70.49
2018,3,9,8,30,173.0,144.0,1.8,12.5,208.0,104.59,87.85
2018,3,9,8,45,235.0,160.0,1.8,12.9,259.5,111.1,93.18
2018,3,9,9,0,297.0,176.0,1.8,13.3,311.0,121.08,101.47
2018,3,9,9,15,298.5,197.5,1.8,13.7,344.0,133.13,111.44
2018,3,9,9,30,300.0,219.0,1.8,14.1,377.0,144.7,120.87
2018,3,9,9,45,376.5,218.0,1.75,14.55,431.0,144.62,120.25
2018,3,9,10,0,453.0,217.0,1.7,15.0,485.0,142.31,108.3
2018,3,9,10,15,473.5,223.0,1.7,15.3,516.5,181.4,126.48
2018,3,9,10,30,494.0,229.0,1.7,15.6,548.0,222.96,154.86
2018,3,9,10,45,433.5,261.0,1.7,15.85,548.5,267.46,193.12
2018,3,9,11,0,373.0,293.0,1.7,16.1,549.0,309.52,230.24
2018,3,9,11,15,417.0,285.5,1.7,16.25,578.5,344.12,258.34
2018,3,9,11,30,461.0,278.0,1.7,16.4,608.0,386.32,292.75
2018,3,9,11,45,400.5,303.5,1.75,16.55,593.0,412.2,315.93
2018,3,9,12,0,340.0,329.0,1.8,16.7,578.0,431.24,332.74
2018,3,9,12,15,309.5,337.0,1.75,16.7,564.0,446.61,345.83
2018,3,9,12,30,279.0,345.0,1.7,16.7,550.0,458.81,355.96
2018,3,9,12,45,250.5,347.0,1.7,16.7,530.0,464.11,360.76
2018,3,9,13,0,222.0,349.0,1.7,16.7,510.0,458.17,356.99
2018,3,9,13,15,170.5,339.5,1.7,16.65,462.0,429.68,335.85
2018,3,9,13,30,119.0,330.0,1.7,16.6,414.0,396.48,310.74
2018,3,9,13,45,120.0,319.0,1.7,16.55,401.5,397.33,312.35
2018,3,9,14,0,121.0,308.0,1.7,16.5,389.0,397.4,313.21
2018,3,9,14,15,165.0,295.5,1.7,16.4,400.5,429.95,340.03
2018,3,9,14,30,209.0,283.0,1.7,16.3,412.0,463.52,367.46
2018,3,9,14,45,243.5,261.0,1.65,16.2,403.0,479.02,381.02
2018,3,9,15,0,278.0,239.0,1.6,16.1,394.0,511.56,407.32
2018,3,9,15,15,268.5,222.0,1.6,16.1,362.5,493.28,394.5
2018,3,9,15,30,259.0,205.0,1.6,16.1,331.0,473.21,380.57
2018,3,9,15,45,256.5,183.5,1.55,15.6,298.5,451.97,366.37
2018,3,9,16,0,254.0,162.0,1.5,15.1,266.0,428.86,350.43
2018,3,9,16,15,255.0,142.0,1.35,14.65,235.0,409.01,336.29
2018,3,9,16,30,256.0,122.0,1.2,14.2,204.0,387.45,320.28
2018,3,9,16,45,214.0,104.0,1.1,13.7,164.5,330.82,274.69
2018,3,9,17,0,172.0,86.0,1.0,13.2,125.0,274.34,227.88
2018,3,9,17,15,139.0,66.5,1.0,12.9,93.0,223.13,184.04
2018,3,9,17,30,106.0,47.0,1.0,12.6,61.0,171.91,138.3
2018,3,9,17,45,68.5,30.0,1.0,12.25,37.5,119.98,79.84
2018,3,9,18,0,31.0,13.0,1.0,11.9,14.0,33.59,0.0
2018,3,9,18,15,15.5,6.5,1.0,11.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,10.3,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.4,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.65,10.5,3.0,2.56,0.0
2018,3,10,7,0,0.0,5.0,0.7,10.6,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.75,10.75,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,10.9,8.0,6.57,0.27
2018,3,10,7,45,0.0,13.0,0.9,11.1,13.0,10.69,4.07
2018,3,10,8,0,0.0,18.0,1.0,11.3,18.0,14.82,7.85
2018,3,10,8,15,0.0,23.5,0.95,11.5,23.5,19.37,11.98
2018,3,10,8,30,0.0,29.0,0.9,11.7,29.0,23.93,16.07
2018,3,10,8,45,0.0,38.0,0.85,11.9,38.0,31.4,22.74
2018,3,10,9,0,0.0,47.0,0.8,12.1,47.0,38.89,29.35
2018,3,10,9,15,0.0,69.0,0.8,12.35,69.0,57.24,45.53
2018,3,10,9,30,0.0,91.0,0.8,12.6,91.0,75.47,61.37
2018,3,10,9,45,0.0,84.5,0.75,12.8,84.5,70.23,56.53
2018,3,10,10,0,0.0,78.0,0.7,13.0,78.0,64.82,49.24
2018,3,10,10,15,0.0,86.5,0.65,13.15,86.5,71.96,55.07
2018,3,10,10,30,0.0,95.0,0.6,13.3,95.0,79.06,60.81
2018,3,10,10,45,1.5,130.0,0.6,13.5,131.0,107.15,83.71
2018,3,10,11,0,3.0,165.0,0.6,13.7,167.0,135.28,106.3
2018,3,10,11,15,3.5,173.5,0.6,13.75,176.0,142.86,112.18
2018,3,10,11,30,4.0,182.0,0.6,13.8,185.0,150.59,118.27
2018,3,10,11,45,6.0,198.5,0.6,13.9,203.0,165.49,130.06
2018,3,10,12,0,8.0,215.0,0.6,14.0,221.0,180.86,142.17
2018,3,10,12,15,12.0,231.0,0.6,14.05,240.0,197.39,155.19
2018,3,10,12,30,16.0,247.0,0.6,14.1,259.0,214.64,168.77
2018,3,10,12,45,17.5,250.0,0.65,14.15,263.0,220.15,173.2
2018,3,10,13,0,19.0,253.0,0.7,14.2,267.0,225.87,177.89
2018,3,10,13,15,45.5,282.5,0.65,14.2,315.0,281.4,221.76
2018,3,10,13,30,72.0,312.0,0.6,14.2,363.0,334.19,262.56
2018,3,10,13,45,76.5,305.0,0.6,14.25,357.5,338.14,265.72
2018,3,10,14,0,81.0,298.0,0.6,14.3,352.0,342.06,269.3
2018,3,10,14,15,117.0,289.0,0.6,14.3,363.5,384.67,303.16
2018,3,10,14,30,153.0,280.0,0.6,14.3,375.0,414.25,326.84
2018,3,10,14,45,202.5,263.5,0.55,14.25,381.5,447.67,353.68
2018,3,10,15,0,252.0,247.0,0.5,14.2,388.0,499.17,393.41
2018,3,10,15,15,252.0,226.0,0.5,14.2,358.5,484.42,383.37
2018,3,10,15,30,252.0,205.0,0.5,14.2,329.0,467.78,372.59
2018,3,10,15,45,335.5,171.0,0.35,14.15,319.0,506.48,404.14
2018,3,10,16,0,419.0,137.0,0.2,14.1,309.0,562.75,446.82
2018,3,10,16,15,498.5,108.0,0.3,13.8,287.5,597.74,475.61
2018,3,10,16,30,578.0,79.0,0.4,13.5,266.0,637.1,506.32
2018,3,10,16,45,480.0,74.5,0.5,13.25,212.0,542.68,437.46
2018,3,10,17,0,382.0,70.0,0.6,13.0,158.0,443.71,362.77
2018,3,10,17,15,364.5,55.0,0.65,12.65,122.0,405.35,331.28
2018,3,10,17,30,347.0,40.0,0.7,12.3,86.0,370.59,298.23
2018,3,10,17,45,236.0,28.5,0.75,12.0,53.5,263.54,185.94
2018,3,10,18,0,125.0,17.0,0.8,11.7,21.0,105.52,0.0
2018,3,10,18,15,62.5,8.5,0.8,11.5,10.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,6,15,0.5,1.5,1.35,7.9,1.5,0.0,0.0
2018,3,11,6,30,1.0,3.0,1.4,8.5,3.0,2.56,0.0
2018,3,11,6,45,13.0,17.0,1.5,9.1,18.0,13.9,0.0
2018,3,11,7,0,25.0,31.0,1.6,9.7,33.0,24.99,15.03
2018,3,11,7,15,107.5,47.5,1.55,10.2,67.0,36.5,26.69
2018,3,11,7,30,190.0,64.0,1.5,10.7,101.0,48.76,38.17
2018,3,11,7,45,196.5,83.5,1.5,11.2,131.5,62.31,50.58
2018,3,11,8,0,203.0,103.0,1.5,11.7,162.0,75.38,62.31
2018,3,11,8,15,201.0,125.5,1.45,12.3,193.0,89.78,74.92
2018,3,11,8,30,199.0,148.0,1.4,12.9,224.0,107.5,90.18
2018,3,11,8,45,202.5,169.0,1.35,13.45,254.5,120.77,101.28
2018,3,11,9,0,206.0,190.0,1.3,14.0,285.0,133.6,111.83
2018,3,11,9,15,270.5,203.0,1.3,14.45,340.5,135.71,113.1
2018,3,11,9,30,335.0,216.0,1.3,14.9,396.0,143.35,119.11
2018,3,11,9,45,396.5,216.0,1.3,15.4,444.0,135.66,112.02
2018,3,11,10,0,458.0,216.0,1.3,15.9,492.0,146.07,108.12
2018,3,11,10,15,592.5,185.0,1.35,16.25,561.5,173.32,113.83
2018,3,11,10,30,727.0,154.0,1.4,16.6,631.0,212.91,135.87
2018,3,11,10,45,713.0,165.5,1.45,16.9,647.5,265.73,179.94
2018,3,11,11,0,699.0,177.0,1.5,17.2,664.0,316.83,224.5
2018,3,11,11,15,773.0,154.0,1.6,17.45,705.0,368.81,267.85
2018,3,11,11,30,847.0,131.0,1.7,17.7,746.0,429.87,318.6
2018,3,11,11,45,813.5,147.5,1.75,17.9,744.5,477.87,360.23
2018,3,11,12,0,780.0,164.0,1.8,18.1,743.0,519.9,395.94
2018,3,11,12,15,842.5,139.0,1.8,18.25,765.5,576.6,441.2
2018,3,11,12,30,905.0,114.0,1.8,18.4,788.0,632.05,484.81
2018,3,11,12,45,845.0,135.5,1.8,18.5,761.0,660.27,507.02
2018,3,11,13,0,785.0,157.0,1.8,18.6,734.0,681.4,523.46
2018,3,11,13,15,808.5,144.5,1.8,18.65,728.5,719.29,552.65
2018,3,11,13,30,832.0,132.0,1.8,18.7,723.0,757.46,581.45
2018,3,11,13,45,862.5,117.5,1.75,18.75,714.0,796.88,609.4
2018,3,11,14,0,893.0,103.0,1.7,18.8,705.0,826.84,629.88
2018,3,11,14,15,901.0,96.0,1.65,18.75,681.0,850.98,646.67
2018,3,11,14,30,909.0,89.0,1.6,18.7,657.0,871.79,661.29
2018,3,11,14,45,894.0,85.5,1.5,18.65,618.0,873.53,662.47
2018,3,11,15,0,879.0,82.0,1.4,18.6,579.0,871.31,661.28
2018,3,11,15,15,858.5,81.0,1.4,18.6,536.5,872.53,663.77
2018,3,11,15,30,838.0,80.0,1.4,18.6,494.0,861.31,657.86
2018,3,11,15,45,816.5,76.5,1.2,18.3,448.5,842.49,644.93
2018,3,11,16,0,795.0,73.0,1.0,18.0,403.0,820.26,629.44
2018,3,11,16,15,745.0,69.0,0.95,17.5,348.0,769.26,596.22
2018,3,11,16,30,695.0,65.0,0.9,17.0,293.0,715.85,560.45
2018,3,11,16,45,622.5,61.0,0.85,16.5,239.5,648.14,512.67
2018,3,11,17,0,550.0,57.0,0.8,16.0,186.0,574.53,458.14
2018,3,11,17,15,470.0,48.5,0.85,15.55,140.0,489.19,392.24
2018,3,11,17,30,390.0,40.0,0.9,15.1,94.0,405.68,323.02
2018,3,11,17,45,269.5,29.0,0.95,14.65,59.0,291.98,209.89
2018,3,11,18,0,149.0,18.0,1.0,14.2,24.0,124.23,0.0
2018,3,11,18,15,74.5,9.0,1.0,13.95,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,12,6,15,20.0,4.0,1.65,11.05,4.0,0.0,0.0
2018,3,12,6,30,40.0,8.0,1.7,11.3,8.0,6.83,0.0
2018,3,12,6,45,87.5,20.5,1.7,11.55,27.5,16.15,0.0
2018,3,12,7,0,135.0,33.0,1.7,11.8,47.0,25.27,15.45
2018,3,12,7,15,308.5,44.5,1.75,12.1,100.0,34.21,24.54
2018,3,12,7,30,482.0,56.0,1.8,12.4,153.0,44.8,34.43
2018,3,12,7,45,558.5,62.0,1.85,12.65,204.5,48.74,38.21
2018,3,12,8,0,635.0,68.0,1.9,12.9,256.0,52.77,41.87
2018,3,12,8,15,620.5,78.5,1.95,13.45,289.5,59.31,47.59
2018,3,12,8,30,606.0,89.0,2.0,14.0,323.0,65.45,52.82
2018,3,12,8,45,342.0,129.0,2.05,14.55,264.5,87.9,72.31
2018,3,12,9,0,78.0,169.0,2.1,15.1,206.0,125.38,104.45
2018,3,12,9,15,118.5,205.5,2.2,15.5,267.0,141.79,118.03
2018,3,12,9,30,159.0,242.0,2.3,15.9,328.0,162.39,135.04
2018,3,12,9,45,142.5,256.0,2.4,16.35,337.0,169.87,140.77
2018,3,12,10,0,126.0,270.0,2.5,16.8,346.0,182.82,142.25
2018,3,12,10,15,375.5,229.0,2.55,16.9,473.5,181.84,128.61
2018,3,12,10,30,625.0,188.0,2.6,17.0,601.0,223.55,149.04
2018,3,12,10,45,649.0,187.5,2.65,17.15,630.5,270.61,187.24
2018,3,12,11,0,673.0,187.0,2.7,17.3,660.0,320.02,229.41
2018,3,12,11,15,485.0,251.5,2.7,17.35,596.5,348.45,260.98
2018,3,12,11,30,297.0,316.0,2.7,17.4,533.0,358.35,275.02
2018,3,12,11,45,160.0,270.0,2.75,17.45,387.0,288.32,224.3
2018,3,12,12,0,23.0,224.0,2.8,17.5,241.0,196.14,153.22
2018,3,12,12,15,13.0,189.5,2.8,17.6,199.0,164.15,127.97
2018,3,12,12,30,3.0,155.0,2.8,17.7,157.0,130.91,101.29
2018,3,12,12,45,2.5,145.0,2.85,17.75,146.5,122.67,94.73
2018,3,12,13,0,2.0,135.0,2.9,17.8,136.0,114.24,87.97
2018,3,12,13,15,22.5,190.5,2.95,17.85,206.5,182.46,143.37
2018,3,12,13,30,43.0,246.0,3.0,17.9,277.0,251.28,198.41
2018,3,12,13,45,25.5,207.5,3.05,17.95,225.5,205.82,162.15
2018,3,12,14,0,8.0,169.0,3.1,18.0,174.0,150.17,117.42
2018,3,12,14,15,6.0,160.0,3.1,17.9,164.0,141.31,110.54
2018,3,12,14,30,4.0,151.0,3.1,17.8,154.0,132.26,103.4
2018,3,12,14,45,4.5,116.5,3.1,17.7,119.5,102.07,79.07
2018,3,12,15,0,5.0,82.0,3.1,17.6,85.0,72.5,54.99
2018,3,12,15,15,3.0,81.0,3.1,17.6,82.5,69.93,52.94
2018,3,12,15,30,1.0,80.0,3.1,17.6,80.0,67.31,50.84
2018,3,12,15,45,17.5,99.0,3.0,17.1,106.0,107.55,85.37
2018,3,12,16,0,34.0,118.0,2.9,16.6,132.0,145.26,117.71
2018,3,12,16,15,106.0,90.0,2.75,16.25,126.5,193.5,160.97
2018,3,12,16,30,178.0,62.0,2.6,15.9,121.0,257.07,216.08
2018,3,12,16,45,318.5,62.0,2.45,15.55,146.0,379.72,318.71
2018,3,12,17,0,459.0,62.0,2.3,15.2,171.0,506.39,418.3
2018,3,12,17,15,276.0,43.0,2.35,14.95,104.0,313.84,260.84
2018,3,12,17,30,93.0,24.0,2.4,14.7,37.0,133.05,107.09
2018,3,12,17,45,46.5,14.0,2.4,14.45,20.5,64.43,44.59
2018,3,12,18,0,0.0,4.0,2.4,14.2,4.0,3.41,0.0
2018,3,12,18,15,0.0,2.0,2.45,14.15,2.0,1.71,0.0
2018,3,12,18,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.8,12.3,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.8,12.2,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.5,2.75,12.05,3.5,2.87,0.0
2018,3,13,7,0,0.0,6.0,2.7,11.9,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.7,11.9,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,11.9,9.0,7.39,0.99
2018,3,13,7,45,0.0,11.0,2.65,11.9,11.0,9.04,2.54
2018,3,13,8,0,0.0,13.0,2.6,11.9,13.0,10.69,4.05
2018,3,13,8,15,0.0,16.0,2.65,12.0,16.0,13.18,6.29
2018,3,13,8,30,0.0,19.0,2.7,12.1,19.0,15.66,8.51
2018,3,13,8,45,0.0,24.5,2.75,12.2,24.5,20.22,12.58
2018,3,13,9,0,0.0,30.0,2.8,12.3,30.0,24.79,16.62
2018,3,13,9,15,0.0,33.5,2.9,12.5,33.5,27.71,19.14
2018,3,13,9,30,0.0,37.0,3.0,12.7,37.0,30.63,21.66
2018,3,13,9,45,2.0,68.5,3.1,12.9,69.5,56.91,44.79
2018,3,13,10,0,4.0,100.0,3.2,13.1,102.0,83.02,64.35
2018,3,13,10,15,9.5,152.0,3.25,13.3,158.0,123.76,97.63
2018,3,13,10,30,15.0,204.0,3.3,13.5,214.0,164.37,130.35
2018,3,13,10,45,195.5,229.0,3.35,13.7,367.0,207.12,157.45
2018,3,13,11,0,376.0,254.0,3.4,13.9,520.0,287.3,216.91
2018,3,13,11,15,525.5,223.5,3.45,14.0,605.0,344.2,261.17
2018,3,13,11,30,675.0,193.0,3.5,14.1,690.0,415.35,318.43
2018,3,13,11,45,541.0,253.0,3.55,14.2,654.5,443.92,345.9
2018,3,13,12,0,407.0,313.0,3.6,14.3,619.0,458.16,360.03
2018,3,13,12,15,382.0,323.5,3.6,14.3,611.0,480.74,379.37
2018,3,13,12,30,357.0,334.0,3.6,14.3,603.0,500.63,396.01
2018,3,13,12,45,286.5,345.5,3.6,14.35,560.5,490.19,388.51
2018,3,13,13,0,216.0,357.0,3.6,14.4,518.0,465.27,369.45
2018,3,13,13,15,183.5,350.0,3.55,14.35,485.0,451.52,359.31
2018,3,13,13,30,151.0,343.0,3.5,14.3,452.0,434.55,346.39
2018,3,13,13,45,162.5,331.5,3.45,14.3,445.5,444.28,354.98
2018,3,13,14,0,174.0,320.0,3.4,14.3,439.0,453.66,363.27
2018,3,13,14,15,195.5,305.5,3.35,14.2,433.5,467.74,375.69
2018,3,13,14,30,217.0,291.0,3.3,14.1,428.0,481.56,387.99
2018,3,13,14,45,152.5,270.0,3.25,14.05,363.5,413.55,334.46
2018,3,13,15,0,88.0,249.0,3.2,14.0,299.0,324.54,263.53
2018,3,13,15,15,200.0,222.5,3.2,14.0,326.0,417.9,342.45
2018,3,13,15,30,312.0,196.0,3.2,14.0,353.0,512.33,420.25
2018,3,13,15,45,290.5,180.5,2.95,13.65,316.0,481.12,396.29
2018,3,13,16,0,269.0,165.0,2.7,13.3,279.0,448.41,371.45
2018,3,13,16,15,232.0,146.0,2.45,12.95,235.5,396.13,330.19
2018,3,13,16,30,195.0,127.0,2.2,12.6,192.0,342.97,287.35
2018,3,13,16,45,115.5,107.0,1.95,12.3,144.0,233.69,196.04
2018,3,13,17,0,36.0,87.0,1.7,12.0,96.0,128.51,105.44
2018,3,13,17,15,44.0,67.5,1.55,11.65,75.5,114.37,93.36
2018,3,13,17,30,52.0,48.0,1.4,11.3,55.0,112.25,90.22
2018,3,13,17,45,38.5,31.5,1.3,10.95,35.5,82.75,59.92
2018,3,13,18,0,25.0,15.0,1.2,10.6,16.0,40.99,0.0
2018,3,13,18,15,12.5,7.5,1.2,10.5,8.0,6.4,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,6,15,22.0,4.0,1.2,8.65,4.5,0.0,0.0
2018,3,14,6,30,44.0,8.0,1.3,9.0,9.0,6.83,0.0
2018,3,14,6,45,48.0,22.5,1.35,9.35,26.0,17.99,1.48
2018,3,14,7,0,52.0,37.0,1.4,9.7,43.0,29.22,19.51
2018,3,14,7,15,62.0,55.0,1.5,9.8,65.5,42.64,32.43
2018,3,14,7,30,72.0,73.0,1.6,9.9,88.0,55.76,44.72
2018,3,14,7,45,85.0,92.5,1.65,10.05,115.0,69.54,57.38
2018,3,14,8,0,98.0,112.0,1.7,10.2,142.0,82.98,69.49
2018,3,14,8,15,70.5,102.5,1.75,10.25,126.0,77.54,64.53
2018,3,14,8,30,43.0,93.0,1.8,10.3,110.0,74.3,61.49
2018,3,14,8,45,21.5,63.0,1.9,10.4,71.5,52.19,41.5
2018,3,14,9,0,0.0,33.0,2.0,10.5,33.0,27.28,19.0
2018,3,14,9,15,0.0,32.0,2.05,10.55,32.0,26.46,18.2
2018,3,14,9,30,0.0,31.0,2.1,10.6,31.0,25.65,17.41
2018,3,14,9,45,0.0,38.5,2.15,10.7,38.5,31.89,22.92
2018,3,14,10,0,0.0,46.0,2.2,10.8,46.0,38.15,26.99
2018,3,14,10,15,38.0,101.0,2.25,10.9,126.5,85.17,65.03
2018,3,14,10,30,76.0,156.0,2.3,11.0,207.0,130.47,100.72
2018,3,14,10,45,119.0,227.0,2.35,11.05,310.0,196.37,153.15
2018,3,14,11,0,162.0,298.0,2.4,11.1,413.0,267.73,209.81
2018,3,14,11,15,318.0,287.0,2.4,11.2,520.0,324.05,251.9
2018,3,14,11,30,474.0,276.0,2.4,11.3,627.0,400.57,311.69
2018,3,14,11,45,671.5,200.5,2.45,11.4,704.5,464.92,363.25
2018,3,14,12,0,869.0,125.0,2.5,11.5,782.0,542.91,426.59
2018,3,14,12,15,779.5,146.0,2.5,11.55,736.5,558.94,442.48
2018,3,14,12,30,690.0,167.0,2.5,11.6,691.0,565.79,450.35
2018,3,14,12,45,408.0,245.0,2.5,11.65,554.0,488.95,391.15
2018,3,14,13,0,126.0,323.0,2.5,11.7,417.0,375.5,300.36
2018,3,14,13,15,111.0,321.5,2.5,11.75,403.0,374.64,300.42
2018,3,14,13,30,96.0,320.0,2.5,11.8,389.0,360.64,289.66
2018,3,14,13,45,164.5,315.0,2.5,11.85,429.5,430.27,346.22
2018,3,14,14,0,233.0,310.0,2.5,11.9,470.0,491.58,395.53
2018,3,14,14,15,457.0,234.0,2.5,11.95,531.0,642.74,516.1
2018,3,14,14,30,681.0,158.0,2.5,12.0,592.0,777.24,620.2
2018,3,14,14,45,794.0,117.0,2.5,12.05,595.5,841.31,666.62
