Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,18,45,2.5,1.0,2.55,7.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,1.6,6.4,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,1.6,6.5,2.0,0.0,0.0
2018,3,25,6,15,19.5,11.5,1.7,7.0,12.5,9.82,0.0
2018,3,25,6,30,33.0,21.0,1.8,7.5,23.0,17.04,4.17
2018,3,25,6,45,233.5,36.5,1.9,8.0,74.0,28.12,18.94
2018,3,25,7,0,434.0,52.0,2.0,8.5,125.0,42.21,32.32
2018,3,25,7,15,358.5,64.5,2.1,8.75,139.0,48.53,38.46
2018,3,25,7,30,283.0,77.0,2.2,9.0,153.0,56.2,45.6
2018,3,25,7,45,222.5,107.0,2.3,9.25,174.5,78.2,65.47
2018,3,25,8,0,162.0,137.0,2.4,9.5,196.0,100.16,84.99
2018,3,25,8,15,390.5,128.0,2.45,9.75,297.5,88.51,74.27
2018,3,25,8,30,619.0,119.0,2.5,10.0,399.0,84.49,70.41
2018,3,25,8,45,735.0,103.0,2.5,10.25,470.5,72.81,59.74
2018,3,25,9,0,851.0,87.0,2.5,10.5,542.0,68.49,55.67
2018,3,25,9,15,871.5,88.5,2.55,10.75,587.0,68.83,55.75
2018,3,25,9,30,892.0,90.0,2.6,11.0,632.0,78.74,64.27
2018,3,25,9,45,908.0,91.0,2.6,11.2,671.5,96.84,62.71
2018,3,25,10,0,924.0,92.0,2.6,11.4,711.0,155.52,88.54
2018,3,25,10,15,764.0,151.5,2.6,11.6,679.0,213.62,137.48
2018,3,25,10,30,604.0,211.0,2.6,11.8,647.0,270.35,191.81
2018,3,25,10,45,525.5,247.5,2.6,11.95,636.0,315.94,234.52
2018,3,25,11,0,447.0,284.0,2.6,12.1,625.0,352.43,269.06
2018,3,25,11,15,417.5,296.0,2.65,12.2,620.0,382.74,296.56
2018,3,25,11,30,388.0,308.0,2.7,12.3,615.0,409.84,320.68
2018,3,25,11,45,342.0,321.0,2.7,12.45,593.5,426.29,335.62
2018,3,25,12,0,296.0,334.0,2.7,12.6,572.0,436.75,345.09
2018,3,25,12,15,305.0,319.0,2.7,12.65,564.5,452.36,358.6
2018,3,25,12,30,314.0,304.0,2.7,12.7,557.0,467.16,371.36
2018,3,25,12,45,453.0,265.5,2.7,12.75,626.5,556.66,442.43
2018,3,25,13,0,592.0,227.0,2.7,12.8,696.0,651.57,516.24
2018,3,25,13,15,497.5,243.5,2.7,12.8,632.5,621.04,493.01
2018,3,25,13,30,403.0,260.0,2.7,12.8,569.0,586.6,466.94
2018,3,25,13,45,461.5,223.5,2.7,12.8,567.5,618.66,494.01
2018,3,25,14,0,520.0,187.0,2.7,12.8,566.0,657.63,525.65
2018,3,25,14,15,697.0,146.5,2.65,12.75,632.5,787.03,623.6
2018,3,25,14,30,874.0,106.0,2.6,12.7,699.0,904.09,707.09
2018,3,25,14,45,889.0,96.0,2.6,12.7,671.0,923.92,721.3
2018,3,25,15,0,904.0,86.0,2.6,12.7,643.0,940.1,734.07
2018,3,25,15,15,888.5,83.5,2.6,12.7,599.5,933.43,731.04
2018,3,25,15,30,873.0,81.0,2.6,12.7,556.0,923.06,725.75
2018,3,25,15,45,851.0,78.0,2.5,12.5,507.5,912.56,720.1
2018,3,25,16,0,829.0,75.0,2.4,12.3,459.0,888.6,704.84
2018,3,25,16,15,798.5,71.5,2.35,12.0,407.5,852.98,681.76
2018,3,25,16,30,768.0,68.0,2.3,11.7,356.0,814.59,656.14
2018,3,25,16,45,721.0,63.5,2.25,11.45,302.5,757.72,615.69
2018,3,25,17,0,674.0,59.0,2.2,11.2,249.0,699.28,572.39
2018,3,25,17,15,577.5,54.5,2.2,10.75,193.5,605.74,500.23
2018,3,25,17,30,481.0,50.0,2.2,10.3,138.0,507.48,420.44
2018,3,25,17,45,349.0,39.5,2.25,9.8,92.5,376.53,309.61
2018,3,25,18,0,217.0,29.0,2.3,9.3,47.0,250.78,178.15
2018,3,25,18,15,125.0,17.0,2.35,9.1,25.5,105.87,0.0
2018,3,25,18,30,33.0,5.0,2.4,8.9,4.0,0.0,0.0
2018,3,25,18,45,16.5,2.5,2.4,8.7,2.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,26,5,45,12.5,1.5,2.35,5.15,1.0,0.0,0.0
2018,3,26,6,0,25.0,3.0,2.4,5.4,2.0,0.0,0.0
2018,3,26,6,15,152.5,15.0,2.55,6.15,25.0,12.8,0.0
2018,3,26,6,30,280.0,27.0,2.7,6.9,48.0,22.61,9.43
2018,3,26,6,45,425.0,35.0,2.85,7.65,95.5,28.75,19.64
2018,3,26,7,0,570.0,43.0,3.0,8.4,143.0,35.08,25.98
2018,3,26,7,15,632.0,49.0,3.1,9.0,194.0,42.89,33.34
2018,3,26,7,30,694.0,55.0,3.2,9.6,245.0,47.56,37.67
2018,3,26,7,45,741.5,58.5,3.3,10.25,299.0,50.04,39.84
2018,3,26,8,0,789.0,62.0,3.4,10.9,353.0,52.57,41.95
2018,3,26,8,15,818.5,65.5,3.45,11.4,405.0,54.91,43.85
2018,3,26,8,30,848.0,69.0,3.5,11.9,457.0,57.21,45.67
2018,3,26,8,45,868.5,72.0,3.55,12.4,505.5,66.81,53.94
2018,3,26,9,0,889.0,75.0,3.6,12.9,554.0,69.23,55.78
2018,3,26,9,15,904.0,76.5,3.6,13.25,597.5,70.46,56.61
2018,3,26,9,30,919.0,78.0,3.6,13.6,641.0,71.61,57.38
2018,3,26,9,45,930.5,80.0,3.6,13.9,679.5,94.78,57.58
2018,3,26,10,0,942.0,82.0,3.6,14.2,718.0,154.78,85.53
2018,3,26,10,15,950.0,83.0,3.55,14.45,749.5,214.6,128.89
2018,3,26,10,30,958.0,84.0,3.5,14.7,781.0,274.79,179.94
2018,3,26,10,45,962.0,85.5,3.5,14.95,804.5,334.4,233.54
2018,3,26,11,0,966.0,87.0,3.5,15.2,828.0,393.5,287.13
2018,3,26,11,15,969.0,88.0,3.5,15.35,844.5,451.07,338.89
2018,3,26,11,30,972.0,89.0,3.5,15.5,861.0,507.55,388.52
2018,3,26,11,45,973.5,90.0,3.45,15.7,870.0,561.96,434.96
2018,3,26,12,0,975.0,91.0,3.4,15.9,879.0,614.67,478.65
2018,3,26,12,15,971.0,93.0,3.4,16.0,878.0,663.08,518.16
2018,3,26,12,30,967.0,95.0,3.4,16.1,877.0,708.92,554.72
2018,3,26,12,45,960.5,96.5,3.35,16.2,867.5,749.88,586.63
2018,3,26,13,0,954.0,98.0,3.3,16.3,858.0,787.73,615.31
2018,3,26,13,15,948.0,98.0,3.3,16.3,841.0,821.3,639.49
2018,3,26,13,30,942.0,98.0,3.3,16.3,824.0,851.5,661.28
2018,3,26,13,45,919.0,102.5,3.3,16.35,793.5,868.9,673.95
2018,3,26,14,0,896.0,107.0,3.3,16.4,763.0,882.08,683.86
2018,3,26,14,15,831.5,124.0,3.3,16.3,713.5,877.79,682.02
2018,3,26,14,30,767.0,141.0,3.3,16.2,664.0,864.7,674.23
2018,3,26,14,45,767.0,131.5,3.3,16.15,630.5,865.45,676.34
2018,3,26,15,0,767.0,122.0,3.3,16.1,597.0,868.44,680.11
2018,3,26,15,15,780.0,107.5,3.3,16.1,562.0,874.24,685.91
2018,3,26,15,30,793.0,93.0,3.3,16.1,527.0,876.06,689.01
2018,3,26,15,45,782.0,86.5,3.2,15.75,483.5,861.43,680.72
2018,3,26,16,0,771.0,80.0,3.1,15.4,440.0,843.42,670.08
2018,3,26,16,15,755.5,75.5,2.95,14.95,395.5,820.62,655.72
2018,3,26,16,30,740.0,71.0,2.8,14.5,351.0,794.91,638.82
2018,3,26,16,45,696.0,65.5,2.65,14.1,298.5,739.65,599.09
2018,3,26,17,0,652.0,60.0,2.5,13.7,246.0,689.61,561.9
2018,3,26,17,15,591.0,54.0,2.5,13.0,196.5,617.82,507.11
2018,3,26,17,30,530.0,48.0,2.5,12.3,147.0,546.63,449.29
2018,3,26,17,45,422.5,39.5,2.5,11.65,102.5,436.15,355.67
2018,3,26,18,0,315.0,31.0,2.5,11.0,58.0,329.73,239.72
2018,3,26,18,15,176.5,18.5,2.5,10.85,31.5,145.12,0.0
2018,3,26,18,30,38.0,6.0,2.5,10.7,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,2.55,10.55,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.35,9.15,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.3,9.3,3.0,0.0,0.0
2018,3,27,6,15,160.0,16.0,2.45,10.05,27.5,13.66,0.0
2018,3,27,6,30,299.0,28.0,2.6,10.8,52.0,23.4,11.17
2018,3,27,6,45,412.0,37.5,2.75,11.5,96.5,30.75,21.16
2018,3,27,7,0,525.0,47.0,2.9,12.2,141.0,38.07,28.26
2018,3,27,7,15,592.5,53.0,3.0,12.7,192.0,42.24,32.28
2018,3,27,7,30,660.0,59.0,3.1,13.2,243.0,46.45,36.13
2018,3,27,7,45,612.5,77.5,3.25,13.65,275.0,58.97,47.26
2018,3,27,8,0,565.0,96.0,3.4,14.1,307.0,70.77,57.55
2018,3,27,8,15,426.5,138.5,3.45,14.55,310.5,95.48,79.04
2018,3,27,8,30,288.0,181.0,3.5,15.0,314.0,123.8,103.29
2018,3,27,8,45,499.0,151.5,3.5,15.5,411.0,101.54,83.46
2018,3,27,9,0,710.0,122.0,3.5,16.0,508.0,82.86,66.89
2018,3,27,9,15,796.0,105.5,3.5,16.35,570.5,78.88,63.18
2018,3,27,9,30,882.0,89.0,3.5,16.7,633.0,77.87,62.05
2018,3,27,9,45,892.0,92.0,3.45,17.05,670.5,104.72,63.47
2018,3,27,10,0,902.0,95.0,3.4,17.4,708.0,163.19,92.07
2018,3,27,10,15,775.0,150.5,3.35,17.7,694.0,221.46,140.25
2018,3,27,10,30,648.0,206.0,3.3,18.0,680.0,281.89,195.46
2018,3,27,10,45,602.0,235.0,3.25,18.3,686.5,333.25,240.97
2018,3,27,11,0,556.0,264.0,3.2,18.6,693.0,379.56,281.86
2018,3,27,11,15,580.0,262.5,3.2,18.85,718.0,426.61,321.13
2018,3,27,11,30,604.0,261.0,3.2,19.1,743.0,475.35,361.15
2018,3,27,11,45,620.0,257.5,3.2,19.3,757.0,520.34,397.82
2018,3,27,12,0,636.0,254.0,3.2,19.5,771.0,565.79,434.09
2018,3,27,12,15,732.5,205.5,3.15,19.65,801.0,622.61,478.81
2018,3,27,12,30,829.0,157.0,3.1,19.8,831.0,681.83,524.88
2018,3,27,12,45,892.0,123.5,3.1,19.9,842.5,730.72,563.01
2018,3,27,13,0,955.0,90.0,3.1,20.0,854.0,784.3,603.32
2018,3,27,13,15,951.5,89.0,3.05,20.05,838.0,818.5,627.01
2018,3,27,13,30,948.0,88.0,3.0,20.1,822.0,849.45,648.47
2018,3,27,13,45,942.0,87.0,3.0,20.15,798.5,874.97,666.5
2018,3,27,14,0,936.0,86.0,3.0,20.2,775.0,896.9,682.16
2018,3,27,14,15,927.0,85.0,2.95,20.1,744.0,912.57,693.69
2018,3,27,14,30,918.0,84.0,2.9,20.0,713.0,924.46,702.81
2018,3,27,14,45,905.0,83.5,2.9,19.9,676.0,929.54,707.86
2018,3,27,15,0,892.0,83.0,2.9,19.8,639.0,930.85,710.57
2018,3,27,15,15,877.0,80.5,2.9,19.8,596.0,924.2,707.72
2018,3,27,15,30,862.0,78.0,2.9,19.8,553.0,913.89,702.55
2018,3,27,15,45,836.0,76.5,2.75,19.45,504.5,901.27,695.64
2018,3,27,16,0,810.0,75.0,2.6,19.1,456.0,875.33,679.38
2018,3,27,16,15,765.5,73.0,2.5,18.55,401.0,828.58,649.1
2018,3,27,16,30,721.0,71.0,2.4,18.0,346.0,779.42,616.44
2018,3,27,16,45,681.5,65.0,2.3,17.45,295.0,727.7,580.78
2018,3,27,17,0,642.0,59.0,2.2,16.9,244.0,680.77,547.08
2018,3,27,17,15,564.0,54.0,2.2,16.15,192.5,595.9,483.42
2018,3,27,17,30,486.0,49.0,2.2,15.4,141.0,512.48,417.28
2018,3,27,17,45,363.5,40.0,2.15,14.7,97.0,390.31,316.0
2018,3,27,18,0,241.0,31.0,2.1,14.0,53.0,274.91,201.79
2018,3,27,18,15,136.5,18.5,2.1,13.75,29.0,116.06,0.0
2018,3,27,18,30,32.0,6.0,2.1,13.5,5.0,0.0,0.0
2018,3,27,18,45,16.0,3.0,2.1,13.25,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,5,45,21.0,3.0,1.1,11.05,2.5,0.0,0.0
2018,3,28,6,0,42.0,6.0,1.1,11.2,5.0,0.0,0.0
2018,3,28,6,15,186.0,17.5,1.2,11.85,31.0,14.94,0.0
2018,3,28,6,30,330.0,29.0,1.3,12.5,57.0,24.23,12.73
2018,3,28,6,45,440.5,37.0,1.45,13.15,102.0,30.29,20.74
2018,3,28,7,0,551.0,45.0,1.6,13.8,147.0,36.43,26.69
2018,3,28,7,15,617.0,51.0,1.75,14.2,199.0,40.72,30.77
2018,3,28,7,30,683.0,57.0,1.9,14.6,251.0,48.96,38.19
2018,3,28,7,45,726.5,61.0,2.05,15.05,303.5,51.74,40.58
2018,3,28,8,0,770.0,65.0,2.2,15.5,356.0,54.54,42.9
2018,3,28,8,15,799.0,68.5,2.25,15.95,407.5,56.77,44.65
2018,3,28,8,30,828.0,72.0,2.3,16.4,459.0,58.95,46.34
2018,3,28,8,45,849.0,75.0,2.35,16.85,507.0,68.57,54.47
2018,3,28,9,0,870.0,78.0,2.4,17.3,555.0,70.91,56.21
2018,3,28,9,15,887.5,79.0,2.4,17.75,599.0,71.78,56.69
2018,3,28,9,30,905.0,80.0,2.4,18.2,643.0,72.59,57.12
2018,3,28,9,45,918.5,81.0,2.4,18.65,681.5,102.96,58.99
2018,3,28,10,0,932.0,82.0,2.4,19.1,720.0,161.83,88.38
2018,3,28,10,15,940.0,83.5,2.4,19.45,751.5,221.38,131.96
2018,3,28,10,30,948.0,85.0,2.4,19.8,783.0,281.33,182.1
2018,3,28,10,45,954.0,85.5,2.4,20.15,807.0,340.15,233.67
2018,3,28,11,0,960.0,86.0,2.4,20.5,831.0,398.65,285.07
2018,3,28,11,15,963.5,87.0,2.4,20.7,847.5,455.98,334.87
2018,3,28,11,30,967.0,88.0,2.4,20.9,864.0,512.27,382.5
2018,3,28,11,45,968.0,88.5,2.45,21.15,872.0,565.62,426.62
2018,3,28,12,0,969.0,89.0,2.5,21.4,880.0,617.2,468.1
2018,3,28,12,15,968.5,89.0,2.5,21.5,880.0,665.47,506.07
2018,3,28,12,30,968.0,89.0,2.5,21.6,880.0,711.4,541.35
2018,3,28,12,45,965.0,89.5,2.55,21.75,871.5,753.54,573.27
2018,3,28,13,0,962.0,90.0,2.6,21.9,863.0,792.8,601.71
2018,3,28,13,15,958.5,89.0,2.55,21.9,847.0,827.17,625.21
2018,3,28,13,30,955.0,88.0,2.5,21.9,831.0,858.26,646.39
2018,3,28,13,45,949.5,87.0,2.5,21.9,807.5,884.31,664.53
2018,3,28,14,0,944.0,86.0,2.5,21.9,784.0,906.77,680.36
2018,3,28,14,15,936.5,85.0,2.45,21.8,753.5,923.84,692.51
2018,3,28,14,30,929.0,84.0,2.4,21.7,723.0,937.15,702.31
2018,3,28,14,45,918.0,82.0,2.35,21.6,685.5,942.36,706.86
2018,3,28,15,0,907.0,80.0,2.3,21.5,648.0,943.71,709.08
2018,3,28,15,15,892.5,77.5,2.3,21.5,605.0,937.42,706.58
2018,3,28,15,30,878.0,75.0,2.3,21.5,562.0,927.43,701.78
2018,3,28,15,45,858.0,73.0,2.15,21.15,515.0,909.41,691.09
2018,3,28,16,0,838.0,71.0,2.0,20.8,468.0,898.25,685.1
2018,3,28,16,15,810.0,68.0,1.85,20.25,417.0,865.09,664.25
2018,3,28,16,30,782.0,65.0,1.7,19.7,366.0,829.15,641.17
2018,3,28,16,45,715.5,62.0,1.6,19.15,307.0,756.06,591.45
2018,3,28,17,0,649.0,59.0,1.5,18.6,248.0,688.3,543.85
2018,3,28,17,15,553.5,55.0,1.55,17.9,193.5,589.46,471.92
2018,3,28,17,30,458.0,51.0,1.6,17.2,139.0,492.72,397.3
2018,3,28,17,45,354.0,41.5,1.6,16.5,97.0,385.14,309.22
2018,3,28,18,0,250.0,32.0,1.6,15.8,55.0,283.34,209.79
2018,3,28,18,15,145.5,19.0,1.6,15.55,30.5,123.37,0.0
2018,3,28,18,30,41.0,6.0,1.6,15.3,6.0,5.12,0.0
2018,3,28,18,45,20.5,3.0,1.6,15.05,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,29,5,45,19.0,3.0,1.1,12.8,2.5,0.0,0.0
2018,3,29,6,0,38.0,6.0,1.1,12.9,5.0,0.0,0.0
2018,3,29,6,15,158.0,19.0,1.15,13.55,31.0,16.22,0.0
2018,3,29,6,30,278.0,32.0,1.2,14.2,57.0,26.68,15.27
2018,3,29,6,45,417.0,39.5,1.3,14.85,105.0,32.22,22.34
2018,3,29,7,0,556.0,47.0,1.4,15.5,153.0,38.0,27.92
2018,3,29,7,15,608.5,54.5,1.45,15.95,203.0,43.33,32.88
2018,3,29,7,30,661.0,62.0,1.5,16.4,253.0,48.55,37.54
2018,3,29,7,45,720.5,64.5,1.6,16.8,309.5,54.42,42.65
2018,3,29,8,0,780.0,67.0,1.7,17.2,366.0,56.12,43.97
2018,3,29,8,15,809.0,70.5,1.75,17.65,418.0,58.3,45.67
2018,3,29,8,30,838.0,74.0,1.8,18.1,470.0,60.45,47.3
2018,3,29,8,45,859.0,77.5,1.9,18.55,519.0,62.43,48.76
2018,3,29,9,0,880.0,81.0,2.0,19.0,568.0,73.03,57.62
2018,3,29,9,15,897.0,82.5,2.0,19.45,612.0,74.18,58.32
2018,3,29,9,30,914.0,84.0,2.0,19.9,656.0,75.26,58.96
2018,3,29,9,45,926.5,85.5,2.0,20.3,695.0,110.27,62.35
2018,3,29,10,0,939.0,87.0,2.0,20.7,734.0,169.95,93.31
2018,3,29,10,15,947.0,88.5,1.95,21.05,765.5,230.01,137.45
2018,3,29,10,30,955.0,90.0,1.9,21.4,797.0,290.45,187.68
2018,3,29,10,45,960.0,91.0,1.9,21.75,821.0,349.84,239.18
2018,3,29,11,0,965.0,92.0,1.9,22.1,845.0,408.79,290.26
2018,3,29,11,15,947.5,103.0,1.9,22.3,854.5,465.68,339.19
2018,3,29,11,30,930.0,114.0,1.9,22.5,864.0,519.56,384.23
2018,3,29,11,45,837.0,160.0,1.9,22.75,840.0,560.31,417.99
2018,3,29,12,0,744.0,206.0,1.9,23.0,816.0,592.81,443.85
2018,3,29,12,15,851.0,154.5,1.85,23.05,852.5,656.39,492.15
2018,3,29,12,30,958.0,103.0,1.8,23.1,889.0,720.94,540.35
2018,3,29,12,45,894.0,131.5,1.8,23.2,859.5,745.46,558.09
2018,3,29,13,0,830.0,160.0,1.8,23.3,830.0,770.58,575.65
2018,3,29,13,15,800.0,168.0,1.8,23.2,804.0,790.82,590.7
2018,3,29,13,30,770.0,176.0,1.8,23.1,778.0,811.74,605.83
2018,3,29,13,45,791.0,160.0,1.8,23.05,762.5,837.61,624.25
2018,3,29,14,0,812.0,144.0,1.8,23.0,747.0,866.07,643.99
2018,3,29,14,15,825.5,131.0,1.85,22.8,722.5,888.03,660.35
2018,3,29,14,30,839.0,118.0,1.9,22.6,698.0,906.59,674.69
2018,3,29,14,45,879.0,99.5,1.95,22.4,679.0,929.44,692.1
2018,3,29,15,0,919.0,81.0,2.0,22.2,660.0,958.63,713.86
2018,3,29,15,15,904.0,79.0,2.0,22.2,616.5,952.5,711.23
2018,3,29,15,30,889.0,77.0,2.0,22.2,573.0,942.65,706.64
2018,3,29,15,45,869.0,74.5,1.95,21.6,525.0,923.91,697.26
2018,3,29,16,0,849.0,72.0,1.9,21.0,477.0,912.02,692.54
2018,3,29,16,15,820.5,69.0,1.8,20.45,425.5,878.18,671.92
2018,3,29,16,30,792.0,66.0,1.7,19.9,374.0,841.53,649.04
2018,3,29,16,45,752.0,62.5,1.6,19.35,321.0,791.32,615.79
2018,3,29,17,0,712.0,59.0,1.5,18.8,268.0,739.27,579.83
2018,3,29,17,15,648.5,54.0,1.45,18.0,215.5,663.52,525.38
2018,3,29,17,30,585.0,49.0,1.4,17.2,163.0,597.16,474.44
2018,3,29,17,45,477.5,41.0,1.4,16.45,115.5,484.93,384.67
2018,3,29,18,0,370.0,33.0,1.4,15.7,68.0,376.97,281.17
2018,3,29,18,15,211.5,20.0,1.4,15.4,37.5,207.9,0.0
2018,3,29,18,30,53.0,7.0,1.4,15.1,7.0,43.32,0.0
2018,3,29,18,45,26.5,3.5,1.4,14.85,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,30,5,45,11.0,2.5,0.75,11.45,2.5,0.0,0.0
2018,3,30,6,0,22.0,5.0,0.8,11.6,5.0,4.27,0.0
2018,3,30,6,15,80.0,19.5,0.9,12.15,26.0,15.32,0.0
2018,3,30,6,30,138.0,34.0,1.0,12.7,47.0,26.49,15.83
2018,3,30,6,45,209.5,49.0,1.1,13.3,83.0,37.16,26.9
2018,3,30,7,0,281.0,64.0,1.2,13.9,119.0,47.97,36.98
2018,3,30,7,15,435.5,69.0,1.2,14.3,183.0,53.72,42.36
2018,3,30,7,30,590.0,74.0,1.2,14.7,247.0,57.15,45.45
2018,3,30,7,45,593.5,86.5,1.2,15.1,289.0,65.16,52.44
2018,3,30,8,0,597.0,99.0,1.2,15.5,331.0,72.7,58.86
2018,3,30,8,15,505.5,130.5,1.1,16.1,345.0,90.77,74.28
2018,3,30,8,30,414.0,162.0,1.0,16.7,359.0,108.08,88.73
2018,3,30,8,45,464.5,170.5,0.95,17.3,412.5,112.17,91.67
2018,3,30,9,0,515.0,179.0,0.9,17.9,466.0,116.16,94.53
2018,3,30,9,15,505.0,198.0,0.85,18.4,497.5,125.19,101.65
2018,3,30,9,30,495.0,217.0,0.8,18.9,529.0,133.72,108.26
2018,3,30,9,45,530.5,219.5,0.75,19.4,571.5,160.06,110.26
2018,3,30,10,0,566.0,222.0,0.7,19.9,614.0,203.65,134.04
2018,3,30,10,15,570.0,232.5,0.65,20.3,642.0,250.85,168.51
2018,3,30,10,30,574.0,243.0,0.6,20.7,670.0,298.72,206.48
2018,3,30,10,45,548.0,263.0,0.55,21.05,681.0,344.7,244.71
2018,3,30,11,0,522.0,283.0,0.5,21.4,692.0,388.08,280.23
2018,3,30,11,15,524.0,290.0,0.45,21.65,707.5,431.02,313.97
2018,3,30,11,30,526.0,297.0,0.4,21.9,723.0,473.82,346.61
2018,3,30,11,45,488.5,315.0,0.35,22.15,714.0,504.42,369.71
2018,3,30,12,0,451.0,333.0,0.3,22.4,705.0,531.08,389.07
2018,3,30,12,15,455.5,330.0,0.3,22.5,705.5,562.91,412.32
2018,3,30,12,30,460.0,327.0,0.3,22.6,706.0,593.89,434.47
2018,3,30,12,45,546.5,289.5,0.35,22.75,736.0,651.51,476.01
2018,3,30,13,0,633.0,252.0,0.4,22.9,766.0,714.72,520.51
2018,3,30,13,15,555.0,277.0,0.5,22.9,721.0,705.79,515.28
2018,3,30,13,30,477.0,302.0,0.6,22.9,676.0,692.96,507.87
2018,3,30,13,45,431.0,308.0,0.7,22.9,638.5,683.01,502.88
2018,3,30,14,0,385.0,314.0,0.8,22.9,601.0,654.96,485.57
2018,3,30,14,15,467.0,270.5,0.85,22.9,605.0,715.72,530.68
2018,3,30,14,30,549.0,227.0,0.9,22.9,609.0,761.07,564.55
2018,3,30,14,45,529.5,220.0,0.95,22.95,572.5,750.42,558.6
2018,3,30,15,0,510.0,213.0,1.0,23.0,536.0,736.75,551.27
2018,3,30,15,15,449.0,214.0,1.0,23.0,484.5,690.19,520.0
2018,3,30,15,30,388.0,215.0,1.0,23.0,433.0,620.66,472.87
2018,3,30,15,45,316.0,207.0,1.05,23.0,374.5,549.56,423.44
2018,3,30,16,0,244.0,199.0,1.1,23.0,316.0,477.67,371.75
2018,3,30,16,15,222.0,178.5,1.15,22.4,276.0,436.1,343.45
2018,3,30,16,30,200.0,158.0,1.2,21.8,236.0,373.92,298.56
2018,3,30,16,45,269.0,128.5,1.2,21.25,217.5,419.55,337.16
2018,3,30,17,0,338.0,99.0,1.2,20.7,199.0,461.53,371.37
2018,3,30,17,15,336.5,80.5,1.3,19.8,164.0,432.12,349.68
2018,3,30,17,30,335.0,62.0,1.4,18.9,129.0,400.8,324.88
2018,3,30,17,45,260.5,48.5,1.5,18.0,91.0,317.08,255.02
2018,3,30,18,0,186.0,35.0,1.6,17.1,53.0,238.64,180.3
2018,3,30,18,15,113.0,21.0,1.65,16.65,30.0,140.49,0.0
2018,3,30,18,30,40.0,7.0,1.7,16.2,7.0,34.22,0.0
2018,3,30,18,45,20.0,3.5,1.75,15.8,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.0,1.6,12.25,3.0,0.0,0.0
2018,3,31,6,0,14.0,6.0,1.6,12.3,6.0,5.12,0.0
2018,3,31,6,15,11.0,14.5,1.65,12.65,15.0,12.12,0.0
2018,3,31,6,30,8.0,23.0,1.7,13.0,24.0,19.24,10.24
2018,3,31,6,45,4.0,35.5,1.7,13.3,36.0,29.34,20.13
2018,3,31,7,0,0.0,48.0,1.7,13.6,48.0,39.44,29.51
2018,3,31,7,15,0.0,59.0,1.7,13.95,59.0,48.4,37.71
2018,3,31,7,30,0.0,70.0,1.7,14.3,70.0,57.31,45.67
2018,3,31,7,45,1.5,97.5,1.75,14.6,98.0,78.14,64.01
2018,3,31,8,0,3.0,125.0,1.8,14.9,126.0,98.44,81.57
2018,3,31,8,15,45.5,163.0,1.75,15.35,184.5,120.38,100.19
2018,3,31,8,30,88.0,201.0,1.7,15.8,243.0,144.31,120.18
2018,3,31,8,45,189.0,218.5,1.6,16.2,321.0,150.17,124.52
2018,3,31,9,0,290.0,236.0,1.5,16.6,399.0,153.11,126.38
2018,3,31,9,15,419.0,218.5,1.5,17.15,474.0,135.45,110.87
2018,3,31,9,30,548.0,201.0,1.5,17.7,549.0,125.19,101.76
2018,3,31,9,45,585.0,201.5,1.55,18.25,592.5,155.41,104.92
2018,3,31,10,0,622.0,202.0,1.6,18.8,636.0,199.29,129.22
2018,3,31,10,15,570.5,231.5,1.65,19.2,643.0,252.89,172.08
2018,3,31,10,30,519.0,261.0,1.7,19.6,650.0,299.74,212.35
2018,3,31,10,45,621.0,230.5,1.8,20.0,710.0,345.82,247.94
2018,3,31,11,0,723.0,200.0,1.9,20.4,770.0,401.94,292.62
2018,3,31,11,15,696.0,219.5,1.95,20.55,777.0,451.93,335.06
2018,3,31,11,30,669.0,239.0,2.0,20.7,784.0,498.79,373.79
2018,3,31,11,45,676.0,238.5,2.05,20.9,794.0,544.57,410.43
2018,3,31,12,0,683.0,238.0,2.1,21.1,804.0,589.85,445.83
2018,3,31,12,15,680.0,239.5,2.15,21.1,803.0,629.88,476.99
2018,3,31,12,30,677.0,241.0,2.2,21.1,802.0,668.08,506.23
2018,3,31,12,45,681.5,235.5,2.3,21.15,795.5,703.54,533.41
2018,3,31,13,0,686.0,230.0,2.4,21.2,789.0,737.1,558.93
2018,3,31,13,15,654.5,238.0,2.45,21.05,763.0,752.75,571.21
2018,3,31,13,30,623.0,246.0,2.5,20.9,737.0,764.03,580.39
2018,3,31,13,45,638.5,230.0,2.55,20.75,720.5,788.61,599.93
2018,3,31,14,0,654.0,214.0,2.6,20.6,704.0,810.77,617.7
2018,3,31,14,15,630.0,211.0,2.6,20.35,667.5,807.98,617.27
2018,3,31,14,30,606.0,208.0,2.6,20.1,631.0,801.34,614.36
2018,3,31,14,45,618.5,190.5,2.6,19.9,602.5,810.21,623.21
2018,3,31,15,0,631.0,173.0,2.6,19.7,574.0,815.89,629.16
2018,3,31,15,15,606.5,166.5,2.6,19.7,531.0,795.27,616.09
2018,3,31,15,30,582.0,160.0,2.6,19.7,488.0,771.37,600.89
2018,3,31,15,45,511.5,162.5,2.5,19.15,433.0,703.35,554.08
2018,3,31,16,0,441.0,165.0,2.4,18.6,378.0,642.66,510.94
2018,3,31,16,15,429.5,147.5,2.35,18.1,336.5,611.85,490.93
2018,3,31,16,30,418.0,130.0,2.3,17.6,295.0,578.88,468.56
2018,3,31,16,45,419.0,110.5,2.2,17.1,256.0,552.64,450.7
2018,3,31,17,0,420.0,91.0,2.1,16.6,217.0,523.87,429.36
2018,3,31,17,15,386.0,76.5,2.1,15.85,175.0,469.57,387.34
2018,3,31,17,30,352.0,62.0,2.1,15.1,133.0,415.37,343.12
2018,3,31,17,45,283.0,48.5,2.1,14.35,95.0,335.26,274.83
2018,3,31,18,0,214.0,35.0,2.1,13.6,57.0,259.82,201.72
2018,3,31,18,15,127.0,21.5,2.1,13.25,32.5,153.03,0.0
2018,3,31,18,30,40.0,8.0,2.1,12.9,8.0,35.13,0.0
2018,3,31,18,45,20.0,4.0,2.1,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,5,45,23.5,4.5,1.95,10.05,4.5,0.0,0.0
2018,4,1,6,0,47.0,9.0,1.9,10.3,9.0,7.68,0.0
2018,4,1,6,15,171.0,23.5,2.0,10.9,39.0,18.33,0.0
2018,4,1,6,30,295.0,38.0,2.1,11.5,69.0,31.66,20.98
2018,4,1,6,45,397.0,48.5,2.2,12.1,115.0,39.5,29.23
2018,4,1,7,0,499.0,59.0,2.3,12.7,161.0,47.28,36.62
2018,4,1,7,15,343.5,85.5,2.3,13.15,165.0,62.89,50.76
2018,4,1,7,30,188.0,112.0,2.3,13.6,169.0,81.07,66.91
2018,4,1,7,45,204.5,135.5,2.25,14.05,208.0,96.04,79.91
2018,4,1,8,0,221.0,159.0,2.2,14.5,247.0,110.42,92.15
2018,4,1,8,15,271.0,173.5,2.2,15.0,295.5,119.36,99.44
2018,4,1,8,30,321.0,188.0,2.2,15.5,344.0,128.04,106.4
2018,4,1,8,45,468.0,173.0,2.15,16.0,425.5,113.3,93.19
2018,4,1,9,0,615.0,158.0,2.1,16.5,507.0,104.08,84.84
2018,4,1,9,15,734.0,133.0,2.1,16.85,580.5,86.93,69.8
2018,4,1,9,30,853.0,108.0,2.1,17.2,654.0,79.12,62.85
2018,4,1,9,45,877.5,106.0,2.1,17.6,695.5,122.5,69.24
2018,4,1,10,0,902.0,104.0,2.1,18.0,737.0,188.32,109.12
2018,4,1,10,15,911.0,105.5,2.15,18.25,768.5,246.67,154.04
2018,4,1,10,30,920.0,107.0,2.2,18.5,800.0,305.53,204.16
2018,4,1,10,45,927.0,107.5,2.25,18.7,824.0,363.4,255.15
2018,4,1,11,0,934.0,108.0,2.3,18.9,848.0,421.07,305.83
2018,4,1,11,15,937.5,109.0,2.35,19.05,864.0,477.26,354.52
2018,4,1,11,30,941.0,110.0,2.4,19.2,880.0,532.44,401.14
2018,4,1,11,45,942.0,110.0,2.5,19.35,887.5,584.32,444.2
2018,4,1,12,0,943.0,110.0,2.6,19.5,895.0,634.47,484.8
2018,4,1,12,15,943.0,110.5,2.7,19.5,895.0,682.49,523.11
2018,4,1,12,30,943.0,111.0,2.8,19.5,895.0,728.32,558.99
2018,4,1,12,45,942.0,110.0,2.9,19.55,887.0,769.7,590.98
2018,4,1,13,0,941.0,109.0,3.0,19.6,879.0,808.36,619.72
2018,4,1,13,15,937.5,107.5,3.05,19.55,862.5,841.7,643.59
2018,4,1,13,30,934.0,106.0,3.1,19.5,846.0,871.8,665.26
2018,4,1,13,45,924.0,106.5,3.2,19.45,820.5,895.1,682.65
2018,4,1,14,0,914.0,107.0,3.3,19.4,795.0,914.72,697.69
2018,4,1,14,15,884.0,111.5,3.4,19.25,755.0,917.08,701.27
2018,4,1,14,30,854.0,116.0,3.5,19.1,715.0,925.54,709.39
2018,4,1,14,45,855.0,107.5,3.55,18.9,680.5,934.09,717.53
2018,4,1,15,0,856.0,99.0,3.6,18.7,646.0,938.83,723.22
2018,4,1,15,15,847.0,95.0,3.6,18.7,606.0,935.8,722.84
2018,4,1,15,30,838.0,91.0,3.6,18.7,566.0,929.12,720.12
2018,4,1,15,45,812.5,88.5,3.65,18.1,517.0,905.12,707.21
2018,4,1,16,0,787.0,86.0,3.7,17.5,468.0,877.8,691.85
2018,4,1,16,15,758.0,83.0,3.65,17.0,419.0,843.53,670.32
2018,4,1,16,30,729.0,80.0,3.6,16.5,370.0,812.79,650.9
2018,4,1,16,45,686.0,74.5,3.55,16.0,317.0,758.31,612.99
2018,4,1,17,0,643.0,69.0,3.5,15.5,264.0,702.52,572.65
2018,4,1,17,15,575.5,62.5,3.45,14.85,212.0,623.25,512.31
2018,4,1,17,30,508.0,56.0,3.4,14.2,160.0,544.72,449.31
2018,4,1,17,45,387.5,46.0,3.4,13.6,112.0,420.34,345.96
2018,4,1,18,0,267.0,36.0,3.4,13.0,64.0,302.6,238.63
2018,4,1,18,15,161.5,22.5,3.4,12.7,36.5,181.86,4.15
2018,4,1,18,30,56.0,9.0,3.4,12.4,9.0,47.39,0.0
2018,4,1,18,45,28.0,4.5,3.4,12.15,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,2,5,45,5.5,3.5,2.65,10.15,3.5,0.0,0.0
2018,4,2,6,0,11.0,7.0,2.7,10.4,7.0,5.97,0.0
2018,4,2,6,15,52.0,23.0,2.85,10.75,28.0,18.27,0.0
2018,4,2,6,30,93.0,39.0,3.0,11.1,49.0,30.08,19.96
2018,4,2,6,45,102.5,57.5,3.15,11.45,74.5,44.41,33.7
2018,4,2,7,0,112.0,76.0,3.3,11.8,100.0,57.9,46.25
2018,4,2,7,15,153.0,97.5,3.35,12.25,139.5,73.18,60.13
2018,4,2,7,30,194.0,119.0,3.4,12.7,179.0,85.58,71.16
2018,4,2,7,45,264.5,133.0,3.4,13.15,230.5,95.11,79.39
2018,4,2,8,0,335.0,147.0,3.4,13.6,282.0,104.45,87.28
2018,4,2,8,15,464.5,141.0,3.35,14.05,354.5,96.54,79.92
2018,4,2,8,30,594.0,135.0,3.3,14.5,427.0,93.32,76.72
2018,4,2,8,45,580.5,152.5,3.25,14.95,460.5,102.55,84.35
2018,4,2,9,0,567.0,170.0,3.2,15.4,494.0,110.92,91.15
2018,4,2,9,15,706.0,138.0,3.15,15.75,572.5,89.31,72.17
2018,4,2,9,30,845.0,106.0,3.1,16.1,651.0,77.48,61.71
2018,4,2,9,45,870.5,102.0,3.0,16.45,691.0,132.62,76.73
2018,4,2,10,0,896.0,98.0,2.9,16.8,731.0,187.5,109.04
2018,4,2,10,15,904.0,99.5,2.85,17.1,761.5,245.15,154.34
2018,4,2,10,30,912.0,101.0,2.8,17.4,792.0,303.21,204.41
2018,4,2,10,45,918.0,102.5,2.75,17.7,816.0,360.85,255.55
2018,4,2,11,0,924.0,104.0,2.7,18.0,840.0,418.24,306.14
2018,4,2,11,15,927.0,105.5,2.65,18.25,856.0,473.9,354.38
2018,4,2,11,30,930.0,107.0,2.6,18.5,872.0,528.53,400.41
2018,4,2,11,45,930.5,108.0,2.6,18.7,879.5,580.24,443.05
2018,4,2,12,0,931.0,109.0,2.6,18.9,887.0,630.24,483.11
2018,4,2,12,15,930.5,109.0,2.6,19.0,886.5,676.86,519.8
2018,4,2,12,30,930.0,109.0,2.6,19.1,886.0,721.24,553.93
2018,4,2,12,45,928.5,108.5,2.55,19.2,878.0,762.05,584.46
2018,4,2,13,0,927.0,108.0,2.5,19.3,870.0,800.14,611.5
2018,4,2,13,15,921.5,108.0,2.5,19.3,853.5,832.72,634.24
2018,4,2,13,30,916.0,108.0,2.5,19.3,837.0,862.06,654.74
2018,4,2,13,45,908.0,108.5,2.45,19.3,813.0,886.45,671.5
2018,4,2,14,0,900.0,109.0,2.4,19.3,789.0,907.34,685.93
2018,4,2,14,15,893.5,106.0,2.4,19.2,758.5,922.32,697.2
2018,4,2,14,30,887.0,103.0,2.4,19.1,728.0,933.62,706.19
2018,4,2,14,45,877.5,100.0,2.35,19.0,691.5,938.46,710.54
2018,4,2,15,0,868.0,97.0,2.3,18.9,655.0,939.59,712.6
2018,4,2,15,15,852.0,94.5,2.3,18.9,612.0,942.12,716.06
2018,4,2,15,30,836.0,92.0,2.3,18.9,569.0,930.56,710.06
2018,4,2,15,45,813.0,89.5,2.2,18.6,521.0,908.81,697.11
2018,4,2,16,0,790.0,87.0,2.1,18.3,473.0,883.73,681.88
2018,4,2,16,15,757.0,84.0,2.05,17.9,422.0,845.55,658.02
2018,4,2,16,30,724.0,81.0,2.0,17.5,371.0,811.08,636.36
2018,4,2,16,45,678.0,76.0,1.95,17.15,318.0,754.48,597.8
2018,4,2,17,0,632.0,71.0,1.9,16.8,265.0,696.67,556.98
2018,4,2,17,15,513.5,67.5,1.95,16.1,205.5,576.81,468.41
2018,4,2,17,30,395.0,64.0,2.0,15.4,146.0,455.42,373.91
2018,4,2,17,45,295.5,51.0,2.05,14.7,102.5,349.67,286.59
2018,4,2,18,0,196.0,38.0,2.1,14.0,59.0,250.5,196.88
2018,4,2,18,15,120.5,23.5,2.05,13.65,34.0,154.44,26.65
2018,4,2,18,30,45.0,9.0,2.0,13.3,9.0,39.65,0.0
2018,4,2,18,45,22.5,4.5,1.95,12.95,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,3,5,45,29.5,5.5,1.75,8.55,6.0,0.0,0.0
2018,4,3,6,0,59.0,11.0,1.7,8.8,12.0,9.39,0.0
2018,4,3,6,15,136.5,25.5,1.7,9.4,38.5,19.77,3.55
2018,4,3,6,30,214.0,40.0,1.7,10.0,65.0,30.71,20.85
2018,4,3,6,45,364.0,51.0,1.75,10.6,119.0,41.16,31.05
2018,4,3,7,0,514.0,62.0,1.8,11.2,173.0,49.55,38.97
2018,4,3,7,15,576.5,70.0,1.8,11.7,225.5,54.83,43.87
2018,4,3,7,30,639.0,78.0,1.8,12.2,278.0,60.04,48.51
2018,4,3,7,45,680.0,84.0,1.75,12.65,331.0,63.42,51.37
2018,4,3,8,0,721.0,90.0,1.7,13.1,384.0,66.73,54.07
2018,4,3,8,15,750.5,94.5,1.7,13.6,435.0,68.75,55.58
2018,4,3,8,30,780.0,99.0,1.7,14.1,486.0,77.39,62.86
2018,4,3,8,45,802.5,102.5,1.65,14.6,534.0,78.67,63.63
2018,4,3,9,0,825.0,106.0,1.6,15.1,582.0,79.92,64.39
2018,4,3,9,15,841.5,108.5,1.6,15.5,625.0,80.36,64.47
2018,4,3,9,30,858.0,111.0,1.6,15.9,668.0,80.78,64.56
2018,4,3,9,45,862.5,116.0,1.6,16.3,702.5,135.46,77.89
2018,4,3,10,0,867.0,121.0,1.6,16.7,737.0,194.02,114.88
2018,4,3,10,15,875.0,123.5,1.6,16.95,767.5,251.99,160.49
2018,4,3,10,30,883.0,126.0,1.6,17.2,798.0,310.55,210.48
2018,4,3,10,45,850.5,144.5,1.65,17.45,808.0,368.59,262.25
2018,4,3,11,0,818.0,163.0,1.7,17.7,818.0,422.74,310.01
2018,4,3,11,15,757.5,197.0,1.75,17.85,812.5,469.46,351.08
2018,4,3,11,30,697.0,231.0,1.8,18.0,807.0,513.93,388.5
2018,4,3,11,45,784.5,189.0,1.8,18.2,843.0,570.69,433.39
2018,4,3,12,0,872.0,147.0,1.8,18.4,879.0,632.39,481.29
2018,4,3,12,15,825.0,171.0,1.9,18.4,863.5,669.71,510.66
2018,4,3,12,30,778.0,195.0,2.0,18.4,848.0,703.81,536.93
2018,4,3,12,45,751.0,205.0,2.05,18.45,830.5,733.65,559.52
2018,4,3,13,0,724.0,215.0,2.1,18.5,813.0,759.48,578.86
2018,4,3,13,15,793.5,177.5,2.15,18.45,821.0,807.94,616.03
2018,4,3,13,30,863.0,140.0,2.2,18.4,829.0,861.1,653.95
2018,4,3,13,45,821.0,153.0,2.25,18.3,793.0,869.04,660.27
2018,4,3,14,0,779.0,166.0,2.3,18.2,757.0,878.0,667.88
2018,4,3,14,15,801.5,147.5,2.35,18.05,734.5,896.16,682.08
2018,4,3,14,30,824.0,129.0,2.4,17.9,712.0,917.19,698.32
2018,4,3,14,45,816.5,126.5,2.45,17.75,679.0,924.3,705.21
2018,4,3,15,0,809.0,124.0,2.5,17.6,646.0,927.82,709.97
2018,4,3,15,15,800.5,117.0,2.5,17.6,605.0,921.79,707.52
2018,4,3,15,30,792.0,110.0,2.5,17.6,564.0,912.11,702.78
2018,4,3,15,45,763.0,105.0,2.5,17.1,512.5,881.66,684.94
2018,4,3,16,0,734.0,100.0,2.5,16.6,461.0,854.53,669.4
2018,4,3,16,15,696.0,96.0,2.5,16.15,409.5,811.35,641.85
2018,4,3,16,30,658.0,92.0,2.5,15.7,358.0,765.92,612.04
2018,4,3,16,45,619.0,86.5,2.45,15.2,309.0,715.78,577.51
2018,4,3,17,0,580.0,81.0,2.4,14.7,260.0,664.16,540.46
2018,4,3,17,15,516.0,72.5,2.3,14.1,209.5,585.97,481.0
2018,4,3,17,30,452.0,64.0,2.2,13.5,159.0,508.28,419.02
2018,4,3,17,45,357.5,52.5,2.1,12.9,114.5,402.82,331.48
2018,4,3,18,0,263.0,41.0,2.0,12.3,70.0,308.05,245.05
2018,4,3,18,15,152.0,25.0,2.0,12.0,40.0,182.15,55.28
2018,4,3,18,30,41.0,9.0,2.0,11.7,10.0,36.87,0.0
2018,4,3,18,45,20.5,4.5,1.95,11.45,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
