Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,4.0,1.95,9.9,4.0,0.0,0.0
2018,4,4,6,0,4.0,8.0,2.0,10.1,8.0,6.83,0.0
2018,4,4,6,15,5.5,23.5,2.1,10.5,24.0,19.01,5.41
2018,4,4,6,30,7.0,39.0,2.2,10.9,40.0,31.26,21.41
2018,4,4,6,45,28.5,60.5,2.3,11.3,66.5,47.07,36.25
2018,4,4,7,0,50.0,82.0,2.4,11.7,93.0,62.81,50.75
2018,4,4,7,15,101.0,103.5,2.3,12.1,133.0,76.76,63.39
2018,4,4,7,30,152.0,125.0,2.2,12.5,173.0,91.64,76.56
2018,4,4,7,45,141.0,147.5,2.15,12.95,198.5,106.15,89.1
2018,4,4,8,0,130.0,170.0,2.1,13.4,224.0,120.15,100.95
2018,4,4,8,15,195.5,188.5,2.05,13.8,281.0,132.47,111.15
2018,4,4,8,30,261.0,207.0,2.0,14.2,338.0,137.86,115.24
2018,4,4,8,45,272.5,227.0,1.95,14.6,375.0,148.4,123.7
2018,4,4,9,0,284.0,247.0,1.9,15.0,412.0,158.46,131.66
2018,4,4,9,15,309.0,260.0,1.85,15.35,451.5,164.61,136.27
2018,4,4,9,30,334.0,273.0,1.8,15.7,491.0,170.83,140.94
2018,4,4,9,45,271.5,301.0,1.8,16.05,484.5,208.13,154.83
2018,4,4,10,0,209.0,329.0,1.8,16.4,478.0,249.6,186.89
2018,4,4,10,15,209.5,347.0,1.85,16.6,502.0,279.91,210.15
2018,4,4,10,30,210.0,365.0,1.9,16.8,526.0,310.77,234.73
2018,4,4,10,45,308.0,353.5,1.9,17.05,597.0,346.75,260.78
2018,4,4,11,0,406.0,342.0,1.9,17.3,668.0,401.18,302.13
2018,4,4,11,15,456.0,327.0,1.95,17.35,700.0,439.26,332.93
2018,4,4,11,30,506.0,312.0,2.0,17.4,732.0,486.13,370.4
2018,4,4,11,45,578.0,281.5,2.0,17.4,765.5,536.5,410.24
2018,4,4,12,0,650.0,251.0,2.0,17.4,799.0,591.36,453.12
2018,4,4,12,15,701.0,224.0,2.05,17.3,815.0,640.49,491.76
2018,4,4,12,30,752.0,197.0,2.1,17.2,831.0,690.88,530.96
2018,4,4,12,45,528.0,291.0,2.15,17.05,734.0,649.9,500.03
2018,4,4,13,0,304.0,385.0,2.2,16.9,637.0,585.65,451.11
2018,4,4,13,15,322.0,370.0,2.2,16.7,632.5,606.56,468.52
2018,4,4,13,30,340.0,355.0,2.2,16.5,628.0,626.77,484.84
2018,4,4,13,45,320.5,350.0,2.2,16.3,601.0,624.04,483.67
2018,4,4,14,0,301.0,345.0,2.2,16.1,574.0,618.82,480.83
2018,4,4,14,15,231.5,339.0,2.2,16.05,511.0,548.06,428.67
2018,4,4,14,30,162.0,333.0,2.2,16.0,448.0,489.6,384.68
2018,4,4,14,45,185.0,315.0,2.2,15.9,440.0,501.23,395.71
2018,4,4,15,0,208.0,297.0,2.2,15.8,432.0,512.18,405.91
2018,4,4,15,15,234.5,273.5,2.2,15.8,416.0,519.12,413.29
2018,4,4,15,30,261.0,250.0,2.2,15.8,400.0,545.33,434.96
2018,4,4,15,45,223.5,231.0,2.2,15.55,352.0,472.9,381.03
2018,4,4,16,0,186.0,212.0,2.2,15.3,304.0,420.07,341.24
2018,4,4,16,15,155.0,189.5,2.1,15.0,260.5,368.1,301.21
2018,4,4,16,30,124.0,167.0,2.0,14.7,217.0,315.52,259.78
2018,4,4,16,45,128.5,142.0,1.95,14.35,188.0,291.6,242.0
2018,4,4,17,0,133.0,117.0,1.9,14.0,159.0,266.0,222.19
2018,4,4,17,15,70.5,89.5,1.8,13.6,111.5,175.97,145.97
2018,4,4,17,30,8.0,62.0,1.7,13.2,64.0,63.87,49.19
2018,4,4,17,45,4.5,46.0,1.65,12.8,47.0,45.73,33.26
2018,4,4,18,0,1.0,30.0,1.6,12.4,30.0,26.88,16.4
2018,4,4,18,15,1.0,17.5,1.6,12.25,17.5,15.2,0.84
2018,4,4,18,30,1.0,5.0,1.6,12.1,5.0,4.98,0.0
2018,4,4,18,45,0.5,2.5,1.6,11.95,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,5,5,45,1.0,1.5,1.55,10.1,1.5,0.0,0.0
2018,4,5,6,0,2.0,3.0,1.6,10.3,3.0,2.56,0.0
2018,4,5,6,15,1.0,7.5,1.6,10.5,7.5,6.16,0.0
2018,4,5,6,30,0.0,12.0,1.6,10.7,12.0,9.86,2.95
2018,4,5,6,45,0.0,17.0,1.65,10.9,17.0,13.98,6.89
2018,4,5,7,0,0.0,22.0,1.7,11.1,22.0,18.11,10.76
2018,4,5,7,15,3.5,45.5,1.75,11.55,46.5,37.64,28.48
2018,4,5,7,30,7.0,69.0,1.8,12.0,71.0,56.95,45.79
2018,4,5,7,45,6.5,94.5,1.9,12.45,97.0,76.51,63.05
2018,4,5,8,0,6.0,120.0,2.0,12.9,123.0,95.6,79.6
2018,4,5,8,15,3.0,120.0,2.0,13.4,121.5,96.44,79.9
2018,4,5,8,30,0.0,120.0,2.0,13.9,120.0,97.04,80.01
2018,4,5,8,45,0.0,108.5,2.05,14.4,108.5,88.93,72.55
2018,4,5,9,0,0.0,97.0,2.1,14.9,97.0,80.38,64.79
2018,4,5,9,15,2.5,128.5,2.05,15.15,130.0,104.58,85.41
2018,4,5,9,30,5.0,160.0,2.0,15.4,163.0,128.11,105.14
2018,4,5,9,45,9.5,195.5,1.95,15.6,202.0,155.35,121.86
2018,4,5,10,0,14.0,231.0,1.9,15.8,241.0,183.25,143.52
2018,4,5,10,15,8.5,194.0,1.9,15.85,200.0,157.58,122.92
2018,4,5,10,30,3.0,157.0,1.9,15.9,159.0,129.16,100.19
2018,4,5,10,45,4.5,160.5,1.9,16.0,164.0,132.99,103.15
2018,4,5,11,0,6.0,164.0,1.9,16.1,169.0,137.0,106.23
2018,4,5,11,15,49.0,269.5,1.95,15.95,310.5,235.27,183.81
2018,4,5,11,30,92.0,375.0,2.0,15.8,452.0,341.13,265.54
2018,4,5,11,45,52.0,309.5,2.05,15.65,353.0,279.49,218.31
2018,4,5,12,0,12.0,244.0,2.1,15.5,254.0,208.75,163.25
2018,4,5,12,15,10.0,227.5,2.15,15.2,236.0,195.52,153.22
2018,4,5,12,30,8.0,211.0,2.2,14.9,218.0,181.72,142.5
2018,4,5,12,45,6.5,197.0,2.2,14.6,202.5,169.87,133.28
2018,4,5,13,0,5.0,183.0,2.2,14.3,187.0,157.66,123.7
2018,4,5,13,15,3.0,162.0,2.1,14.1,164.5,138.73,108.56
2018,4,5,13,30,1.0,141.0,2.0,13.9,142.0,119.43,93.04
2018,4,5,13,45,0.5,128.5,1.95,13.7,129.0,108.44,84.25
2018,4,5,14,0,0.0,116.0,1.9,13.5,116.0,97.32,75.31
2018,4,5,14,15,0.0,120.0,1.85,13.35,120.0,100.85,78.39
2018,4,5,14,30,0.0,124.0,1.8,13.2,124.0,104.46,81.55
2018,4,5,14,45,0.0,128.5,1.7,13.05,128.5,108.63,85.19
2018,4,5,15,0,0.0,133.0,1.6,12.9,133.0,112.99,89.03
2018,4,5,15,15,0.0,129.0,1.6,12.9,129.0,109.79,86.6
2018,4,5,15,30,0.0,125.0,1.6,12.9,125.0,106.65,84.24
2018,4,5,15,45,0.0,123.0,1.5,12.65,123.0,105.52,83.64
2018,4,5,16,0,0.0,121.0,1.4,12.4,121.0,104.66,83.26
2018,4,5,16,15,2.0,118.0,1.35,12.25,119.0,105.09,84.04
2018,4,5,16,30,4.0,115.0,1.3,12.1,117.0,106.04,85.25
2018,4,5,16,45,14.0,111.0,1.3,12.0,116.0,114.07,92.77
2018,4,5,17,0,24.0,107.0,1.3,11.9,115.0,135.93,111.81
2018,4,5,17,15,21.0,92.0,1.3,11.8,98.0,119.76,97.91
2018,4,5,17,30,18.0,77.0,1.3,11.7,81.0,104.07,84.08
2018,4,5,17,45,9.5,57.5,1.3,11.55,59.5,66.6,51.27
2018,4,5,18,0,1.0,38.0,1.3,11.4,38.0,39.51,26.97
2018,4,5,18,15,5.5,23.0,1.3,11.35,23.0,27.45,8.33
2018,4,5,18,30,10.0,8.0,1.3,11.3,8.0,13.98,0.0
2018,4,5,18,45,5.0,4.0,1.3,11.25,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.2,11.85,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.3,11.9,3.0,2.56,0.0
2018,4,6,6,15,0.0,5.5,2.4,12.05,5.5,4.51,0.0
2018,4,6,6,30,0.0,8.0,2.5,12.2,8.0,6.56,0.06
2018,4,6,6,45,0.0,10.5,2.6,12.3,10.5,8.62,2.04
2018,4,6,7,0,0.0,13.0,2.7,12.4,13.0,10.68,3.98
2018,4,6,7,15,0.0,13.5,2.75,12.55,13.5,11.1,4.39
2018,4,6,7,30,0.0,14.0,2.8,12.7,14.0,11.52,4.77
2018,4,6,7,45,0.0,16.5,2.8,12.9,16.5,13.59,6.62
2018,4,6,8,0,0.0,19.0,2.8,13.1,19.0,15.67,8.44
2018,4,6,8,15,0.0,22.5,2.8,13.3,22.5,18.58,10.99
2018,4,6,8,30,0.0,26.0,2.8,13.5,26.0,21.49,13.53
2018,4,6,8,45,0.0,29.5,2.85,13.7,29.5,24.41,16.04
2018,4,6,9,0,0.0,33.0,2.9,13.9,33.0,27.33,18.54
2018,4,6,9,15,0.0,37.5,2.9,14.05,37.5,31.09,21.77
2018,4,6,9,30,0.0,42.0,2.9,14.2,42.0,34.85,23.72
2018,4,6,9,45,0.0,48.5,2.95,14.35,48.5,40.29,28.19
2018,4,6,10,0,0.0,55.0,3.0,14.5,55.0,45.74,32.64
2018,4,6,10,15,0.0,68.0,3.05,14.6,68.0,56.63,41.6
2018,4,6,10,30,0.0,81.0,3.1,14.7,81.0,67.55,50.53
2018,4,6,10,45,0.5,105.0,3.1,14.8,105.5,87.48,66.82
2018,4,6,11,0,1.0,129.0,3.1,14.9,130.0,107.19,82.8
2018,4,6,11,15,1.0,127.0,3.15,15.0,128.0,105.8,81.55
2018,4,6,11,30,1.0,125.0,3.2,15.1,126.0,104.39,80.32
2018,4,6,11,45,0.5,110.5,3.25,15.15,111.0,92.38,70.49
2018,4,6,12,0,0.0,96.0,3.3,15.2,96.0,80.17,60.5
2018,4,6,12,15,0.0,93.0,3.3,15.25,93.0,77.71,58.48
2018,4,6,12,30,0.0,90.0,3.3,15.3,90.0,75.22,56.44
2018,4,6,12,45,3.0,134.0,3.3,15.3,136.5,114.32,88.42
2018,4,6,13,0,6.0,178.0,3.3,15.3,183.0,154.19,120.75
2018,4,6,13,15,5.5,180.0,3.25,15.25,184.5,156.16,122.38
2018,4,6,13,30,5.0,182.0,3.2,15.2,186.0,158.13,124.08
2018,4,6,13,45,5.5,185.5,3.1,15.15,190.0,162.28,127.6
2018,4,6,14,0,6.0,189.0,3.0,15.1,194.0,166.57,131.26
2018,4,6,14,15,5.0,182.0,2.9,15.05,186.0,160.2,126.29
2018,4,6,14,30,4.0,175.0,2.8,15.0,178.0,153.73,121.27
2018,4,6,14,45,3.0,161.5,2.75,14.9,163.5,141.23,111.36
2018,4,6,15,0,2.0,148.0,2.7,14.8,149.0,128.57,101.28
2018,4,6,15,15,5.0,142.5,2.7,14.8,145.5,127.03,100.45
2018,4,6,15,30,8.0,137.0,2.7,14.8,142.0,125.56,99.68
2018,4,6,15,45,41.5,170.0,2.6,14.65,191.5,206.31,167.8
2018,4,6,16,0,75.0,203.0,2.5,14.5,241.0,282.64,231.21
2018,4,6,16,15,94.0,186.5,2.45,14.45,229.0,286.57,235.7
2018,4,6,16,30,113.0,170.0,2.4,14.4,217.0,308.97,255.14
2018,4,6,16,45,77.5,135.0,2.4,14.3,165.0,216.08,179.09
2018,4,6,17,0,42.0,100.0,2.4,14.2,113.0,142.1,116.83
2018,4,6,17,15,25.5,73.5,2.35,14.15,81.0,96.85,78.13
2018,4,6,17,30,9.0,47.0,2.3,14.1,49.0,46.56,34.51
2018,4,6,17,45,5.5,35.5,2.25,14.0,36.5,33.86,23.22
2018,4,6,18,0,2.0,24.0,2.2,13.9,24.0,21.38,11.99
2018,4,6,18,15,8.0,15.0,2.2,13.85,15.0,18.71,5.03
2018,4,6,18,30,14.0,6.0,2.2,13.8,6.0,15.15,0.0
2018,4,6,18,45,7.0,3.0,2.25,13.8,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.45,12.45,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.5,12.5,4.0,3.41,0.0
2018,4,7,6,15,2.5,9.5,2.6,12.6,9.5,7.81,0.26
2018,4,7,6,30,3.0,15.0,2.7,12.7,15.0,12.35,5.13
2018,4,7,6,45,2.5,24.5,2.8,12.85,24.5,20.2,12.36
2018,4,7,7,0,2.0,34.0,2.9,13.0,34.0,28.07,19.59
2018,4,7,7,15,1.0,50.0,3.05,13.15,50.0,41.37,31.61
2018,4,7,7,30,0.0,66.0,3.2,13.3,66.0,54.7,43.51
2018,4,7,7,45,0.0,80.5,3.3,13.5,80.5,66.22,53.63
2018,4,7,8,0,0.0,95.0,3.4,13.7,95.0,77.61,63.51
2018,4,7,8,15,7.5,125.5,3.45,13.95,129.5,100.59,83.4
2018,4,7,8,30,15.0,156.0,3.5,14.2,164.0,122.94,102.45
2018,4,7,8,45,48.0,201.0,3.55,14.45,229.0,146.28,122.11
2018,4,7,9,0,81.0,246.0,3.6,14.7,294.0,173.19,144.58
2018,4,7,9,15,70.0,258.5,3.6,14.9,302.0,180.92,150.58
2018,4,7,9,30,59.0,271.0,3.6,15.1,310.0,190.19,150.34
2018,4,7,9,45,46.0,273.5,3.6,15.3,305.0,199.17,156.04
2018,4,7,10,0,33.0,276.0,3.6,15.5,300.0,206.09,161.4
2018,4,7,10,15,58.5,303.5,3.6,15.6,348.0,235.06,183.15
2018,4,7,10,30,84.0,331.0,3.6,15.7,396.0,267.81,208.14
2018,4,7,10,45,67.0,321.5,3.65,15.8,374.5,265.82,207.37
2018,4,7,11,0,50.0,312.0,3.7,15.9,353.0,260.95,204.17
2018,4,7,11,15,64.5,344.0,3.7,15.95,397.5,297.44,232.81
2018,4,7,11,30,79.0,376.0,3.7,16.0,442.0,336.6,263.33
2018,4,7,11,45,56.5,350.0,3.7,16.0,397.5,314.0,246.04
2018,4,7,12,0,34.0,324.0,3.7,16.0,353.0,287.51,225.53
2018,4,7,12,15,39.5,334.5,3.7,16.0,368.0,305.38,239.76
2018,4,7,12,30,45.0,345.0,3.7,16.0,383.0,324.12,254.55
2018,4,7,12,45,120.5,348.0,3.7,15.95,449.0,395.7,311.77
2018,4,7,13,0,196.0,351.0,3.7,15.9,515.0,467.07,368.28
2018,4,7,13,15,386.5,305.0,3.7,15.85,621.0,612.54,482.29
2018,4,7,13,30,577.0,259.0,3.7,15.8,727.0,748.7,586.57
2018,4,7,13,45,495.5,278.5,3.75,15.7,672.0,722.16,566.22
2018,4,7,14,0,414.0,298.0,3.8,15.6,617.0,689.62,542.12
2018,4,7,14,15,573.0,238.0,3.8,15.5,661.0,790.42,621.54
2018,4,7,14,30,732.0,178.0,3.8,15.4,705.0,899.88,703.17
2018,4,7,14,45,715.5,174.5,3.8,15.25,668.0,896.99,702.02
2018,4,7,15,0,699.0,171.0,3.8,15.1,631.0,890.48,699.31
2018,4,7,15,15,705.0,158.0,3.8,15.1,596.0,891.66,701.92
2018,4,7,15,30,711.0,145.0,3.8,15.1,561.0,889.37,702.12
2018,4,7,15,45,661.5,143.5,3.75,14.75,505.5,843.35,671.38
2018,4,7,16,0,612.0,142.0,3.7,14.4,450.0,794.26,638.21
2018,4,7,16,15,597.0,127.5,3.6,14.15,402.5,761.23,616.01
2018,4,7,16,30,582.0,113.0,3.5,13.9,355.0,725.51,591.24
2018,4,7,16,45,560.0,105.5,3.4,13.6,313.0,688.82,565.22
2018,4,7,17,0,538.0,98.0,3.3,13.3,271.0,649.94,536.53
2018,4,7,17,15,467.0,89.5,3.05,12.95,220.0,562.84,468.19
2018,4,7,17,30,396.0,81.0,2.8,12.6,169.0,483.36,403.44
2018,4,7,17,45,295.5,66.5,2.6,12.2,122.5,374.21,311.01
2018,4,7,18,0,195.0,52.0,2.4,11.8,76.0,258.2,209.34
2018,4,7,18,15,110.0,32.5,2.25,11.55,45.0,158.18,92.78
2018,4,7,18,30,25.0,13.0,2.1,11.3,14.0,29.03,0.0
2018,4,7,18,45,12.5,6.5,2.0,11.1,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,5,45,21.0,8.0,1.95,9.25,9.0,0.0,0.0
2018,4,8,6,0,42.0,16.0,2.0,9.5,18.0,13.66,0.0
2018,4,8,6,15,132.5,33.5,2.1,9.9,50.0,26.04,15.04
2018,4,8,6,30,223.0,51.0,2.2,10.3,82.0,38.76,28.52
2018,4,8,6,45,315.5,64.0,2.3,10.65,128.5,48.23,37.63
2018,4,8,7,0,408.0,77.0,2.4,11.0,175.0,57.56,46.33
2018,4,8,7,15,330.5,101.0,2.45,11.35,192.5,72.96,60.24
2018,4,8,7,30,253.0,125.0,2.5,11.7,210.0,89.98,75.31
2018,4,8,7,45,422.5,122.5,2.55,12.05,292.5,85.98,71.49
2018,4,8,8,0,592.0,120.0,2.6,12.4,375.0,86.15,71.34
2018,4,8,8,15,664.5,118.5,2.55,12.75,437.0,83.44,68.63
2018,4,8,8,30,737.0,117.0,2.5,13.1,499.0,81.23,66.36
2018,4,8,8,45,759.5,121.5,2.5,13.45,546.5,82.51,67.17
2018,4,8,9,0,782.0,126.0,2.5,13.8,594.0,83.72,67.93
2018,4,8,9,15,805.0,126.0,2.45,14.1,637.5,90.46,73.5
2018,4,8,9,30,828.0,126.0,2.4,14.4,681.0,104.39,69.87
2018,4,8,9,45,768.5,154.0,2.35,14.75,690.5,161.28,98.01
2018,4,8,10,0,709.0,182.0,2.3,15.1,700.0,220.39,143.01
2018,4,8,10,15,772.0,165.5,2.3,15.35,750.5,269.89,181.35
2018,4,8,10,30,835.0,149.0,2.3,15.6,801.0,331.32,232.21
2018,4,8,10,45,864.5,140.5,2.25,15.85,833.0,386.79,280.49
2018,4,8,11,0,894.0,132.0,2.2,16.1,865.0,447.55,332.42
2018,4,8,11,15,897.5,133.5,2.2,16.3,880.5,501.97,379.03
2018,4,8,11,30,901.0,135.0,2.2,16.5,896.0,555.49,423.59
2018,4,8,11,45,902.0,136.0,2.2,16.7,903.5,606.16,464.7
2018,4,8,12,0,903.0,137.0,2.2,16.9,911.0,655.24,503.4
2018,4,8,12,15,904.0,135.5,2.2,17.05,910.0,700.55,538.44
2018,4,8,12,30,905.0,134.0,2.2,17.2,909.0,743.75,571.12
2018,4,8,12,45,904.0,133.0,2.2,17.3,900.5,783.63,600.83
2018,4,8,13,0,903.0,132.0,2.2,17.4,892.0,820.89,627.29
2018,4,8,13,15,898.0,131.0,2.2,17.45,874.5,852.17,648.86
2018,4,8,13,30,893.0,130.0,2.2,17.5,857.0,880.26,668.27
2018,4,8,13,45,885.5,129.0,2.2,17.55,832.5,902.9,684.01
2018,4,8,14,0,878.0,128.0,2.2,17.6,808.0,932.34,704.48
2018,4,8,14,15,867.0,126.5,2.25,17.55,776.0,944.81,714.3
2018,4,8,14,30,856.0,125.0,2.3,17.5,744.0,953.48,721.9
2018,4,8,14,45,840.5,123.0,2.3,17.45,705.0,953.57,723.41
2018,4,8,15,0,825.0,121.0,2.3,17.4,666.0,949.81,722.57
2018,4,8,15,15,807.5,118.0,2.3,17.4,622.5,939.27,717.17
2018,4,8,15,30,790.0,115.0,2.3,17.4,579.0,925.08,709.46
2018,4,8,15,45,763.0,112.0,2.45,17.05,530.5,905.04,700.11
2018,4,8,16,0,736.0,109.0,2.6,16.7,482.0,875.73,684.04
2018,4,8,16,15,697.5,105.5,2.6,16.35,430.0,832.01,656.12
2018,4,8,16,30,659.0,102.0,2.6,16.0,378.0,785.96,625.95
2018,4,8,16,45,609.5,97.0,2.65,15.7,325.5,725.91,584.62
2018,4,8,17,0,560.0,92.0,2.7,15.4,273.0,664.52,540.71
2018,4,8,17,15,487.5,83.0,2.6,14.8,220.5,577.49,474.83
2018,4,8,17,30,415.0,74.0,2.5,14.2,168.0,489.85,405.49
2018,4,8,17,45,302.0,60.5,2.45,13.65,119.5,370.55,306.83
2018,4,8,18,0,189.0,47.0,2.4,13.1,71.0,258.32,208.89
2018,4,8,18,15,110.0,29.5,2.35,12.8,42.0,150.36,93.73
2018,4,8,18,30,31.0,12.0,2.3,12.5,13.0,32.52,0.0
2018,4,8,18,45,15.5,6.0,2.2,12.2,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,5,45,13.0,8.0,1.25,11.35,8.5,6.83,0.0
2018,4,9,6,0,26.0,16.0,1.2,11.6,17.0,12.99,0.0
2018,4,9,6,15,46.5,33.5,1.25,12.25,39.0,26.34,15.69
2018,4,9,6,30,67.0,51.0,1.3,12.9,61.0,39.52,28.98
2018,4,9,6,45,92.5,71.5,1.35,13.5,91.0,54.43,42.73
2018,4,9,7,0,118.0,92.0,1.4,14.1,121.0,69.03,55.93
2018,4,9,7,15,179.5,111.0,1.45,14.5,166.5,80.32,65.97
2018,4,9,7,30,241.0,130.0,1.5,14.9,212.0,92.99,76.96
2018,4,9,7,45,275.0,148.0,1.55,15.25,256.5,104.41,86.64
2018,4,9,8,0,309.0,166.0,1.6,15.6,301.0,115.45,95.82
2018,4,9,8,15,273.0,193.0,1.65,16.05,322.5,130.35,108.13
2018,4,9,8,30,237.0,220.0,1.7,16.5,344.0,144.38,119.52
2018,4,9,8,45,286.0,233.5,1.7,16.95,396.5,151.65,125.05
2018,4,9,9,0,335.0,247.0,1.7,17.4,449.0,158.67,130.34
2018,4,9,9,15,479.5,219.5,1.7,17.85,531.0,134.21,109.25
2018,4,9,9,30,624.0,192.0,1.7,18.3,613.0,132.54,92.55
2018,4,9,9,45,732.0,166.5,1.65,18.7,686.0,168.67,102.94
2018,4,9,10,0,840.0,141.0,1.6,19.1,759.0,224.55,138.09
2018,4,9,10,15,851.5,142.5,1.55,19.4,790.0,281.1,183.73
2018,4,9,10,30,863.0,144.0,1.5,19.7,821.0,338.66,232.56
2018,4,9,10,45,871.5,143.5,1.4,20.0,844.0,394.53,280.34
2018,4,9,11,0,880.0,143.0,1.3,20.3,867.0,450.52,327.26
2018,4,9,11,15,885.5,143.0,1.3,20.5,883.0,505.42,372.55
2018,4,9,11,30,891.0,143.0,1.3,20.7,899.0,559.41,415.77
2018,4,9,11,45,895.5,142.0,1.25,20.9,907.0,610.1,454.94
2018,4,9,12,0,900.0,141.0,1.2,21.1,915.0,659.48,491.85
2018,4,9,12,15,768.5,205.5,1.15,21.2,866.0,680.62,506.54
2018,4,9,12,30,637.0,270.0,1.1,21.3,817.0,686.0,509.4
2018,4,9,12,45,609.0,281.0,1.1,21.45,800.0,710.16,526.6
2018,4,9,13,0,581.0,292.0,1.1,21.6,783.0,729.89,540.2
2018,4,9,13,15,525.0,306.5,1.05,21.65,743.5,727.57,537.95
2018,4,9,13,30,469.0,321.0,1.0,21.7,704.0,720.03,532.17
2018,4,9,13,45,510.5,293.5,0.95,21.75,699.5,752.46,555.52
2018,4,9,14,0,552.0,266.0,0.9,21.8,695.0,783.52,577.36
2018,4,9,14,15,579.5,241.0,0.85,21.75,676.0,802.54,591.13
2018,4,9,14,30,607.0,216.0,0.8,21.7,657.0,826.01,607.8
2018,4,9,14,45,653.0,187.0,0.75,21.6,639.5,854.68,627.77
2018,4,9,15,0,699.0,158.0,0.7,21.5,622.0,879.59,644.27
2018,4,9,15,15,657.0,160.5,0.7,21.5,574.0,851.44,627.14
2018,4,9,15,30,615.0,163.0,0.7,21.5,526.0,819.67,608.28
2018,4,9,15,45,527.5,170.0,0.85,21.1,463.5,737.89,558.45
2018,4,9,16,0,440.0,177.0,1.0,20.7,401.0,664.25,510.84
2018,4,9,16,15,304.5,159.0,1.1,20.15,306.5,491.49,388.13
2018,4,9,16,30,169.0,141.0,1.2,19.6,212.0,322.25,259.87
2018,4,9,16,45,372.5,111.0,1.3,19.0,240.5,516.29,416.83
2018,4,9,17,0,576.0,81.0,1.4,18.4,269.0,666.95,530.33
2018,4,9,17,15,542.5,72.5,1.45,17.65,224.5,615.09,492.2
2018,4,9,17,30,509.0,64.0,1.5,16.9,180.0,562.49,452.98
2018,4,9,17,45,418.0,54.0,1.55,16.15,133.0,460.15,372.31
2018,4,9,18,0,327.0,44.0,1.6,15.4,86.0,361.18,289.07
2018,4,9,18,15,203.5,29.5,1.55,15.1,51.5,238.0,156.22
2018,4,9,18,30,80.0,15.0,1.5,14.8,17.0,70.41,0.0
2018,4,9,18,45,40.0,7.5,1.45,14.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,15.5,7.0,1.4,11.8,8.0,5.97,0.0
2018,4,10,6,0,31.0,14.0,1.4,12.0,16.0,11.6,0.0
2018,4,10,6,15,15.5,15.5,1.5,12.2,16.5,13.11,5.18
2018,4,10,6,30,0.0,17.0,1.6,12.4,17.0,13.99,6.69
2018,4,10,6,45,0.0,20.5,1.65,12.6,20.5,16.87,9.48
2018,4,10,7,0,0.0,24.0,1.7,12.8,24.0,19.77,12.2
2018,4,10,7,15,0.0,20.0,1.8,12.95,20.0,16.47,9.25
2018,4,10,7,30,0.0,16.0,1.9,13.1,16.0,13.18,6.25
2018,4,10,7,45,0.0,18.0,1.95,13.2,18.0,14.84,7.72
2018,4,10,8,0,0.0,20.0,2.0,13.3,20.0,16.5,9.17
2018,4,10,8,15,0.0,24.5,2.1,13.4,24.5,20.24,12.46
2018,4,10,8,30,0.0,29.0,2.2,13.5,29.0,23.98,15.73
2018,4,10,8,45,0.0,56.5,2.3,13.65,56.5,46.86,35.87
2018,4,10,9,0,0.0,84.0,2.4,13.8,84.0,69.85,55.84
2018,4,10,9,15,0.0,94.0,2.4,13.95,94.0,78.24,62.92
2018,4,10,9,30,0.0,104.0,2.4,14.1,104.0,86.16,66.42
2018,4,10,9,45,2.5,143.5,2.35,14.2,145.5,117.06,91.55
2018,4,10,10,0,5.0,183.0,2.3,14.3,187.0,147.92,116.27
2018,4,10,10,15,4.0,174.0,2.3,14.4,177.0,142.0,111.24
2018,4,10,10,30,3.0,165.0,2.3,14.5,167.0,135.61,105.93
2018,4,10,10,45,6.0,195.0,2.3,14.6,199.5,160.67,125.94
2018,4,10,11,0,9.0,225.0,2.3,14.7,232.0,186.3,146.21
2018,4,10,11,15,9.0,221.0,2.3,14.75,228.5,184.63,144.76
2018,4,10,11,30,9.0,217.0,2.3,14.8,225.0,182.81,143.27
2018,4,10,11,45,12.0,245.5,2.35,14.85,256.0,208.72,163.85
2018,4,10,12,0,15.0,274.0,2.4,14.9,287.0,235.38,184.85
2018,4,10,12,15,15.5,278.0,2.45,14.85,291.5,241.09,189.4
2018,4,10,12,30,16.0,282.0,2.5,14.8,296.0,246.88,194.1
2018,4,10,12,45,17.5,288.0,2.55,14.8,303.0,255.21,200.81
2018,4,10,13,0,19.0,294.0,2.6,14.8,310.0,263.79,207.74
2018,4,10,13,15,24.5,309.0,2.65,14.8,329.5,294.22,231.88
2018,4,10,13,30,30.0,324.0,2.7,14.8,349.0,317.62,250.44
2018,4,10,13,45,38.0,328.0,2.8,14.75,358.5,333.72,263.61
2018,4,10,14,0,46.0,332.0,2.9,14.7,368.0,350.62,277.48
2018,4,10,14,15,97.0,332.5,2.95,14.7,404.5,404.06,321.13
2018,4,10,14,30,148.0,333.0,3.0,14.7,441.0,478.41,380.13
2018,4,10,14,45,159.5,320.5,3.1,14.75,431.5,485.04,386.27
2018,4,10,15,0,171.0,308.0,3.2,14.8,422.0,491.11,392.45
2018,4,10,15,15,161.5,287.5,3.2,14.8,389.5,466.94,374.82
2018,4,10,15,30,152.0,267.0,3.2,14.8,357.0,441.44,356.17
2018,4,10,15,45,275.0,221.0,3.25,14.75,368.0,532.91,432.63
2018,4,10,16,0,398.0,175.0,3.3,14.7,379.0,622.19,505.76
2018,4,10,16,15,559.0,130.5,3.25,14.5,385.0,731.87,592.54
2018,4,10,16,30,720.0,86.0,3.2,14.3,391.0,825.08,663.02
2018,4,10,16,45,695.0,81.5,3.15,14.1,344.5,787.57,636.44
2018,4,10,17,0,670.0,77.0,3.1,13.9,298.0,748.08,608.44
2018,4,10,17,15,602.5,71.0,2.85,13.35,243.5,667.2,547.22
2018,4,10,17,30,535.0,65.0,2.6,12.8,189.0,586.82,483.85
2018,4,10,17,45,432.0,55.0,2.4,12.25,138.5,473.56,391.38
2018,4,10,18,0,329.0,45.0,2.2,11.7,88.0,365.54,298.46
2018,4,10,18,15,206.5,30.5,2.15,11.35,53.5,243.74,169.18
2018,4,10,18,30,84.0,16.0,2.1,11.0,19.0,74.26,0.0
2018,4,10,18,45,42.0,8.0,2.1,10.65,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,6.0,2.1,10.0,6.0,5.12,0.0
2018,4,11,6,0,5.0,12.0,2.1,10.1,12.0,10.14,0.0
2018,4,11,6,15,2.5,22.0,2.2,10.35,22.0,18.16,9.67
2018,4,11,6,30,0.0,32.0,2.3,10.6,32.0,26.44,17.84
2018,4,11,6,45,5.0,46.0,2.35,10.85,47.5,38.03,28.61
2018,4,11,7,0,10.0,60.0,2.4,11.1,63.0,49.28,38.95
2018,4,11,7,15,48.0,87.0,2.4,11.25,103.5,68.67,56.44
2018,4,11,7,30,86.0,114.0,2.4,11.4,144.0,85.06,70.98
2018,4,11,7,45,185.0,135.0,2.35,11.55,213.0,95.3,79.85
2018,4,11,8,0,284.0,156.0,2.3,11.7,282.0,109.03,91.65
2018,4,11,8,15,287.5,185.5,2.3,11.8,326.0,126.07,106.21
2018,4,11,8,30,291.0,215.0,2.3,11.9,370.0,142.24,119.84
2018,4,11,8,45,175.0,211.0,2.3,11.95,306.5,146.5,123.09
2018,4,11,9,0,59.0,207.0,2.3,12.0,243.0,151.21,126.75
2018,4,11,9,15,52.5,236.0,2.4,12.05,269.5,168.6,141.27
2018,4,11,9,30,46.0,265.0,2.5,12.1,296.0,188.77,150.16
2018,4,11,9,45,194.0,293.5,2.6,12.15,436.0,217.83,166.33
2018,4,11,10,0,342.0,322.0,2.7,12.2,576.0,265.43,196.76
2018,4,11,10,15,364.0,331.0,2.85,12.2,611.0,303.51,227.15
2018,4,11,10,30,386.0,340.0,3.0,12.2,646.0,344.29,260.98
2018,4,11,10,45,369.5,355.5,3.15,12.2,655.0,378.82,291.37
2018,4,11,11,0,353.0,371.0,3.3,12.2,664.0,411.88,320.13
2018,4,11,11,15,298.0,394.5,3.4,12.2,645.0,431.74,338.27
2018,4,11,11,30,243.0,418.0,3.5,12.2,626.0,449.28,353.56
2018,4,11,11,45,218.5,424.0,3.65,12.2,612.0,461.16,363.96
2018,4,11,12,0,194.0,430.0,3.8,12.2,598.0,470.44,371.98
2018,4,11,12,15,207.0,428.5,3.85,12.2,607.5,495.56,392.23
2018,4,11,12,30,220.0,427.0,3.9,12.2,617.0,521.23,412.76
2018,4,11,12,45,231.5,421.0,3.95,12.2,619.5,542.33,429.8
2018,4,11,13,0,243.0,415.0,4.0,12.2,622.0,563.32,446.77
2018,4,11,13,15,200.5,409.5,4.05,12.15,578.0,540.93,429.7
2018,4,11,13,30,158.0,404.0,4.1,12.1,534.0,514.76,409.68
2018,4,11,13,45,120.0,379.0,4.15,12.05,476.0,470.0,375.39
2018,4,11,14,0,82.0,354.0,4.2,12.0,418.0,405.01,324.92
2018,4,11,14,15,57.5,318.5,4.25,12.05,362.5,353.55,284.59
2018,4,11,14,30,33.0,283.0,4.3,12.1,307.0,299.69,241.64
2018,4,11,14,45,34.5,273.0,4.35,12.1,297.0,295.51,239.07
2018,4,11,15,0,36.0,263.0,4.4,12.1,287.0,291.21,236.32
2018,4,11,15,15,35.5,234.5,4.4,12.1,257.0,264.19,215.18
2018,4,11,15,30,35.0,206.0,4.4,12.1,227.0,236.29,193.16
2018,4,11,15,45,18.5,159.5,4.4,11.95,170.5,158.66,129.11
2018,4,11,16,0,2.0,113.0,4.4,11.8,114.0,98.48,78.37
2018,4,11,16,15,88.5,126.5,4.4,11.65,164.5,224.73,188.79
2018,4,11,16,30,175.0,140.0,4.4,11.5,215.0,326.67,276.92
2018,4,11,16,45,272.0,124.5,4.35,11.35,223.5,419.05,356.24
2018,4,11,17,0,369.0,109.0,4.3,11.2,232.0,508.57,431.45
2018,4,11,17,15,292.5,90.0,4.3,11.0,177.0,410.92,350.38
2018,4,11,17,30,216.0,71.0,4.3,10.8,122.0,293.87,251.53
2018,4,11,17,45,205.0,58.0,4.25,10.55,96.5,265.82,225.91
2018,4,11,18,0,194.0,45.0,4.2,10.3,71.0,257.72,213.8
2018,4,11,18,15,121.5,30.5,4.15,10.1,44.5,162.23,116.07
2018,4,11,18,30,49.0,16.0,4.1,9.9,18.0,49.07,0.0
2018,4,11,18,45,24.5,8.0,4.05,9.7,9.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,5,45,32.5,10.5,2.2,7.0,12.5,8.96,0.0
2018,4,12,6,0,65.0,21.0,2.2,7.4,25.0,16.56,0.0
2018,4,12,6,15,196.5,37.5,2.35,7.85,65.5,28.81,19.11
2018,4,12,6,30,328.0,54.0,2.5,8.3,106.0,41.27,31.33
2018,4,12,6,45,430.0,63.5,2.65,8.7,158.0,50.57,40.22
2018,4,12,7,0,532.0,73.0,2.8,9.1,210.0,57.19,46.44
2018,4,12,7,15,584.0,81.0,2.8,9.45,262.5,62.13,50.92
2018,4,12,7,30,636.0,89.0,2.8,9.8,315.0,66.95,55.14
2018,4,12,7,45,654.5,98.5,2.85,10.1,362.5,72.34,59.77
2018,4,12,8,0,673.0,108.0,2.9,10.4,410.0,77.42,64.05
2018,4,12,8,15,601.0,128.5,2.85,10.7,421.0,88.64,73.7
2018,4,12,8,30,529.0,149.0,2.8,11.0,432.0,99.19,82.66
2018,4,12,8,45,357.0,172.5,2.75,11.25,371.0,108.65,90.59
2018,4,12,9,0,185.0,196.0,2.7,11.5,310.0,127.29,106.41
2018,4,12,9,15,159.5,214.0,2.65,11.75,317.0,147.87,123.73
2018,4,12,9,30,134.0,232.0,2.6,12.0,324.0,164.33,128.21
2018,4,12,9,45,338.5,237.5,2.55,12.2,486.0,180.23,129.76
2018,4,12,10,0,543.0,243.0,2.5,12.4,648.0,244.71,171.28
2018,4,12,10,15,404.0,277.5,2.55,12.55,585.5,273.01,201.19
2018,4,12,10,30,265.0,312.0,2.6,12.7,523.0,293.55,224.48
2018,4,12,10,45,232.5,342.0,2.6,12.9,531.0,324.53,251.28
2018,4,12,11,0,200.0,372.0,2.6,13.1,539.0,359.27,280.08
2018,4,12,11,15,285.5,356.0,2.7,13.15,598.5,400.27,312.52
2018,4,12,11,30,371.0,340.0,2.8,13.2,658.0,455.35,356.35
2018,4,12,11,45,250.5,291.0,2.9,13.25,506.5,377.43,298.33
2018,4,12,12,0,130.0,242.0,3.0,13.3,355.0,283.03,225.17
2018,4,12,12,15,101.5,283.0,3.1,13.3,371.0,308.71,245.62
2018,4,12,12,30,73.0,324.0,3.2,13.3,387.0,326.85,259.43
2018,4,12,12,45,112.5,314.5,3.3,13.3,411.0,362.88,288.88
2018,4,12,13,0,152.0,305.0,3.4,13.3,435.0,394.92,315.28
2018,4,12,13,15,193.5,342.0,3.45,13.3,504.0,473.52,376.96
2018,4,12,13,30,235.0,379.0,3.5,13.3,573.0,569.52,450.48
2018,4,12,13,45,237.5,371.0,3.55,13.3,562.5,579.81,458.73
2018,4,12,14,0,240.0,363.0,3.6,13.3,552.0,588.92,466.62
2018,4,12,14,15,471.0,277.5,3.6,13.25,630.0,744.35,589.72
2018,4,12,14,30,702.0,192.0,3.6,13.2,708.0,895.5,704.4
2018,4,12,14,45,722.5,173.5,3.6,13.15,681.0,911.14,715.85
2018,4,12,15,0,743.0,155.0,3.6,13.1,654.0,923.24,726.04
2018,4,12,15,15,636.5,173.0,3.6,13.1,581.0,849.43,674.48
2018,4,12,15,30,530.0,191.0,3.6,13.1,508.0,763.56,612.93
2018,4,12,15,45,616.5,158.5,3.55,12.9,499.0,822.98,660.25
2018,4,12,16,0,703.0,126.0,3.5,12.7,490.0,870.21,696.71
2018,4,12,16,15,660.0,119.5,3.4,12.5,434.0,818.23,660.14
2018,4,12,16,30,617.0,113.0,3.3,12.3,378.0,764.08,622.05
2018,4,12,16,45,595.5,103.5,3.2,12.05,332.5,724.8,594.46
2018,4,12,17,0,574.0,94.0,3.1,11.8,287.0,683.54,564.3
2018,4,12,17,15,516.0,85.5,2.95,11.35,236.5,609.11,507.1
2018,4,12,17,30,458.0,77.0,2.8,10.9,186.0,532.67,445.95
2018,4,12,17,45,371.5,65.0,2.6,10.45,139.0,435.44,364.87
2018,4,12,18,0,285.0,53.0,2.4,10.0,92.0,343.42,283.57
2018,4,12,18,15,176.0,35.5,2.4,9.7,56.5,232.53,171.06
2018,4,12,18,30,67.0,18.0,2.4,9.4,21.0,63.87,0.0
2018,4,12,18,45,33.5,9.0,2.35,9.1,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,5,45,43.5,12.0,1.8,7.25,15.0,10.24,0.0
2018,4,13,6,0,87.0,24.0,1.8,7.7,30.0,18.82,2.32
2018,4,13,6,15,205.0,39.5,1.9,8.35,69.0,30.31,20.58
2018,4,13,6,30,323.0,55.0,2.0,9.0,108.0,41.95,31.92
2018,4,13,6,45,418.0,64.5,2.15,9.6,158.5,51.16,40.65
2018,4,13,7,0,513.0,74.0,2.3,10.2,209.0,57.69,46.7
2018,4,13,7,15,577.0,80.5,2.4,10.8,263.5,61.5,50.08
2018,4,13,7,30,641.0,87.0,2.5,11.4,318.0,65.31,53.32
2018,4,13,7,45,678.5,93.0,2.55,12.05,370.5,68.41,55.81
2018,4,13,8,0,716.0,99.0,2.6,12.7,423.0,71.42,58.14
2018,4,13,8,15,742.5,103.5,2.6,13.15,473.0,73.15,59.36
2018,4,13,8,30,769.0,108.0,2.6,13.6,523.0,74.8,60.5
2018,4,13,8,45,788.5,112.0,2.6,14.05,569.5,83.35,67.65
2018,4,13,9,0,808.0,116.0,2.6,14.5,616.0,84.59,68.39
2018,4,13,9,15,827.0,117.0,2.6,14.85,659.0,83.78,67.41
2018,4,13,9,30,846.0,118.0,2.6,15.2,702.0,116.82,70.27
2018,4,13,9,45,860.5,118.5,2.55,15.55,738.5,171.91,99.75
2018,4,13,10,0,875.0,119.0,2.5,15.9,775.0,236.56,148.37
2018,4,13,10,15,882.5,121.0,2.45,16.2,805.0,293.16,196.21
2018,4,13,10,30,890.0,123.0,2.4,16.5,835.0,350.11,246.26
2018,4,13,10,45,894.5,125.0,2.4,16.75,857.0,406.17,295.84
2018,4,13,11,0,899.0,127.0,2.4,17.0,879.0,461.82,344.21
2018,4,13,11,15,901.5,128.0,2.35,17.25,893.5,515.26,389.49
2018,4,13,11,30,904.0,129.0,2.3,17.5,908.0,567.64,432.52
2018,4,13,11,45,860.5,154.5,2.3,17.7,900.5,613.79,469.53
2018,4,13,12,0,817.0,180.0,2.3,17.9,893.0,655.16,501.6
2018,4,13,12,15,799.0,189.5,2.3,18.05,886.5,694.96,531.89
2018,4,13,12,30,781.0,199.0,2.3,18.2,880.0,734.85,561.34
2018,4,13,12,45,806.5,182.5,2.3,18.3,879.5,774.97,591.43
2018,4,13,13,0,832.0,166.0,2.3,18.4,879.0,817.13,622.42
2018,4,13,13,15,862.5,146.0,2.3,18.45,873.0,858.24,650.93
2018,4,13,13,30,893.0,126.0,2.3,18.5,867.0,888.23,671.46
2018,4,13,13,45,862.0,136.0,2.3,18.55,834.5,910.67,686.98
2018,4,13,14,0,831.0,146.0,2.3,18.6,802.0,919.75,693.64
2018,4,13,14,15,794.5,153.5,2.3,18.55,761.0,916.73,692.65
2018,4,13,14,30,758.0,161.0,2.3,18.5,720.0,916.68,693.95
2018,4,13,14,45,737.0,157.0,2.3,18.4,678.0,908.43,689.94
2018,4,13,15,0,716.0,153.0,2.3,18.3,636.0,896.47,683.58
2018,4,13,15,15,729.0,137.5,2.3,18.3,602.0,900.64,688.21
2018,4,13,15,30,742.0,122.0,2.3,18.3,568.0,901.04,690.25
2018,4,13,15,45,726.5,112.0,2.3,17.9,520.0,876.77,676.44
2018,4,13,16,0,711.0,102.0,2.3,17.5,472.0,849.2,660.41
2018,4,13,16,15,691.0,97.5,2.25,17.15,427.5,821.57,643.6
2018,4,13,16,30,671.0,93.0,2.2,16.8,383.0,791.46,624.69
2018,4,13,16,45,618.0,88.5,2.15,16.4,329.0,728.3,581.25
2018,4,13,17,0,565.0,84.0,2.1,16.0,275.0,664.3,535.94
2018,4,13,17,15,527.5,72.5,2.15,15.45,227.0,605.05,493.11
2018,4,13,17,30,490.0,61.0,2.2,14.9,179.0,545.51,447.51
2018,4,13,17,45,409.0,52.5,2.2,14.35,134.5,453.75,373.38
2018,4,13,18,0,328.0,44.0,2.2,13.8,90.0,365.09,297.74
2018,4,13,18,15,218.0,31.0,2.2,13.4,56.5,254.85,189.14
2018,4,13,18,30,108.0,18.0,2.2,13.0,23.0,93.69,0.0
2018,4,13,18,45,54.0,9.0,2.2,12.65,11.5,7.68,0.0
2018,4,13,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
