Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,1.85,8.7,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,4,14,5,45,86.5,15.5,1.8,9.55,21.0,13.23,0.0
2018,4,14,6,0,167.0,29.0,1.8,10.0,40.0,22.5,6.59
2018,4,14,6,15,280.5,41.5,1.8,10.5,80.0,32.04,22.05
2018,4,14,6,30,394.0,54.0,1.8,11.0,120.0,43.84,33.41
2018,4,14,6,45,472.0,63.5,1.85,11.5,170.0,50.46,39.75
2018,4,14,7,0,550.0,73.0,1.9,12.0,220.0,56.98,45.74
2018,4,14,7,15,603.0,79.5,1.75,12.6,272.5,60.79,49.09
2018,4,14,7,30,656.0,86.0,1.6,13.2,325.0,64.56,52.26
2018,4,14,7,45,693.0,91.0,1.5,13.8,377.5,66.98,54.13
2018,4,14,8,0,730.0,96.0,1.4,14.4,430.0,69.36,55.91
2018,4,14,8,15,757.5,100.0,1.35,15.05,480.5,70.86,56.88
2018,4,14,8,30,785.0,104.0,1.3,15.7,531.0,79.21,63.79
2018,4,14,8,45,805.5,107.5,1.2,16.35,578.5,80.31,64.34
2018,4,14,9,0,826.0,111.0,1.1,17.0,626.0,81.35,64.87
2018,4,14,9,15,843.5,112.5,1.15,17.4,668.5,80.98,64.27
2018,4,14,9,30,861.0,114.0,1.2,17.8,711.0,118.43,68.86
2018,4,14,9,45,876.0,113.5,1.2,18.15,748.0,182.69,105.92
2018,4,14,10,0,891.0,113.0,1.2,18.5,785.0,238.9,147.33
2018,4,14,10,15,899.5,115.0,1.25,18.75,815.5,296.51,195.33
2018,4,14,10,30,908.0,117.0,1.3,19.0,846.0,354.57,245.42
2018,4,14,10,45,914.0,118.0,1.35,19.25,869.0,411.3,294.53
2018,4,14,11,0,920.0,119.0,1.4,19.5,892.0,467.75,342.48
2018,4,14,11,15,923.5,119.5,1.45,19.6,907.0,522.17,387.89
2018,4,14,11,30,927.0,120.0,1.5,19.7,922.0,575.59,431.24
2018,4,14,11,45,928.5,120.5,1.55,19.8,929.0,626.66,471.64
2018,4,14,12,0,930.0,121.0,1.6,19.9,936.0,676.11,509.77
2018,4,14,12,15,930.0,121.0,1.7,19.95,935.0,722.35,545.18
2018,4,14,12,30,930.0,121.0,1.8,20.0,934.0,766.39,578.38
2018,4,14,12,45,928.0,120.5,1.85,20.0,925.0,806.15,607.35
2018,4,14,13,0,926.0,120.0,1.9,20.0,916.0,843.16,632.88
2018,4,14,13,15,922.0,119.5,2.0,19.95,899.5,875.64,655.96
2018,4,14,13,30,918.0,119.0,2.1,19.9,883.0,904.95,677.01
2018,4,14,13,45,912.0,118.0,2.2,19.85,858.5,928.74,694.49
2018,4,14,14,0,906.0,117.0,2.3,19.8,834.0,949.05,709.83
2018,4,14,14,15,897.0,115.5,2.35,19.6,802.5,962.53,720.72
2018,4,14,14,30,888.0,114.0,2.4,19.4,771.0,972.32,729.4
2018,4,14,14,45,875.5,112.0,2.5,19.25,732.5,974.55,733.61
2018,4,14,15,0,863.0,110.0,2.6,19.1,694.0,984.59,743.32
2018,4,14,15,15,847.5,107.0,2.6,19.1,650.5,975.51,738.86
2018,4,14,15,30,832.0,104.0,2.6,19.1,607.0,962.75,732.23
2018,4,14,15,45,809.5,101.0,2.7,18.55,558.5,939.64,721.03
2018,4,14,16,0,787.0,98.0,2.8,18.0,510.0,913.22,707.41
2018,4,14,16,15,756.0,95.5,2.75,17.55,459.0,882.59,689.11
2018,4,14,16,30,725.0,93.0,2.7,17.1,408.0,843.81,664.66
2018,4,14,16,45,683.5,88.0,2.7,16.65,355.0,789.76,628.81
2018,4,14,17,0,642.0,83.0,2.7,16.2,302.0,734.29,590.67
2018,4,14,17,15,526.5,79.5,2.6,15.6,239.0,613.48,500.89
2018,4,14,17,30,411.0,76.0,2.5,15.0,176.0,491.27,406.06
2018,4,14,17,45,314.0,63.0,2.4,14.45,128.5,384.59,318.87
2018,4,14,18,0,217.0,50.0,2.3,13.9,81.0,283.66,231.9
2018,4,14,18,15,147.5,34.0,2.3,13.65,51.5,206.21,154.56
2018,4,14,18,30,78.0,18.0,2.3,13.4,22.0,94.81,0.0
2018,4,14,18,45,39.0,9.0,2.25,13.1,11.0,34.58,0.0
2018,4,14,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.55,9.6,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.7,9.9,2.0,0.0,0.0
2018,4,15,5,45,101.5,16.0,1.85,10.15,23.0,13.66,0.0
2018,4,15,6,0,195.0,30.0,2.0,10.4,44.0,23.3,9.06
2018,4,15,6,15,305.0,42.0,2.2,10.8,84.5,32.48,22.54
2018,4,15,6,30,415.0,54.0,2.4,11.2,125.0,43.76,33.35
2018,4,15,6,45,368.0,70.0,2.55,11.6,149.0,52.51,41.58
2018,4,15,7,0,321.0,86.0,2.7,12.0,173.0,62.76,50.93
2018,4,15,7,15,434.0,91.5,2.85,12.25,236.0,66.66,54.41
2018,4,15,7,30,547.0,97.0,3.0,12.5,299.0,71.56,58.63
2018,4,15,7,45,482.0,121.5,3.1,12.8,318.5,85.14,70.44
2018,4,15,8,0,417.0,146.0,3.2,13.1,338.0,98.61,81.97
2018,4,15,8,15,309.5,190.5,3.35,13.25,342.0,129.03,108.19
2018,4,15,8,30,202.0,235.0,3.5,13.4,346.0,159.56,134.1
2018,4,15,8,45,186.0,259.0,3.6,13.6,368.0,172.33,144.48
2018,4,15,9,0,170.0,283.0,3.7,13.8,390.0,184.49,154.31
2018,4,15,9,15,231.5,295.0,3.8,13.85,450.5,191.82,160.07
2018,4,15,9,30,293.0,307.0,3.9,13.9,511.0,204.85,154.97
2018,4,15,9,45,329.5,310.0,4.0,13.95,550.5,235.76,173.66
2018,4,15,10,0,366.0,313.0,4.1,14.0,590.0,270.8,199.29
2018,4,15,10,15,389.0,320.5,4.15,13.95,625.0,309.47,230.68
2018,4,15,10,30,412.0,328.0,4.2,13.9,660.0,343.5,259.57
2018,4,15,10,45,513.5,292.5,4.25,13.9,718.0,387.97,295.55
2018,4,15,11,0,615.0,257.0,4.3,13.9,776.0,439.42,338.19
2018,4,15,11,15,550.5,251.5,4.35,13.75,722.0,446.56,348.69
2018,4,15,11,30,486.0,246.0,4.4,13.6,668.0,447.48,353.21
2018,4,15,11,45,250.5,248.5,4.45,13.5,466.0,346.62,276.24
2018,4,15,12,0,15.0,251.0,4.5,13.4,264.0,217.1,171.82
2018,4,15,12,15,11.0,219.5,4.5,13.3,229.0,190.17,150.49
2018,4,15,12,30,7.0,188.0,4.5,13.2,194.0,162.22,127.99
2018,4,15,12,45,5.0,168.5,4.55,13.05,173.0,145.05,114.18
2018,4,15,13,0,3.0,149.0,4.6,12.9,152.0,127.47,99.93
2018,4,15,13,15,2.0,131.0,4.6,12.8,133.0,111.64,87.05
2018,4,15,13,30,1.0,113.0,4.6,12.7,114.0,95.6,73.95
2018,4,15,13,45,6.0,135.0,4.65,12.55,140.0,118.95,93.54
2018,4,15,14,0,11.0,157.0,4.7,12.4,166.0,142.94,113.65
2018,4,15,14,15,29.0,227.5,4.7,12.35,249.5,236.27,190.61
2018,4,15,14,30,47.0,298.0,4.7,12.3,333.0,328.39,265.34
2018,4,15,14,45,68.0,294.5,4.7,12.2,342.0,350.39,284.18
2018,4,15,15,0,89.0,291.0,4.7,12.1,351.0,373.1,303.86
2018,4,15,15,15,75.5,259.5,4.7,12.1,308.5,330.77,270.37
2018,4,15,15,30,62.0,228.0,4.7,12.1,266.0,287.13,235.56
2018,4,15,15,45,52.5,198.5,4.65,11.9,229.0,248.64,204.77
2018,4,15,16,0,43.0,169.0,4.6,11.7,192.0,209.32,172.83
2018,4,15,16,15,169.0,164.5,4.55,11.45,240.5,348.97,293.92
2018,4,15,16,30,295.0,160.0,4.5,11.2,289.0,487.69,410.95
2018,4,15,16,45,387.5,126.5,4.4,10.9,273.5,553.39,467.07
2018,4,15,17,0,480.0,93.0,4.3,10.6,258.0,589.76,498.03
2018,4,15,17,15,502.5,80.5,4.15,10.25,227.5,594.0,501.54
2018,4,15,17,30,525.0,68.0,4.0,9.9,197.0,585.76,493.76
2018,4,15,17,45,444.0,58.5,3.8,9.6,149.5,490.93,413.95
2018,4,15,18,0,363.0,49.0,3.6,9.3,102.0,398.7,332.96
2018,4,15,18,15,239.0,34.5,3.5,9.2,64.0,276.57,215.52
2018,4,15,18,30,115.0,20.0,3.4,9.1,26.0,137.69,0.0
2018,4,15,18,45,57.5,10.0,3.3,9.0,13.0,48.25,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.6,8.2,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.7,8.3,1.0,0.0,0.0
2018,4,16,5,45,3.5,5.0,1.75,8.4,5.0,4.27,0.0
2018,4,16,6,0,6.0,9.0,1.8,8.5,9.0,7.6,0.0
2018,4,16,6,15,3.0,8.0,1.95,8.6,8.0,6.75,0.29
2018,4,16,6,30,0.0,7.0,2.1,8.7,7.0,5.74,0.0
2018,4,16,6,45,0.0,9.0,2.2,8.75,9.0,7.39,1.1
2018,4,16,7,0,0.0,11.0,2.3,8.8,11.0,9.04,2.64
2018,4,16,7,15,4.5,27.0,2.4,8.85,28.5,22.3,14.8
2018,4,16,7,30,9.0,43.0,2.5,8.9,46.0,36.35,27.57
2018,4,16,7,45,110.0,114.0,2.55,8.9,164.5,86.09,72.37
2018,4,16,8,0,211.0,185.0,2.6,8.9,283.0,130.94,111.94
2018,4,16,8,15,246.5,203.5,2.6,8.9,330.5,135.5,115.51
2018,4,16,8,30,282.0,222.0,2.6,8.9,378.0,145.54,123.92
2018,4,16,8,45,222.0,248.5,2.65,8.85,377.5,167.63,142.78
2018,4,16,9,0,162.0,275.0,2.7,8.8,377.0,180.43,153.42
2018,4,16,9,15,151.0,296.0,2.75,8.85,396.0,190.75,161.85
2018,4,16,9,30,140.0,317.0,2.8,8.9,415.0,213.79,169.0
2018,4,16,9,45,92.0,317.5,2.8,8.95,383.0,234.98,186.02
2018,4,16,10,0,44.0,318.0,2.8,9.0,351.0,237.45,189.64
2018,4,16,10,15,46.0,300.0,2.85,9.1,336.0,234.05,186.74
2018,4,16,10,30,48.0,282.0,2.9,9.2,321.0,229.21,182.91
2018,4,16,10,45,39.0,249.5,2.95,9.25,281.5,208.9,166.93
2018,4,16,11,0,30.0,217.0,3.0,9.3,242.0,185.6,148.35
2018,4,16,11,15,46.0,282.0,3.0,9.45,321.5,246.27,197.42
2018,4,16,11,30,62.0,347.0,3.0,9.6,401.0,309.89,248.02
2018,4,16,11,45,168.0,362.0,3.05,9.75,510.0,389.96,311.82
2018,4,16,12,0,274.0,377.0,3.1,9.9,619.0,483.23,385.41
2018,4,16,12,15,451.5,321.0,3.1,10.0,719.0,581.37,463.31
2018,4,16,12,30,629.0,265.0,3.1,10.1,819.0,689.9,548.0
2018,4,16,12,45,585.0,281.5,3.15,10.2,792.5,705.44,559.49
2018,4,16,13,0,541.0,298.0,3.2,10.3,766.0,715.82,567.46
2018,4,16,13,15,597.0,268.5,3.2,10.4,776.0,764.92,605.77
2018,4,16,13,30,653.0,239.0,3.2,10.5,786.0,813.55,643.2
2018,4,16,13,45,547.5,270.0,3.25,10.55,719.5,771.96,611.7
2018,4,16,14,0,442.0,301.0,3.3,10.6,653.0,728.03,578.38
2018,4,16,14,15,299.0,303.0,3.3,10.65,537.0,597.32,479.14
2018,4,16,14,30,156.0,305.0,3.3,10.7,421.0,457.57,369.61
2018,4,16,14,45,99.0,276.5,3.35,10.7,349.0,380.19,308.74
2018,4,16,15,0,42.0,248.0,3.4,10.7,277.0,280.35,228.03
2018,4,16,15,15,93.5,243.5,3.4,10.7,302.0,330.37,271.41
2018,4,16,15,30,145.0,239.0,3.4,10.7,327.0,401.61,330.82
2018,4,16,15,45,191.5,206.0,3.4,10.65,313.0,413.51,343.17
2018,4,16,16,0,238.0,173.0,3.4,10.6,299.0,444.01,370.38
2018,4,16,16,15,233.0,167.5,3.3,10.5,280.5,435.48,364.41
2018,4,16,16,30,228.0,162.0,3.2,10.4,262.0,426.62,358.24
2018,4,16,16,45,208.5,126.0,3.1,10.3,209.0,362.29,307.08
2018,4,16,17,0,189.0,90.0,3.0,10.2,156.0,295.77,253.07
2018,4,16,17,15,172.5,69.0,2.85,9.9,121.5,251.34,216.14
2018,4,16,17,30,156.0,48.0,2.7,9.6,87.0,225.94,193.93
2018,4,16,17,45,131.0,41.5,2.5,9.3,69.0,174.76,148.84
2018,4,16,18,0,106.0,35.0,2.3,9.0,51.0,146.07,121.57
2018,4,16,18,15,70.5,25.0,2.25,8.75,34.0,105.6,80.89
2018,4,16,18,30,35.0,15.0,2.2,8.5,17.0,56.54,0.0
2018,4,16,18,45,17.5,7.5,2.2,8.25,8.5,18.51,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,1.55,4.6,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,1.6,5.1,4.0,0.0,0.0
2018,4,17,5,45,107.5,17.0,1.65,5.6,25.0,14.51,0.0
2018,4,17,6,0,193.0,30.0,1.7,6.1,46.0,23.26,11.83
2018,4,17,6,15,320.0,42.5,1.75,6.6,91.0,34.77,25.24
2018,4,17,6,30,447.0,55.0,1.8,7.1,136.0,44.45,34.67
2018,4,17,6,45,528.0,62.5,1.8,7.6,188.5,49.51,39.61
2018,4,17,7,0,609.0,70.0,1.8,8.1,241.0,54.58,44.32
2018,4,17,7,15,656.0,76.5,1.75,8.6,294.5,58.54,47.84
2018,4,17,7,30,703.0,83.0,1.7,9.1,348.0,62.42,51.15
2018,4,17,7,45,735.5,88.0,1.65,9.6,401.0,64.95,53.17
2018,4,17,8,0,768.0,93.0,1.6,10.1,454.0,73.68,60.68
2018,4,17,8,15,793.0,97.0,1.55,10.55,505.0,75.44,61.91
2018,4,17,8,30,818.0,101.0,1.5,11.0,556.0,77.13,63.08
2018,4,17,8,45,836.5,104.0,1.4,11.45,603.0,77.95,63.49
2018,4,17,9,0,855.0,107.0,1.3,11.9,650.0,78.73,63.86
2018,4,17,9,15,870.5,109.5,1.2,12.25,693.0,79.08,63.9
2018,4,17,9,30,886.0,112.0,1.1,12.6,736.0,138.41,82.0
2018,4,17,9,45,876.5,121.5,0.95,13.0,765.0,188.85,111.73
2018,4,17,10,0,867.0,131.0,0.8,13.4,794.0,248.07,158.38
2018,4,17,10,15,896.5,124.0,0.7,13.65,832.0,311.06,210.37
2018,4,17,10,30,926.0,117.0,0.6,13.9,870.0,369.36,259.85
2018,4,17,10,45,931.0,118.5,0.55,14.2,892.5,426.9,309.09
2018,4,17,11,0,936.0,120.0,0.5,14.5,915.0,484.02,356.56
2018,4,17,11,15,928.5,126.0,0.45,14.65,926.0,537.9,400.21
2018,4,17,11,30,921.0,132.0,0.4,14.8,937.0,589.78,440.64
2018,4,17,11,45,894.5,147.0,0.35,15.0,933.5,635.33,474.8
2018,4,17,12,0,868.0,162.0,0.3,15.2,930.0,681.79,508.0
2018,4,17,12,15,901.0,145.5,0.35,15.3,942.0,730.34,544.01
2018,4,17,12,30,934.0,129.0,0.4,15.4,954.0,783.39,582.23
2018,4,17,12,45,931.5,128.0,0.5,15.5,944.0,822.45,610.34
2018,4,17,13,0,929.0,127.0,0.6,15.6,934.0,858.71,635.51
2018,4,17,13,15,926.5,125.5,0.75,15.65,917.0,891.53,659.57
2018,4,17,13,30,924.0,124.0,0.9,15.7,900.0,921.23,681.68
2018,4,17,13,45,920.5,120.5,1.05,15.7,875.0,944.82,700.07
2018,4,17,14,0,917.0,117.0,1.2,15.7,850.0,964.89,716.32
2018,4,17,14,15,908.5,115.5,1.35,15.6,818.5,978.79,728.97
2018,4,17,14,30,900.0,114.0,1.5,15.5,787.0,988.98,739.37
2018,4,17,14,45,859.0,119.0,1.65,15.45,735.5,983.06,739.12
2018,4,17,15,0,818.0,124.0,1.8,15.4,684.0,961.68,728.7
2018,4,17,15,15,805.0,117.5,1.8,15.4,640.0,950.68,723.27
2018,4,17,15,30,792.0,111.0,1.8,15.4,596.0,936.05,715.36
2018,4,17,15,45,797.0,104.5,2.0,15.0,560.0,935.6,720.72
2018,4,17,16,0,802.0,98.0,2.2,14.6,524.0,931.66,723.47
2018,4,17,16,15,761.0,94.0,2.25,14.3,466.5,882.72,692.73
2018,4,17,16,30,720.0,90.0,2.3,14.0,409.0,838.12,664.74
2018,4,17,16,45,663.5,87.0,2.35,13.65,352.5,772.48,620.49
2018,4,17,17,0,607.0,84.0,2.4,13.3,296.0,706.01,574.04
2018,4,17,17,15,548.5,76.5,2.35,12.75,244.0,631.73,519.35
2018,4,17,17,30,490.0,69.0,2.3,12.2,192.0,557.95,462.44
2018,4,17,17,45,407.0,58.0,2.25,11.7,144.0,460.67,383.66
2018,4,17,18,0,324.0,47.0,2.2,11.2,96.0,363.89,301.52
2018,4,17,18,15,222.0,34.5,2.15,10.85,62.0,262.18,206.19
2018,4,17,18,30,120.0,22.0,2.1,10.5,28.0,147.19,0.0
2018,4,17,18,45,60.0,11.0,2.05,10.2,14.0,50.94,0.0
2018,4,17,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.2,7.85,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.1,8.0,3.0,0.0,0.0
2018,4,18,5,45,2.5,10.0,1.05,8.15,10.0,8.54,0.0
2018,4,18,6,0,0.0,17.0,1.0,8.3,17.0,14.01,5.29
2018,4,18,6,15,0.0,27.0,1.05,8.55,27.0,22.29,14.13
2018,4,18,6,30,0.0,37.0,1.1,8.8,37.0,30.58,22.03
2018,4,18,6,45,0.0,43.5,1.1,9.1,43.5,35.96,27.16
2018,4,18,7,0,0.0,50.0,1.1,9.4,50.0,41.36,32.14
2018,4,18,7,15,17.0,84.0,1.15,9.65,90.5,66.9,55.2
2018,4,18,7,30,34.0,118.0,1.2,9.9,131.0,90.8,76.39
2018,4,18,7,45,64.5,157.0,1.2,10.2,186.0,116.7,98.94
2018,4,18,8,0,95.0,196.0,1.2,10.5,241.0,141.27,119.92
2018,4,18,8,15,147.5,216.5,1.2,10.8,295.0,148.35,125.44
2018,4,18,8,30,200.0,237.0,1.2,11.1,349.0,160.79,135.56
2018,4,18,8,45,204.5,261.0,1.2,11.4,383.5,173.83,146.08
2018,4,18,9,0,209.0,285.0,1.2,11.7,418.0,186.31,156.02
2018,4,18,9,15,248.0,297.0,1.25,11.9,465.0,180.1,150.26
2018,4,18,9,30,287.0,309.0,1.3,12.1,512.0,209.76,157.83
2018,4,18,9,45,333.0,313.5,1.3,12.35,560.5,242.66,178.18
2018,4,18,10,0,379.0,318.0,1.3,12.6,609.0,280.89,205.79
2018,4,18,10,15,310.5,354.5,1.35,12.8,599.0,315.23,236.63
2018,4,18,10,30,242.0,391.0,1.4,13.0,589.0,352.11,268.8
2018,4,18,10,45,179.0,396.0,1.5,13.2,544.5,354.12,273.19
2018,4,18,11,0,116.0,401.0,1.6,13.4,500.0,348.98,271.19
2018,4,18,11,15,92.0,404.5,1.65,13.55,484.0,358.53,279.2
2018,4,18,11,30,68.0,408.0,1.7,13.7,468.0,359.46,280.17
2018,4,18,11,45,78.5,416.0,1.75,13.85,485.5,381.18,296.97
2018,4,18,12,0,89.0,424.0,1.8,14.0,503.0,404.11,314.57
2018,4,18,12,15,86.0,421.5,1.85,14.1,498.0,410.55,319.61
2018,4,18,12,30,83.0,419.0,1.9,14.2,493.0,416.35,324.24
2018,4,18,12,45,130.5,421.5,2.0,14.3,536.0,471.88,367.36
2018,4,18,13,0,178.0,424.0,2.1,14.4,579.0,525.03,408.21
2018,4,18,13,15,354.5,362.5,2.1,14.45,664.0,640.07,497.07
2018,4,18,13,30,531.0,301.0,2.1,14.5,749.0,766.37,591.22
2018,4,18,13,45,717.0,211.0,2.15,14.5,797.5,872.82,670.6
2018,4,18,14,0,903.0,121.0,2.2,14.5,846.0,958.03,729.35
2018,4,18,14,15,912.5,111.5,2.2,14.4,820.0,980.1,744.69
2018,4,18,14,30,922.0,102.0,2.2,14.3,794.0,998.59,758.43
2018,4,18,14,45,913.0,99.0,2.15,14.2,755.5,1002.84,762.2
2018,4,18,15,0,904.0,96.0,2.1,14.1,717.0,1003.28,763.74
2018,4,18,15,15,890.0,94.0,2.1,14.1,673.5,996.27,760.81
2018,4,18,15,30,876.0,92.0,2.1,14.1,630.0,985.66,755.67
2018,4,18,15,45,859.0,88.5,2.05,13.75,582.0,978.07,753.12
2018,4,18,16,0,842.0,85.0,2.0,13.4,534.0,955.77,740.51
2018,4,18,16,15,819.0,80.5,1.95,13.15,482.5,923.15,720.53
2018,4,18,16,30,796.0,76.0,1.9,12.9,431.0,887.68,698.33
2018,4,18,16,45,761.5,71.5,1.85,12.65,377.0,838.83,666.04
2018,4,18,17,0,727.0,67.0,1.8,12.4,323.0,788.15,631.49
2018,4,18,17,15,594.0,68.5,1.7,11.85,255.0,662.68,539.87
2018,4,18,17,30,461.0,70.0,1.6,11.3,187.0,534.51,442.17
2018,4,18,17,45,330.0,61.5,1.45,10.8,135.5,395.71,330.62
2018,4,18,18,0,199.0,53.0,1.3,10.3,84.0,272.94,225.86
2018,4,18,18,15,159.5,37.0,1.3,9.9,56.0,218.19,172.29
2018,4,18,18,30,120.0,21.0,1.3,9.5,28.0,146.2,15.19
2018,4,18,18,45,60.0,10.5,1.3,9.1,14.0,50.58,0.0
2018,4,18,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,5,15,16.0,2.5,1.7,6.8,2.5,0.0,0.0
2018,4,19,5,30,32.0,5.0,1.7,7.4,5.0,4.27,0.0
2018,4,19,5,45,124.0,18.0,1.7,8.0,28.0,15.36,0.0
2018,4,19,6,0,216.0,31.0,1.7,8.6,51.0,24.05,13.66
2018,4,19,6,15,359.5,41.5,1.85,9.25,99.0,33.73,24.23
2018,4,19,6,30,503.0,52.0,2.0,9.9,147.0,41.89,32.07
2018,4,19,6,45,573.5,58.5,2.15,10.5,199.0,46.3,36.3
2018,4,19,7,0,644.0,65.0,2.3,11.1,251.0,50.72,40.32
2018,4,19,7,15,688.0,70.5,2.4,11.7,304.5,54.11,43.26
2018,4,19,7,30,732.0,76.0,2.5,12.3,358.0,62.63,50.67
2018,4,19,7,45,762.5,80.5,2.65,12.85,411.0,65.24,52.72
2018,4,19,8,0,793.0,85.0,2.8,13.4,464.0,67.77,54.66
2018,4,19,8,15,816.5,89.0,2.85,13.8,515.0,69.75,56.12
2018,4,19,8,30,840.0,93.0,2.9,14.2,566.0,71.64,57.49
2018,4,19,8,45,858.0,96.0,2.9,14.6,613.5,72.68,58.11
2018,4,19,9,0,876.0,99.0,2.9,15.0,661.0,83.62,67.32
2018,4,19,9,15,891.5,100.5,2.9,15.25,704.0,84.29,67.64
2018,4,19,9,30,907.0,102.0,2.9,15.5,747.0,140.54,80.11
2018,4,19,9,45,918.5,102.5,2.9,15.8,783.5,197.68,115.99
2018,4,19,10,0,930.0,103.0,2.9,16.1,820.0,255.94,162.21
2018,4,19,10,15,937.0,104.5,2.9,16.25,849.5,314.65,213.29
2018,4,19,10,30,944.0,106.0,2.9,16.4,879.0,373.58,265.8
2018,4,19,10,45,950.0,106.0,2.9,16.6,901.5,431.08,316.9
2018,4,19,11,0,956.0,106.0,2.9,16.8,924.0,488.2,366.62
2018,4,19,11,15,959.0,107.0,2.95,16.9,939.0,544.03,414.28
2018,4,19,11,30,962.0,108.0,3.0,17.0,954.0,598.74,459.74
2018,4,19,11,45,962.5,108.0,3.05,17.1,960.0,649.91,501.32
2018,4,19,12,0,963.0,108.0,3.1,17.2,966.0,699.26,540.47
2018,4,19,12,15,959.5,109.5,3.1,17.25,963.5,745.15,576.0
2018,4,19,12,30,956.0,111.0,3.1,17.3,961.0,788.55,608.92
2018,4,19,12,45,950.5,113.0,3.15,17.4,950.5,828.22,637.42
2018,4,19,13,0,945.0,115.0,3.2,17.5,940.0,864.95,663.22
2018,4,19,13,15,940.5,114.0,3.15,17.5,922.0,896.62,685.08
2018,4,19,13,30,936.0,113.0,3.1,17.5,904.0,925.01,704.66
2018,4,19,13,45,930.0,111.0,3.1,17.55,878.5,947.7,720.58
2018,4,19,14,0,924.0,109.0,3.1,17.6,853.0,966.78,734.18
2018,4,19,14,15,915.5,108.0,3.1,17.55,821.5,980.95,744.87
2018,4,19,14,30,907.0,107.0,3.1,17.5,790.0,991.42,753.25
2018,4,19,14,45,896.0,104.5,3.05,17.45,751.5,994.15,756.15
2018,4,19,15,0,885.0,102.0,3.0,17.4,713.0,993.12,756.75
2018,4,19,15,15,870.5,100.0,3.0,17.4,669.5,985.58,753.39
2018,4,19,15,30,856.0,98.0,3.0,17.4,626.0,986.06,755.74
2018,4,19,15,45,835.0,94.5,2.85,17.1,577.0,963.28,741.73
2018,4,19,16,0,814.0,91.0,2.7,16.8,528.0,937.17,725.6
2018,4,19,16,15,785.0,88.0,2.65,16.5,476.0,900.84,703.05
2018,4,19,16,30,756.0,85.0,2.6,16.2,424.0,861.85,678.29
2018,4,19,16,45,718.0,81.0,2.5,15.9,371.0,817.28,648.56
2018,4,19,17,0,680.0,77.0,2.4,15.6,318.0,765.49,612.65
2018,4,19,17,15,626.5,71.5,2.35,15.0,265.5,696.64,563.59
2018,4,19,17,30,573.0,66.0,2.3,14.4,213.0,627.86,512.2
2018,4,19,17,45,492.5,57.5,2.25,13.75,163.5,533.14,437.65
2018,4,19,18,0,412.0,49.0,2.2,13.1,114.0,441.18,361.24
2018,4,19,18,15,290.0,36.5,2.15,12.7,74.0,317.34,251.25
2018,4,19,18,30,168.0,24.0,2.1,12.3,34.0,188.38,45.9
2018,4,19,18,45,84.0,12.0,2.05,11.85,17.0,68.58,0.0
2018,4,19,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,5,15,18.5,3.0,1.8,9.55,3.0,0.0,0.0
2018,4,20,5,30,37.0,6.0,1.7,10.1,6.0,5.12,0.0
2018,4,20,5,45,157.5,19.5,1.65,10.65,32.5,15.25,0.0
2018,4,20,6,0,278.0,33.0,1.6,11.2,59.0,27.41,16.66
2018,4,20,6,15,386.5,43.0,1.6,11.95,104.0,35.02,25.15
2018,4,20,6,30,495.0,53.0,1.6,12.7,149.0,42.56,32.34
2018,4,20,6,45,560.5,60.5,1.65,13.4,200.0,47.7,37.14
2018,4,20,7,0,626.0,68.0,1.7,14.1,251.0,52.78,41.68
2018,4,20,7,15,670.0,73.0,1.7,14.65,303.5,55.69,44.15
2018,4,20,7,30,714.0,78.0,1.7,15.2,356.0,58.57,46.49
2018,4,20,7,45,745.0,82.5,1.65,15.75,408.0,66.44,53.15
2018,4,20,8,0,776.0,87.0,1.6,16.3,460.0,68.9,54.99
2018,4,20,8,15,799.0,90.5,1.6,16.75,510.0,70.44,56.03
2018,4,20,8,30,822.0,94.0,1.6,17.2,560.0,71.91,57.01
2018,4,20,8,45,839.5,96.5,1.6,17.7,606.0,72.56,57.26
2018,4,20,9,0,857.0,99.0,1.6,18.2,652.0,73.16,57.49
2018,4,20,9,15,872.5,100.0,1.6,18.55,694.0,86.58,68.66
2018,4,20,9,30,888.0,101.0,1.6,18.9,736.0,141.61,79.4
2018,4,20,9,45,900.5,101.0,1.65,19.2,772.0,197.4,114.47
2018,4,20,10,0,913.0,101.0,1.7,19.5,808.0,254.41,159.15
2018,4,20,10,15,919.5,102.5,1.75,19.7,837.0,311.9,208.31
2018,4,20,10,30,926.0,104.0,1.8,19.9,866.0,369.56,258.64
2018,4,20,10,45,930.0,106.0,1.85,20.1,888.0,426.61,308.16
2018,4,20,11,0,934.0,108.0,1.9,20.3,910.0,483.15,356.18
2018,4,20,11,15,936.0,108.5,1.95,20.4,923.5,536.9,401.0
2018,4,20,11,30,938.0,109.0,2.0,20.5,937.0,589.46,443.61
2018,4,20,11,45,938.0,110.0,2.1,20.6,943.0,639.86,483.69
2018,4,20,12,0,938.0,111.0,2.2,20.7,949.0,688.48,521.48
2018,4,20,12,15,938.0,110.5,2.25,20.7,947.5,733.9,556.09
2018,4,20,12,30,938.0,110.0,2.3,20.7,946.0,777.09,588.43
2018,4,20,12,45,936.0,110.0,2.4,20.7,937.0,816.78,616.79
2018,4,20,13,0,934.0,110.0,2.5,20.7,928.0,853.75,642.8
2018,4,20,13,15,930.0,109.0,2.6,20.6,910.5,885.22,665.35
2018,4,20,13,30,926.0,108.0,2.7,20.5,893.0,913.48,685.83
2018,4,20,13,45,919.5,107.0,2.75,20.4,868.0,936.2,702.31
2018,4,20,14,0,913.0,106.0,2.8,20.3,843.0,955.39,716.58
2018,4,20,14,15,904.5,104.5,2.85,20.05,811.5,968.62,727.46
2018,4,20,14,30,896.0,103.0,2.9,19.8,780.0,978.17,736.1
2018,4,20,14,45,885.0,101.5,3.0,19.6,742.5,981.66,741.16
2018,4,20,15,0,874.0,100.0,3.1,19.4,705.0,981.5,743.98
2018,4,20,15,15,860.0,97.5,3.1,19.4,662.0,973.65,740.38
2018,4,20,15,30,846.0,95.0,3.1,19.4,619.0,973.76,742.45
2018,4,20,15,45,827.0,92.0,3.1,18.75,571.5,953.47,732.4
2018,4,20,16,0,808.0,89.0,3.1,18.1,524.0,929.9,720.18
2018,4,20,16,15,783.5,85.0,3.05,17.65,473.5,896.65,700.09
2018,4,20,16,30,759.0,81.0,3.0,17.2,423.0,860.71,677.79
2018,4,20,16,45,725.0,76.5,3.0,16.75,371.0,812.74,646.51
2018,4,20,17,0,691.0,72.0,3.0,16.3,319.0,769.4,617.63
2018,4,20,17,15,642.0,66.5,2.85,15.65,267.0,704.35,570.73
2018,4,20,17,30,593.0,61.0,2.7,15.0,215.0,639.34,521.74
2018,4,20,17,45,520.5,53.0,2.6,14.35,166.0,551.65,452.5
2018,4,20,18,0,448.0,45.0,2.5,13.7,117.0,466.65,381.54
2018,4,20,18,15,326.5,34.0,2.45,13.25,76.5,343.98,273.42
2018,4,20,18,30,205.0,23.0,2.4,12.8,36.0,214.59,75.87
2018,4,20,18,45,102.5,11.5,2.35,12.35,18.0,81.1,0.0
2018,4,20,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,5,15,26.5,4.0,1.85,9.55,4.0,0.0,0.0
2018,4,21,5,30,53.0,8.0,1.9,10.1,8.0,6.83,0.0
2018,4,21,5,45,167.0,20.5,1.9,10.7,34.5,16.02,0.0
2018,4,21,6,0,281.0,33.0,1.9,11.3,61.0,27.27,16.91
2018,4,21,6,15,380.5,43.0,1.95,11.85,104.5,34.86,25.08
2018,4,21,6,30,480.0,53.0,2.0,12.4,148.0,42.35,32.22
2018,4,21,6,45,555.0,59.5,2.1,12.95,200.5,46.75,36.37
2018,4,21,7,0,630.0,66.0,2.2,13.5,253.0,51.17,40.33
2018,4,21,7,15,674.0,71.0,2.15,14.05,305.5,54.15,42.87
2018,4,21,7,30,718.0,76.0,2.1,14.6,358.0,62.25,49.85
2018,4,21,7,45,749.5,80.0,2.1,15.15,410.5,64.48,51.53
2018,4,21,8,0,781.0,84.0,2.1,15.7,463.0,66.65,53.14
2018,4,21,8,15,804.0,87.0,2.05,16.25,512.5,67.92,53.94
2018,4,21,8,30,827.0,90.0,2.0,16.8,562.0,69.15,54.7
2018,4,21,8,45,844.5,93.0,2.0,17.35,608.5,70.22,55.33
2018,4,21,9,0,862.0,96.0,2.0,17.9,655.0,81.46,64.65
2018,4,21,9,15,876.0,97.5,1.9,18.35,696.5,88.34,70.19
2018,4,21,9,30,890.0,99.0,1.8,18.8,738.0,143.68,80.15
2018,4,21,9,45,901.5,100.0,1.75,19.25,774.5,199.98,116.32
2018,4,21,10,0,913.0,101.0,1.7,19.7,811.0,257.43,161.56
2018,4,21,10,15,920.5,102.0,1.65,20.05,840.0,314.78,210.39
2018,4,21,10,30,928.0,103.0,1.6,20.4,869.0,372.39,260.2
2018,4,21,10,45,934.0,104.0,1.5,20.75,892.0,429.5,308.86
2018,4,21,11,0,940.0,105.0,1.4,21.1,915.0,486.27,355.81
2018,4,21,11,15,943.0,105.5,1.35,21.35,929.5,540.68,399.76
2018,4,21,11,30,946.0,106.0,1.3,21.6,944.0,593.98,441.32
2018,4,21,11,45,947.0,106.5,1.25,21.85,950.5,644.81,479.62
2018,4,21,12,0,948.0,107.0,1.2,22.1,957.0,693.92,515.36
2018,4,21,12,15,947.5,107.5,1.25,22.2,956.0,740.1,549.28
2018,4,21,12,30,947.0,108.0,1.3,22.3,955.0,784.04,580.94
2018,4,21,12,45,944.5,108.0,1.4,22.35,945.5,823.58,608.27
2018,4,21,13,0,942.0,108.0,1.5,22.4,936.0,860.33,633.49
2018,4,21,13,15,938.0,107.5,1.6,22.35,918.5,892.41,655.91
2018,4,21,13,30,934.0,107.0,1.7,22.3,901.0,921.28,676.35
2018,4,21,13,45,928.0,106.0,1.8,22.25,876.5,944.55,693.26
2018,4,21,14,0,922.0,105.0,1.9,22.2,852.0,964.29,708.06
2018,4,21,14,15,900.5,109.5,2.0,22.1,816.0,971.75,715.19
2018,4,21,14,30,879.0,114.0,2.1,22.0,780.0,975.31,720.05
2018,4,21,14,45,881.0,107.0,2.15,21.85,746.5,985.33,728.93
2018,4,21,15,0,883.0,100.0,2.2,21.7,713.0,991.66,735.51
2018,4,21,15,15,868.5,97.5,2.2,21.7,669.5,983.3,731.65
2018,4,21,15,30,854.0,95.0,2.2,21.7,626.0,982.89,733.37
2018,4,21,15,45,835.0,92.0,2.3,21.15,578.5,962.51,724.45
2018,4,21,16,0,816.0,89.0,2.4,20.6,531.0,938.83,713.35
2018,4,21,16,15,791.0,86.0,2.4,20.15,480.5,906.23,694.69
2018,4,21,16,30,766.0,83.0,2.4,19.7,430.0,870.91,673.83
2018,4,21,16,45,727.5,78.0,2.35,19.25,375.5,817.86,639.43
2018,4,21,17,0,689.0,73.0,2.3,18.8,321.0,769.71,607.56
2018,4,21,17,15,637.5,68.0,2.25,18.05,269.0,703.07,561.3
2018,4,21,17,30,586.0,63.0,2.2,17.3,217.0,636.54,512.85
2018,4,21,17,45,513.0,55.5,2.15,16.55,168.5,549.1,445.38
2018,4,21,18,0,440.0,48.0,2.1,15.8,120.0,464.06,375.89
2018,4,21,18,15,318.5,37.0,2.1,15.3,79.5,340.95,269.75
2018,4,21,18,30,197.0,26.0,2.1,14.8,39.0,215.87,93.64
2018,4,21,18,45,102.5,14.0,2.1,14.25,20.5,83.33,0.0
2018,4,21,19,0,8.0,2.0,2.1,13.7,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.1,13.5,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,5,15,17.5,4.5,2.05,10.15,4.5,0.0,0.0
2018,4,22,5,30,35.0,9.0,2.1,10.7,9.0,7.68,0.0
2018,4,22,5,45,117.5,23.0,2.15,11.2,33.5,17.86,0.0
2018,4,22,6,0,200.0,37.0,2.2,11.7,58.0,28.48,18.18
2018,4,22,6,15,270.0,50.5,2.25,12.2,95.5,38.47,28.27
2018,4,22,6,30,340.0,64.0,2.3,12.7,133.0,48.23,37.44
2018,4,22,6,45,455.5,73.0,2.35,13.15,193.5,56.9,45.4
2018,4,22,7,0,571.0,82.0,2.4,13.6,254.0,63.08,50.93
2018,4,22,7,15,623.0,89.0,2.35,14.1,309.0,67.07,54.33
2018,4,22,7,30,675.0,96.0,2.3,14.6,364.0,70.98,57.54
2018,4,22,7,45,706.5,102.0,2.25,15.05,416.0,73.8,59.73
2018,4,22,8,0,738.0,108.0,2.2,15.5,468.0,76.51,61.78
2018,4,22,8,15,763.0,112.0,2.2,15.95,518.0,77.65,62.44
2018,4,22,8,30,788.0,116.0,2.2,16.4,568.0,86.5,69.76
2018,4,22,8,45,807.5,119.0,2.15,16.9,614.5,86.89,69.73
2018,4,22,9,0,827.0,122.0,2.1,17.4,661.0,87.26,69.71
2018,4,22,9,15,759.5,153.0,2.05,18.0,672.0,102.9,72.09
2018,4,22,9,30,692.0,184.0,2.0,18.6,683.0,164.63,103.15
2018,4,22,9,45,636.0,219.0,2.0,19.15,695.0,224.11,146.56
2018,4,22,10,0,580.0,254.0,2.0,19.7,707.0,279.74,192.45
2018,4,22,10,15,588.0,264.0,1.9,20.2,737.5,328.32,232.0
2018,4,22,10,30,596.0,274.0,1.8,20.7,768.0,377.98,272.71
2018,4,22,10,45,604.5,280.5,1.75,21.15,792.5,424.16,310.46
2018,4,22,11,0,613.0,287.0,1.7,21.6,817.0,473.22,349.47
2018,4,22,11,15,595.0,303.0,1.65,21.9,824.0,519.4,385.55
2018,4,22,11,30,577.0,319.0,1.6,22.2,831.0,561.19,417.22
2018,4,22,11,45,671.5,270.0,1.55,22.5,870.5,615.62,457.78
2018,4,22,12,0,766.0,221.0,1.5,22.8,910.0,677.78,503.07
2018,4,22,12,15,811.0,196.5,1.5,22.85,924.5,728.05,539.74
2018,4,22,12,30,856.0,172.0,1.5,22.9,939.0,781.29,577.85
2018,4,22,12,45,882.5,154.5,1.45,23.0,938.5,826.5,609.02
2018,4,22,13,0,909.0,137.0,1.4,23.1,938.0,861.87,631.48
2018,4,22,13,15,905.5,136.0,1.45,23.1,921.0,893.5,652.77
2018,4,22,13,30,902.0,135.0,1.5,23.1,904.0,922.02,672.12
2018,4,22,13,45,896.5,132.5,1.55,23.05,879.0,944.11,687.55
2018,4,22,14,0,891.0,130.0,1.6,23.0,854.0,962.72,700.94
2018,4,22,14,15,836.5,144.5,1.6,22.95,803.5,961.33,700.97
2018,4,22,14,30,782.0,159.0,1.6,22.9,753.0,943.34,690.64
2018,4,22,14,45,791.0,143.5,1.65,22.8,719.5,951.22,698.2
2018,4,22,15,0,800.0,128.0,1.7,22.7,686.0,955.23,703.12
2018,4,22,15,15,807.0,121.5,1.7,22.7,654.5,963.58,710.16
2018,4,22,15,30,814.0,115.0,1.7,22.7,623.0,968.48,715.1
2018,4,22,15,45,787.0,112.5,1.7,22.5,573.0,940.89,699.47
2018,4,22,16,0,760.0,110.0,1.7,22.3,523.0,917.05,686.59
2018,4,22,16,15,720.5,106.5,1.7,21.95,468.0,870.69,658.71
2018,4,22,16,30,681.0,103.0,1.7,21.6,413.0,822.14,628.9
2018,4,22,16,45,620.0,99.5,1.75,21.25,356.0,751.43,583.05
2018,4,22,17,0,559.0,96.0,1.8,20.9,299.0,680.03,535.02
2018,4,22,17,15,505.5,86.0,1.8,20.05,247.5,607.68,484.71
2018,4,22,17,30,452.0,76.0,1.8,19.2,196.0,535.77,432.11
2018,4,22,17,45,403.0,65.0,1.85,18.35,154.5,462.96,375.98
2018,4,22,18,0,354.0,54.0,1.9,17.5,113.0,399.34,323.61
2018,4,22,18,15,249.5,41.5,1.95,17.0,76.0,293.81,231.84
2018,4,22,18,30,145.0,29.0,2.0,16.5,39.0,184.33,90.9
2018,4,22,18,45,74.5,15.5,2.0,16.0,20.5,65.18,0.0
2018,4,22,19,0,4.0,2.0,2.0,15.5,2.0,0.0,0.0
2018,4,22,19,15,2.0,1.0,1.95,15.35,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,1.05,11.9,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,1.1,12.2,9.0,7.68,0.0
2018,4,23,5,45,117.5,25.0,1.15,12.5,36.0,19.39,0.0
2018,4,23,6,0,208.0,41.0,1.2,12.8,63.0,31.5,20.89
2018,4,23,6,15,304.0,54.0,1.2,13.2,106.0,41.18,30.61
2018,4,23,6,30,400.0,67.0,1.2,13.6,149.0,50.72,39.56
2018,4,23,6,45,471.5,76.5,1.2,14.05,200.5,59.76,47.8
2018,4,23,7,0,543.0,86.0,1.2,14.5,252.0,65.87,53.22
2018,4,23,7,15,591.0,93.5,1.25,15.05,304.5,70.05,56.73
2018,4,23,7,30,639.0,101.0,1.3,15.6,357.0,74.11,60.03
2018,4,23,7,45,674.0,106.5,1.35,16.2,409.0,76.43,61.71
2018,4,23,8,0,709.0,112.0,1.4,16.8,461.0,78.68,63.3
2018,4,23,8,15,735.0,116.5,1.45,17.3,511.0,80.03,64.11
2018,4,23,8,30,761.0,121.0,1.5,17.8,561.0,81.3,64.86
2018,4,23,8,45,781.0,124.5,1.5,18.35,607.0,90.03,71.96
2018,4,23,9,0,801.0,128.0,1.5,18.9,653.0,90.57,72.04
2018,4,23,9,15,822.0,127.5,1.45,19.4,695.5,100.82,67.46
2018,4,23,9,30,843.0,127.0,1.4,19.9,738.0,153.33,87.48
2018,4,23,9,45,861.5,125.5,1.35,20.45,775.5,207.43,122.84
2018,4,23,10,0,880.0,124.0,1.3,21.0,813.0,271.06,172.51
2018,4,23,10,15,886.0,126.5,1.2,21.4,841.5,327.35,219.74
2018,4,23,10,30,892.0,129.0,1.1,21.8,870.0,383.8,267.45
2018,4,23,10,45,897.0,130.0,1.05,22.2,891.5,438.84,313.43
2018,4,23,11,0,902.0,131.0,1.0,22.6,913.0,493.49,357.72
2018,4,23,11,15,905.0,132.0,0.95,22.8,927.5,546.58,399.61
2018,4,23,11,30,908.0,133.0,0.9,23.0,942.0,598.68,439.23
2018,4,23,11,45,909.0,133.5,0.85,23.25,948.0,648.03,475.41
2018,4,23,12,0,910.0,134.0,0.8,23.5,954.0,695.78,509.18
2018,4,23,12,15,909.5,133.5,0.8,23.55,952.0,739.92,540.49
2018,4,23,12,30,909.0,133.0,0.8,23.6,950.0,781.88,569.6
2018,4,23,12,45,907.5,132.0,0.75,23.65,940.5,820.3,594.16
2018,4,23,13,0,906.0,131.0,0.7,23.7,931.0,856.06,615.95
2018,4,23,13,15,902.0,130.0,0.7,23.7,914.0,886.91,635.46
2018,4,23,13,30,898.0,129.0,0.7,23.7,897.0,914.65,653.03
2018,4,23,13,45,892.5,127.0,0.7,23.7,872.0,936.85,667.2
2018,4,23,14,0,887.0,125.0,0.7,23.7,847.0,955.61,679.37
2018,4,23,14,15,878.0,123.5,0.75,23.55,815.5,968.11,689.25
2018,4,23,14,30,869.0,122.0,0.8,23.4,784.0,977.0,697.16
2018,4,23,14,45,857.0,119.0,0.85,23.25,745.5,989.79,707.73
2018,4,23,15,0,845.0,116.0,0.9,23.1,707.0,987.05,708.74
2018,4,23,15,15,829.5,113.5,0.9,23.1,664.0,977.77,704.61
2018,4,23,15,30,814.0,111.0,0.9,23.1,621.0,964.92,698.44
2018,4,23,15,45,789.0,108.5,1.15,22.5,572.0,939.25,690.25
2018,4,23,16,0,764.0,106.0,1.4,21.9,523.0,910.38,679.15
2018,4,23,16,15,715.5,103.0,1.5,21.55,464.5,862.1,651.48
2018,4,23,16,30,667.0,100.0,1.6,21.2,406.0,805.55,617.31
2018,4,23,16,45,649.0,92.5,1.65,20.8,360.5,770.65,596.79
2018,4,23,17,0,631.0,85.0,1.7,20.4,315.0,733.72,573.72
2018,4,23,17,15,575.5,76.5,1.7,19.5,261.0,659.8,523.13
2018,4,23,17,30,520.0,68.0,1.7,18.6,207.0,586.38,470.51
2018,4,23,17,45,445.5,59.0,1.7,17.7,160.0,497.34,402.71
2018,4,23,18,0,371.0,50.0,1.7,16.8,113.0,411.15,333.28
2018,4,23,18,15,269.5,38.0,1.7,16.2,75.5,302.44,240.18
2018,4,23,18,30,168.0,26.0,1.7,15.6,38.0,196.79,108.51
2018,4,23,18,45,88.0,14.0,1.7,15.05,20.0,73.4,0.0
2018,4,23,19,0,8.0,2.0,1.7,14.5,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.65,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
