Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,4,5,15,4.0,7.0,1.75,9.5,7.0,5.97,0.0
2018,5,4,5,30,8.0,14.0,1.9,10.0,14.0,11.77,0.0
2018,5,4,5,45,4.0,29.5,2.1,10.5,29.5,23.99,14.29
2018,5,4,6,0,0.0,45.0,2.3,11.0,45.0,36.21,26.35
2018,5,4,6,15,1.0,61.0,2.2,11.55,61.0,48.76,38.04
2018,5,4,6,30,2.0,77.0,2.1,12.1,77.0,61.27,49.48
2018,5,4,6,45,9.0,98.0,2.0,12.6,100.5,77.19,63.7
2018,5,4,7,0,16.0,119.0,1.9,13.1,124.0,92.97,77.51
2018,5,4,7,15,10.5,124.5,1.7,13.75,128.0,98.1,81.62
2018,5,4,7,30,5.0,130.0,1.5,14.4,132.0,103.03,85.44
2018,5,4,7,45,26.5,161.5,1.3,15.05,175.0,120.52,100.02
2018,5,4,8,0,48.0,193.0,1.1,15.7,218.0,140.84,116.68
2018,5,4,8,15,57.5,217.5,1.05,16.25,250.5,156.29,129.01
2018,5,4,8,30,67.0,242.0,1.0,16.8,283.0,171.31,140.79
2018,5,4,8,45,54.0,244.5,0.95,17.4,279.0,173.46,141.76
2018,5,4,9,0,41.0,247.0,0.9,18.0,275.0,175.28,142.51
2018,5,4,9,15,161.5,270.0,1.0,18.5,390.5,189.91,142.61
2018,5,4,9,30,282.0,293.0,1.1,19.0,506.0,218.92,157.46
2018,5,4,9,45,311.0,318.5,1.15,19.45,563.0,261.43,187.96
2018,5,4,10,0,340.0,344.0,1.2,19.9,620.0,308.17,223.09
2018,5,4,10,15,481.5,305.0,1.25,20.25,710.5,343.41,247.27
2018,5,4,10,30,623.0,266.0,1.3,20.6,801.0,398.96,288.81
2018,5,4,10,45,587.5,297.0,1.35,20.9,811.0,450.21,330.61
2018,5,4,11,0,552.0,328.0,1.4,21.2,821.0,494.94,366.21
2018,5,4,11,15,542.0,340.0,1.4,21.45,830.0,536.27,398.0
2018,5,4,11,30,532.0,352.0,1.4,21.7,839.0,576.49,428.04
2018,5,4,11,45,541.5,350.5,1.4,21.9,849.0,617.37,458.04
2018,5,4,12,0,551.0,349.0,1.4,22.1,859.0,658.18,487.34
2018,5,4,12,15,552.0,343.5,1.45,22.15,853.5,689.46,510.27
2018,5,4,12,30,553.0,338.0,1.5,22.2,848.0,719.2,531.91
2018,5,4,12,45,577.0,321.5,1.55,22.3,849.0,755.79,558.32
2018,5,4,13,0,601.0,305.0,1.6,22.4,850.0,791.07,583.6
2018,5,4,13,15,689.0,252.0,1.65,22.35,865.5,849.87,626.25
2018,5,4,13,30,777.0,199.0,1.7,22.3,881.0,906.84,666.37
2018,5,4,13,45,790.0,183.5,1.8,22.25,861.0,923.81,678.82
2018,5,4,14,0,803.0,168.0,1.9,22.2,841.0,945.43,694.89
2018,5,4,14,15,810.0,156.0,2.0,22.0,813.5,961.53,707.84
2018,5,4,14,30,817.0,144.0,2.1,21.8,786.0,974.15,718.75
2018,5,4,14,45,828.5,132.5,2.2,21.6,757.0,988.15,730.77
2018,5,4,15,0,840.0,121.0,2.3,21.4,728.0,998.54,740.61
2018,5,4,15,15,832.0,116.5,2.3,21.4,688.5,993.85,739.08
2018,5,4,15,30,824.0,112.0,2.3,21.4,649.0,985.64,735.53
2018,5,4,15,45,802.5,108.5,2.4,20.8,600.0,961.66,724.32
2018,5,4,16,0,781.0,105.0,2.5,20.2,551.0,934.5,710.89
2018,5,4,16,15,763.5,96.5,2.5,19.75,500.5,902.35,692.47
2018,5,4,16,30,746.0,88.0,2.5,19.3,450.0,867.33,671.76
2018,5,4,16,45,716.0,84.0,2.55,18.85,399.5,829.26,648.78
2018,5,4,17,0,686.0,80.0,2.6,18.4,349.0,784.18,619.98
2018,5,4,17,15,644.5,75.5,2.5,17.75,299.5,726.58,580.37
2018,5,4,17,30,603.0,71.0,2.4,17.1,250.0,668.56,538.81
2018,5,4,17,45,539.5,64.0,2.35,16.45,201.0,588.3,478.3
2018,5,4,18,0,476.0,57.0,2.3,15.8,152.0,509.73,415.91
2018,5,4,18,15,375.5,47.0,2.2,15.2,108.5,400.84,325.77
2018,5,4,18,30,275.0,37.0,2.1,14.6,65.0,301.08,232.8
2018,5,4,18,45,159.5,23.0,2.0,14.0,37.0,173.47,0.0
2018,5,4,19,0,44.0,9.0,1.9,13.4,9.0,37.11,0.0
2018,5,4,19,15,22.0,4.5,1.9,13.2,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.5,1.85,11.15,3.5,2.99,0.0
2018,5,5,5,30,8.0,7.0,1.9,11.4,7.0,6.06,0.0
2018,5,5,5,45,4.0,11.5,1.95,11.65,11.5,9.71,2.48
2018,5,5,6,0,0.0,16.0,2.0,11.9,16.0,13.16,5.99
2018,5,5,6,15,0.0,22.0,1.95,12.1,22.0,18.11,10.62
2018,5,5,6,30,0.0,28.0,1.9,12.3,28.0,23.08,15.21
2018,5,5,6,45,37.5,67.5,1.9,12.5,80.5,54.9,43.88
2018,5,5,7,0,75.0,107.0,1.9,12.7,133.0,80.42,66.53
2018,5,5,7,15,216.5,132.5,1.9,12.9,224.0,94.14,78.42
2018,5,5,7,30,358.0,158.0,1.9,13.1,315.0,111.24,93.09
2018,5,5,7,45,330.0,184.0,1.9,13.35,342.5,125.85,105.37
2018,5,5,8,0,302.0,210.0,1.9,13.6,370.0,139.63,116.77
2018,5,5,8,15,204.0,237.0,1.9,13.95,349.5,161.05,134.51
2018,5,5,8,30,106.0,264.0,1.9,14.3,329.0,183.85,153.14
2018,5,5,8,45,111.5,289.5,1.9,14.65,362.5,186.77,154.89
2018,5,5,9,0,117.0,315.0,1.9,15.0,396.0,199.18,164.63
2018,5,5,9,15,197.0,326.5,1.85,15.4,472.0,222.56,169.42
2018,5,5,9,30,277.0,338.0,1.8,15.8,548.0,243.92,179.58
2018,5,5,9,45,287.0,354.0,1.7,16.15,580.0,278.14,204.84
2018,5,5,10,0,297.0,370.0,1.6,16.5,612.0,314.07,232.7
2018,5,5,10,15,254.0,395.0,1.6,16.6,607.0,341.34,256.4
2018,5,5,10,30,211.0,420.0,1.6,16.7,602.0,374.55,283.86
2018,5,5,10,45,171.0,425.0,1.6,16.85,574.5,381.3,290.52
2018,5,5,11,0,131.0,430.0,1.6,17.0,547.0,383.67,293.32
2018,5,5,11,15,113.5,429.5,1.75,16.95,532.0,389.55,298.77
2018,5,5,11,30,96.0,429.0,1.9,16.9,517.0,395.95,304.28
2018,5,5,11,45,82.5,410.5,2.0,16.9,486.5,384.23,296.0
2018,5,5,12,0,69.0,392.0,2.1,16.9,456.0,370.04,285.75
2018,5,5,12,15,176.5,408.5,2.2,16.8,572.0,472.05,364.58
2018,5,5,12,30,284.0,425.0,2.3,16.7,688.0,586.61,450.62
2018,5,5,12,45,361.0,400.0,2.45,16.65,730.5,647.04,496.57
2018,5,5,13,0,438.0,375.0,2.6,16.6,773.0,719.46,551.05
2018,5,5,13,15,413.0,375.5,2.65,16.55,745.0,723.61,554.21
2018,5,5,13,30,388.0,376.0,2.7,16.5,717.0,712.94,547.52
2018,5,5,13,45,346.5,371.0,2.8,16.45,669.5,689.24,531.32
2018,5,5,14,0,305.0,366.0,2.9,16.4,622.0,661.88,512.27
2018,5,5,14,15,366.0,339.0,2.95,16.45,635.0,706.72,547.79
2018,5,5,14,30,427.0,312.0,3.0,16.5,648.0,769.55,595.14
2018,5,5,14,45,533.5,254.0,3.1,16.55,654.0,827.18,640.74
2018,5,5,15,0,640.0,196.0,3.2,16.6,660.0,890.13,689.03
2018,5,5,15,15,700.0,161.0,3.2,16.6,641.5,920.31,711.21
2018,5,5,15,30,760.0,126.0,3.2,16.6,623.0,938.08,725.13
2018,5,5,15,45,758.5,118.0,3.25,16.6,583.5,929.21,721.09
2018,5,5,16,0,757.0,110.0,3.3,16.6,544.0,917.03,715.05
2018,5,5,16,15,735.0,105.5,3.3,16.4,496.0,892.21,700.27
2018,5,5,16,30,713.0,101.0,3.3,16.2,448.0,858.53,679.04
2018,5,5,16,45,645.5,100.5,3.3,15.95,388.0,784.13,627.72
2018,5,5,17,0,578.0,100.0,3.3,15.7,328.0,709.21,574.7
2018,5,5,17,15,529.0,90.0,3.2,15.25,276.0,639.91,524.15
2018,5,5,17,30,480.0,80.0,3.1,14.8,224.0,570.88,471.87
2018,5,5,17,45,427.5,69.0,3.05,14.3,179.0,498.51,414.87
2018,5,5,18,0,375.0,58.0,3.0,13.8,134.0,421.95,351.79
2018,5,5,18,15,294.5,47.0,2.95,13.3,96.0,333.97,276.16
2018,5,5,18,30,214.0,36.0,2.9,12.8,58.0,252.75,198.8
2018,5,5,18,45,122.0,22.0,2.85,12.3,33.0,145.89,19.35
2018,5,5,19,0,30.0,8.0,2.8,11.8,8.0,26.91,0.0
2018,5,5,19,15,15.0,4.0,2.85,11.55,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,6,5,15,20.0,10.5,2.35,10.1,11.5,8.96,0.0
2018,5,6,5,30,40.0,21.0,2.5,10.4,23.0,16.83,0.0
2018,5,6,5,45,68.5,37.5,2.65,10.7,46.0,29.43,19.24
2018,5,6,6,0,97.0,54.0,2.8,11.0,69.0,41.92,31.48
2018,5,6,6,15,108.0,73.5,2.8,11.35,96.0,56.06,44.63
2018,5,6,6,30,119.0,93.0,2.8,11.7,123.0,69.9,57.29
2018,5,6,6,45,179.0,109.5,2.75,12.1,166.0,79.39,65.79
2018,5,6,7,0,239.0,126.0,2.7,12.5,209.0,90.47,75.49
2018,5,6,7,15,237.0,151.5,2.7,12.95,245.0,106.08,88.94
2018,5,6,7,30,235.0,177.0,2.7,13.4,281.0,120.96,101.51
2018,5,6,7,45,344.0,177.0,2.7,13.9,349.5,121.9,101.78
2018,5,6,8,0,453.0,177.0,2.7,14.4,418.0,115.32,95.54
2018,5,6,8,15,513.0,177.0,2.65,14.85,474.0,114.06,93.99
2018,5,6,8,30,573.0,177.0,2.6,15.3,530.0,111.91,91.69
2018,5,6,8,45,699.0,147.0,2.6,15.75,609.0,91.66,73.92
2018,5,6,9,0,825.0,117.0,2.6,16.2,688.0,81.88,65.24
2018,5,6,9,15,861.0,110.0,2.7,16.6,736.0,135.08,78.75
2018,5,6,9,30,897.0,103.0,2.8,17.0,784.0,186.74,108.0
2018,5,6,9,45,853.0,131.0,2.85,17.35,801.5,241.16,152.23
2018,5,6,10,0,809.0,159.0,2.9,17.7,819.0,301.09,204.71
2018,5,6,10,15,857.5,140.0,2.95,18.0,861.0,352.03,248.28
2018,5,6,10,30,906.0,121.0,3.0,18.3,903.0,412.52,299.83
2018,5,6,10,45,802.5,184.0,3.05,18.55,888.5,463.08,345.33
2018,5,6,11,0,699.0,247.0,3.1,18.8,874.0,505.4,382.05
2018,5,6,11,15,772.5,209.0,3.2,18.95,911.5,559.55,425.98
2018,5,6,11,30,846.0,171.0,3.3,19.1,949.0,618.48,473.02
2018,5,6,11,45,783.0,207.5,3.4,19.25,931.0,654.36,501.31
2018,5,6,12,0,720.0,244.0,3.5,19.4,913.0,687.4,526.43
2018,5,6,12,15,485.0,337.0,3.5,19.35,787.5,638.64,489.37
2018,5,6,12,30,250.0,430.0,3.5,19.3,662.0,565.78,433.15
2018,5,6,12,45,340.0,403.0,3.55,19.3,714.5,633.61,485.65
2018,5,6,13,0,430.0,376.0,3.6,19.3,767.0,714.3,546.05
2018,5,6,13,15,494.5,342.5,3.55,19.15,784.5,764.75,584.07
2018,5,6,13,30,559.0,309.0,3.5,19.0,802.0,815.39,622.19
2018,5,6,13,45,412.5,352.5,3.45,18.9,711.0,745.84,570.22
2018,5,6,14,0,266.0,396.0,3.4,18.8,620.0,655.66,503.15
2018,5,6,14,15,268.0,380.0,3.35,18.55,598.5,655.35,504.92
2018,5,6,14,30,270.0,364.0,3.3,18.3,577.0,653.29,504.97
2018,5,6,14,45,272.5,340.0,3.25,18.05,546.5,641.34,498.08
2018,5,6,15,0,275.0,316.0,3.2,17.8,516.0,627.27,489.75
2018,5,6,15,15,264.0,297.0,3.2,17.8,480.0,603.27,473.34
2018,5,6,15,30,253.0,278.0,3.2,17.8,444.0,577.44,455.53
2018,5,6,15,45,335.5,242.0,3.15,17.2,445.5,623.57,495.21
2018,5,6,16,0,418.0,206.0,3.1,16.6,447.0,689.34,548.47
2018,5,6,16,15,463.5,176.0,3.1,16.3,421.0,699.39,559.5
2018,5,6,16,30,509.0,146.0,3.1,16.0,395.0,704.95,567.07
2018,5,6,16,45,397.0,140.5,3.1,15.75,321.5,585.84,477.72
2018,5,6,17,0,285.0,135.0,3.1,15.5,248.0,446.84,369.73
2018,5,6,17,15,210.5,108.5,3.05,15.15,185.5,340.79,285.0
2018,5,6,17,30,136.0,82.0,3.0,14.8,123.0,236.3,198.3
2018,5,6,17,45,177.5,76.0,2.95,14.5,119.0,265.02,223.22
2018,5,6,18,0,219.0,70.0,2.9,14.2,115.0,292.29,244.95
2018,5,6,18,15,184.5,54.0,2.75,13.8,84.5,240.15,198.29
2018,5,6,18,30,150.0,38.0,2.6,13.4,54.0,190.04,149.54
2018,5,6,18,45,86.0,23.0,2.45,13.05,31.0,110.25,26.57
2018,5,6,19,0,22.0,8.0,2.3,12.7,8.0,21.57,0.0
2018,5,6,19,15,11.0,4.0,2.25,12.55,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,7,5,15,81.0,12.5,2.25,11.0,17.5,10.67,0.0
2018,5,7,5,30,162.0,25.0,2.3,11.5,35.0,19.45,1.02
2018,5,7,5,45,280.0,36.5,2.35,12.0,73.0,30.07,19.83
2018,5,7,6,0,398.0,48.0,2.4,12.5,111.0,38.99,28.76
2018,5,7,6,15,474.0,56.5,2.3,13.0,158.0,44.99,34.55
2018,5,7,6,30,550.0,65.0,2.2,13.5,205.0,50.92,40.03
2018,5,7,6,45,604.5,71.0,2.1,14.05,257.0,54.62,43.32
2018,5,7,7,0,659.0,77.0,2.0,14.6,309.0,58.28,46.43
2018,5,7,7,15,696.0,82.0,1.95,15.25,361.0,60.96,48.56
2018,5,7,7,30,733.0,87.0,1.9,15.9,413.0,63.57,50.56
2018,5,7,7,45,737.5,96.0,1.85,16.6,457.5,68.28,54.34
2018,5,7,8,0,742.0,105.0,1.8,17.3,502.0,72.63,57.76
2018,5,7,8,15,779.0,105.0,1.75,17.9,555.5,78.43,62.4
2018,5,7,8,30,816.0,105.0,1.7,18.5,609.0,77.37,61.14
2018,5,7,8,45,836.0,106.5,1.65,19.1,655.5,77.09,60.57
2018,5,7,9,0,856.0,108.0,1.6,19.7,702.0,76.81,60.02
2018,5,7,9,15,864.0,111.5,1.55,20.1,740.5,138.33,79.3
2018,5,7,9,30,872.0,115.0,1.5,20.5,779.0,192.89,111.86
2018,5,7,9,45,879.5,117.5,1.45,20.9,812.5,247.7,153.45
2018,5,7,10,0,887.0,120.0,1.4,21.3,846.0,303.21,199.52
2018,5,7,10,15,902.5,116.5,1.4,21.5,876.5,357.75,246.11
2018,5,7,10,30,918.0,113.0,1.4,21.7,907.0,413.27,293.38
2018,5,7,10,45,922.0,114.5,1.4,21.95,928.0,468.26,339.46
2018,5,7,11,0,926.0,116.0,1.4,22.2,949.0,522.73,383.78
2018,5,7,11,15,929.5,116.0,1.5,22.3,962.5,575.13,426.01
2018,5,7,11,30,933.0,116.0,1.6,22.4,976.0,626.52,466.38
2018,5,7,11,45,935.0,116.0,1.7,22.5,982.0,675.78,504.22
2018,5,7,12,0,937.0,116.0,1.8,22.6,988.0,723.48,540.09
2018,5,7,12,15,935.5,116.5,1.9,22.65,986.0,767.36,572.69
2018,5,7,12,30,934.0,117.0,2.0,22.7,984.0,809.0,602.46
2018,5,7,12,45,930.5,118.0,2.05,22.75,974.0,847.08,628.18
2018,5,7,13,0,927.0,119.0,2.1,22.8,964.0,882.44,652.04
2018,5,7,13,15,923.5,117.5,2.15,22.8,946.5,912.62,672.58
2018,5,7,13,30,920.0,116.0,2.2,22.8,929.0,939.66,691.13
2018,5,7,13,45,912.0,116.5,2.2,22.75,904.0,961.29,705.85
2018,5,7,14,0,904.0,117.0,2.2,22.7,879.0,979.47,718.47
2018,5,7,14,15,893.5,115.5,2.3,22.55,846.0,989.73,727.45
2018,5,7,14,30,883.0,114.0,2.4,22.4,813.0,996.33,734.29
2018,5,7,14,45,880.5,108.5,2.45,22.3,778.0,1002.87,740.64
2018,5,7,15,0,878.0,103.0,2.5,22.2,743.0,1005.8,744.78
2018,5,7,15,15,865.0,101.0,2.5,22.2,701.0,998.62,741.69
2018,5,7,15,30,852.0,99.0,2.5,22.2,659.0,988.02,736.57
2018,5,7,15,45,837.0,95.0,2.7,21.6,612.5,981.58,737.99
2018,5,7,16,0,822.0,91.0,2.9,21.0,566.0,959.9,728.98
2018,5,7,16,15,801.0,87.5,2.95,20.5,516.5,929.84,712.58
2018,5,7,16,30,780.0,84.0,3.0,20.0,467.0,897.06,694.02
2018,5,7,16,45,750.0,80.0,3.05,19.55,415.5,852.51,666.5
2018,5,7,17,0,720.0,76.0,3.1,19.1,364.0,806.07,636.83
2018,5,7,17,15,678.0,71.0,3.05,18.5,312.0,752.16,600.31
2018,5,7,17,30,636.0,66.0,3.0,17.9,260.0,692.23,557.71
2018,5,7,17,45,574.0,60.0,2.95,17.25,210.0,613.77,498.86
2018,5,7,18,0,512.0,54.0,2.9,16.6,160.0,537.08,438.27
2018,5,7,18,15,419.0,45.0,2.8,16.1,116.0,434.38,353.34
2018,5,7,18,30,326.0,36.0,2.7,15.6,72.0,337.15,265.53
2018,5,7,18,45,198.0,23.5,2.6,15.1,42.0,204.07,72.78
2018,5,7,19,0,70.0,11.0,2.5,14.6,12.0,56.36,0.0
2018,5,7,19,15,35.0,5.5,2.5,14.4,6.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.15,11.85,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.9,2.0,0.0,0.0
2018,5,8,5,15,114.5,13.5,2.3,12.3,20.5,11.52,0.0
2018,5,8,5,30,218.0,25.0,2.4,12.7,39.0,20.97,3.67
2018,5,8,5,45,331.0,34.5,2.5,13.1,77.0,28.33,18.4
2018,5,8,6,0,444.0,44.0,2.6,13.5,115.0,35.64,25.74
2018,5,8,6,15,391.0,56.5,2.65,13.9,135.5,44.39,33.9
2018,5,8,6,30,338.0,69.0,2.7,14.3,156.0,51.15,40.1
2018,5,8,6,45,241.0,102.0,2.75,14.7,171.0,75.11,61.37
2018,5,8,7,0,144.0,135.0,2.8,15.1,186.0,98.55,81.81
2018,5,8,7,15,178.0,156.5,2.8,15.5,229.5,112.76,93.85
2018,5,8,7,30,212.0,178.0,2.8,15.9,273.0,126.61,105.39
2018,5,8,7,45,486.0,137.0,2.8,16.25,388.5,92.69,75.59
2018,5,8,8,0,760.0,96.0,2.8,16.6,504.0,73.34,58.51
2018,5,8,8,15,793.0,94.5,2.7,16.95,555.0,71.35,56.52
2018,5,8,8,30,826.0,93.0,2.6,17.3,606.0,69.58,54.74
2018,5,8,8,45,839.0,96.5,2.55,17.65,649.5,81.17,64.43
2018,5,8,9,0,852.0,100.0,2.5,18.0,693.0,82.87,65.61
2018,5,8,9,15,862.0,102.0,2.4,18.3,731.5,134.64,76.36
2018,5,8,9,30,872.0,104.0,2.3,18.6,770.0,188.23,109.11
2018,5,8,9,45,879.5,106.0,2.25,18.85,803.0,242.5,151.26
2018,5,8,10,0,887.0,108.0,2.2,19.1,836.0,297.44,197.94
2018,5,8,10,15,847.0,135.5,2.2,19.5,849.0,354.82,248.92
2018,5,8,10,30,807.0,163.0,2.2,19.9,862.0,404.77,293.26
2018,5,8,10,45,833.0,152.5,2.2,20.25,889.0,456.34,336.61
2018,5,8,11,0,859.0,142.0,2.2,20.6,916.0,510.88,381.2
2018,5,8,11,15,890.0,125.0,2.25,20.8,937.0,562.59,423.14
2018,5,8,11,30,921.0,108.0,2.3,21.0,958.0,615.1,464.76
2018,5,8,11,45,922.5,108.0,2.35,21.2,964.0,663.2,501.99
2018,5,8,12,0,924.0,108.0,2.4,21.4,970.0,709.73,537.15
2018,5,8,12,15,922.5,108.5,2.55,21.45,967.5,752.76,569.96
2018,5,8,12,30,921.0,109.0,2.7,21.5,965.0,793.59,599.74
2018,5,8,12,45,917.5,109.5,2.8,21.55,955.0,830.45,625.52
2018,5,8,13,0,914.0,110.0,2.9,21.6,945.0,864.6,649.42
2018,5,8,13,15,910.0,109.5,3.05,21.45,928.0,894.53,671.34
2018,5,8,13,30,906.0,109.0,3.2,21.3,911.0,921.38,691.29
2018,5,8,13,45,900.5,108.5,3.35,21.2,887.5,943.69,708.17
2018,5,8,14,0,895.0,108.0,3.5,21.1,864.0,962.68,722.97
2018,5,8,14,15,887.5,106.5,3.6,20.85,833.5,975.32,733.75
2018,5,8,14,30,880.0,105.0,3.7,20.6,803.0,984.46,742.39
2018,5,8,14,45,869.5,103.5,3.75,20.4,766.5,987.13,746.36
2018,5,8,15,0,859.0,102.0,3.8,20.2,730.0,986.29,748.17
2018,5,8,15,15,846.0,99.5,3.8,20.2,688.0,978.36,744.41
2018,5,8,15,30,833.0,97.0,3.8,20.2,646.0,967.06,738.52
2018,5,8,15,45,816.5,94.0,3.75,19.65,600.5,960.25,737.12
2018,5,8,16,0,800.0,91.0,3.7,19.1,555.0,938.42,725.3
2018,5,8,16,15,778.5,88.0,3.65,18.8,507.0,908.68,707.28
2018,5,8,16,30,757.0,85.0,3.6,18.5,459.0,876.33,687.22
2018,5,8,16,45,729.0,80.5,3.55,18.2,408.5,833.42,659.2
2018,5,8,17,0,701.0,76.0,3.5,17.9,358.0,788.65,629.19
2018,5,8,17,15,661.5,71.0,3.4,17.45,307.5,737.38,593.49
2018,5,8,17,30,622.0,66.0,3.3,17.0,257.0,680.1,551.83
2018,5,8,17,45,564.5,59.5,3.15,16.6,208.0,605.21,494.39
2018,5,8,18,0,507.0,53.0,3.0,16.2,159.0,531.97,435.51
2018,5,8,18,15,416.0,44.5,2.85,15.75,116.0,431.73,352.23
2018,5,8,18,30,325.0,36.0,2.7,15.3,73.0,336.83,266.85
2018,5,8,18,45,199.0,24.0,2.5,14.85,43.0,207.11,90.14
2018,5,8,19,0,73.0,12.0,2.3,14.4,13.0,59.29,0.0
2018,5,8,19,15,36.5,6.0,2.25,14.2,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,2.25,11.4,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,2.3,11.4,2.0,0.0,0.0
2018,5,9,5,15,50.5,11.0,2.5,11.75,14.0,9.39,0.0
2018,5,9,5,30,88.0,20.0,2.7,12.1,26.0,15.45,2.47
2018,5,9,5,45,212.0,33.0,2.85,12.45,63.5,25.44,16.11
2018,5,9,6,0,336.0,46.0,3.0,12.8,101.0,36.76,26.84
2018,5,9,6,15,316.5,61.0,3.15,13.2,127.0,45.82,35.29
2018,5,9,6,30,297.0,76.0,3.3,13.6,153.0,55.73,44.31
2018,5,9,6,45,236.0,108.5,3.4,13.95,178.0,79.28,65.24
2018,5,9,7,0,175.0,141.0,3.5,14.3,203.0,102.47,85.53
2018,5,9,7,15,260.0,152.0,3.5,14.65,260.5,106.61,88.81
2018,5,9,7,30,345.0,163.0,3.5,15.0,318.0,114.0,94.84
2018,5,9,7,45,549.0,133.5,3.55,15.3,414.0,91.28,74.67
2018,5,9,8,0,753.0,104.0,3.6,15.6,510.0,78.89,63.58
2018,5,9,8,15,801.5,99.0,3.6,15.95,566.5,74.48,59.46
2018,5,9,8,30,850.0,94.0,3.6,16.3,623.0,70.59,55.83
2018,5,9,8,45,863.5,95.5,3.6,16.65,666.5,81.02,64.56
2018,5,9,9,0,877.0,97.0,3.6,17.0,710.0,83.25,66.21
2018,5,9,9,15,888.0,99.5,3.6,17.25,750.0,137.2,77.32
2018,5,9,9,30,899.0,102.0,3.6,17.5,790.0,192.61,112.02
2018,5,9,9,45,908.0,103.5,3.6,17.8,824.5,248.29,155.84
2018,5,9,10,0,917.0,105.0,3.6,18.1,859.0,304.79,204.43
2018,5,9,10,15,921.5,107.5,3.55,18.35,886.5,361.21,254.46
2018,5,9,10,30,926.0,110.0,3.5,18.6,914.0,417.58,304.22
2018,5,9,10,45,916.5,118.5,3.5,18.8,930.0,472.0,351.81
2018,5,9,11,0,907.0,127.0,3.5,19.0,946.0,524.6,396.62
2018,5,9,11,15,829.0,178.0,3.45,19.15,935.0,571.09,435.12
2018,5,9,11,30,751.0,229.0,3.4,19.3,924.0,612.09,467.59
2018,5,9,11,45,749.0,232.0,3.35,19.45,928.5,657.34,502.53
2018,5,9,12,0,747.0,235.0,3.3,19.6,933.0,701.25,535.57
2018,5,9,12,15,812.5,193.5,3.3,19.65,951.5,751.22,574.03
2018,5,9,12,30,878.0,152.0,3.3,19.7,970.0,797.61,609.68
2018,5,9,12,45,854.5,164.5,3.3,19.8,954.0,837.8,637.71
2018,5,9,13,0,831.0,177.0,3.3,19.9,938.0,866.41,657.31
2018,5,9,13,15,831.0,173.5,3.35,19.85,922.5,896.91,678.97
2018,5,9,13,30,831.0,170.0,3.4,19.8,907.0,924.53,698.68
2018,5,9,13,45,785.5,187.0,3.45,19.75,868.5,926.85,701.19
2018,5,9,14,0,740.0,204.0,3.5,19.7,830.0,933.92,707.3
2018,5,9,14,15,709.0,208.5,3.6,19.55,791.0,929.95,706.52
2018,5,9,14,30,678.0,213.0,3.7,19.4,752.0,921.98,703.18
2018,5,9,14,45,727.5,180.0,3.75,19.2,734.0,950.67,725.18
2018,5,9,15,0,777.0,147.0,3.8,19.0,716.0,967.36,738.8
2018,5,9,15,15,803.5,127.0,3.8,19.0,686.0,980.25,749.19
2018,5,9,15,30,830.0,107.0,3.8,19.0,656.0,988.66,756.72
2018,5,9,15,45,786.5,108.0,3.9,18.5,598.5,947.73,732.28
2018,5,9,16,0,743.0,109.0,4.0,18.0,541.0,903.87,705.66
2018,5,9,16,15,727.5,105.0,3.95,17.75,497.5,885.88,695.69
2018,5,9,16,30,712.0,101.0,3.9,17.5,454.0,859.24,679.21
2018,5,9,16,45,668.0,97.0,3.85,17.25,399.5,802.77,640.67
2018,5,9,17,0,624.0,93.0,3.8,17.0,345.0,745.21,600.54
2018,5,9,17,15,616.5,83.5,3.7,16.55,303.5,713.48,579.01
2018,5,9,17,30,609.0,74.0,3.6,16.1,262.0,679.75,554.73
2018,5,9,17,45,544.0,67.0,3.5,15.7,212.0,597.78,491.5
2018,5,9,18,0,479.0,60.0,3.4,15.3,162.0,517.63,426.97
2018,5,9,18,15,383.0,50.5,3.3,14.85,118.0,412.33,339.21
2018,5,9,18,30,287.0,41.0,3.2,14.4,74.0,314.79,251.57
2018,5,9,18,45,172.0,27.0,3.1,14.0,44.0,194.99,97.26
2018,5,9,19,0,57.0,13.0,3.0,13.6,14.0,49.44,0.0
2018,5,9,19,15,28.5,6.5,2.9,13.45,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.4,11.35,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.4,11.4,2.0,0.0,0.0
2018,5,10,5,15,73.5,14.0,2.45,11.85,19.0,11.95,0.0
2018,5,10,5,30,139.0,26.0,2.5,12.3,36.0,20.14,6.17
2018,5,10,5,45,261.5,38.5,2.55,12.8,75.5,29.72,19.83
2018,5,10,6,0,384.0,51.0,2.6,13.3,115.0,41.22,30.74
2018,5,10,6,15,474.5,58.0,2.6,13.6,164.5,45.96,35.38
2018,5,10,6,30,565.0,65.0,2.6,13.9,214.0,50.77,39.85
2018,5,10,6,45,615.5,71.5,2.6,14.15,265.5,54.86,43.51
2018,5,10,7,0,666.0,78.0,2.6,14.4,317.0,58.86,46.97
2018,5,10,7,15,701.5,82.5,2.65,14.95,369.0,61.16,48.77
2018,5,10,7,30,737.0,87.0,2.7,15.5,421.0,69.25,55.6
2018,5,10,7,45,763.0,91.0,2.75,16.05,472.0,71.13,56.92
2018,5,10,8,0,789.0,95.0,2.8,16.6,523.0,72.92,58.15
2018,5,10,8,15,733.0,121.0,2.8,17.1,546.5,80.48,64.35
2018,5,10,8,30,677.0,147.0,2.8,17.6,570.0,93.43,75.1
2018,5,10,8,45,593.5,191.0,2.8,18.1,581.0,116.52,94.32
2018,5,10,9,0,510.0,235.0,2.8,18.6,592.0,141.27,114.64
2018,5,10,9,15,513.5,250.0,2.75,18.9,627.0,184.39,126.18
2018,5,10,9,30,517.0,265.0,2.7,19.2,662.0,228.62,155.44
2018,5,10,9,45,515.5,281.5,2.7,19.55,692.0,273.81,190.4
2018,5,10,10,0,514.0,298.0,2.7,19.9,722.0,319.43,227.74
2018,5,10,10,15,531.0,306.0,2.7,20.15,756.5,365.77,265.75
2018,5,10,10,30,548.0,314.0,2.7,20.4,791.0,414.19,305.3
2018,5,10,10,45,587.0,305.0,2.65,20.65,826.5,462.37,343.91
2018,5,10,11,0,626.0,296.0,2.6,20.9,862.0,510.11,381.82
2018,5,10,11,15,647.5,288.5,2.6,21.0,881.5,556.74,418.73
2018,5,10,11,30,669.0,281.0,2.6,21.1,901.0,604.72,455.87
2018,5,10,11,45,642.5,300.0,2.55,21.2,898.5,643.64,485.04
2018,5,10,12,0,616.0,319.0,2.5,21.3,896.0,679.59,511.23
2018,5,10,12,15,590.5,330.5,2.6,21.3,882.5,711.09,534.62
2018,5,10,12,30,565.0,342.0,2.7,21.3,869.0,736.0,553.09
2018,5,10,12,45,586.0,328.0,2.8,21.35,870.0,772.88,580.57
2018,5,10,13,0,607.0,314.0,2.9,21.4,871.0,807.65,606.37
2018,5,10,13,15,624.0,295.5,2.95,21.4,859.0,836.42,627.77
2018,5,10,13,30,641.0,277.0,3.0,21.4,847.0,863.03,647.7
2018,5,10,13,45,741.5,212.0,3.05,21.4,854.0,919.67,689.65
2018,5,10,14,0,842.0,147.0,3.1,21.4,861.0,965.52,721.25
2018,5,10,14,15,858.5,132.0,3.15,21.3,837.5,974.88,728.77
2018,5,10,14,30,875.0,117.0,3.2,21.2,814.0,993.61,743.06
2018,5,10,14,45,860.5,116.5,3.3,21.1,775.5,993.57,745.26
2018,5,10,15,0,846.0,116.0,3.4,21.0,737.0,1002.55,753.84
2018,5,10,15,15,830.5,113.0,3.4,21.0,694.0,991.82,748.18
2018,5,10,15,30,815.0,110.0,3.4,21.0,651.0,977.61,740.45
2018,5,10,15,45,799.5,105.5,3.4,20.55,605.0,958.29,730.59
2018,5,10,16,0,784.0,101.0,3.4,20.1,559.0,935.79,718.56
2018,5,10,16,15,759.5,99.0,3.45,19.75,511.0,904.43,700.31
2018,5,10,16,30,735.0,97.0,3.5,19.4,463.0,876.83,684.48
2018,5,10,16,45,701.5,93.0,3.5,19.1,411.5,830.09,654.09
2018,5,10,17,0,668.0,89.0,3.5,18.8,360.0,781.82,621.91
2018,5,10,17,15,616.5,83.0,3.45,18.25,306.5,713.17,573.8
2018,5,10,17,30,565.0,77.0,3.4,17.7,253.0,644.66,524.02
2018,5,10,17,45,505.5,70.0,3.35,17.15,206.0,568.58,466.06
2018,5,10,18,0,446.0,63.0,3.3,16.6,159.0,493.9,406.37
2018,5,10,18,15,356.0,53.0,3.25,16.1,116.5,391.69,321.55
2018,5,10,18,30,266.0,43.0,3.2,15.6,74.0,301.96,241.01
2018,5,10,18,45,160.0,28.0,3.15,15.1,44.0,189.33,103.52
2018,5,10,19,0,54.0,13.0,3.1,14.6,14.0,47.46,0.0
2018,5,10,19,15,27.0,6.5,3.05,14.25,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.7,10.4,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,5,11,5,15,86.5,14.0,2.85,10.8,20.0,11.95,0.0
2018,5,11,5,30,161.0,26.0,3.0,11.2,38.0,20.17,7.23
2018,5,11,5,45,251.0,38.0,3.15,11.65,73.0,29.3,19.65
2018,5,11,6,0,341.0,50.0,3.3,12.1,108.0,38.31,28.36
2018,5,11,6,15,415.0,60.0,3.4,12.55,154.0,47.16,36.62
2018,5,11,6,30,489.0,70.0,3.5,13.0,200.0,54.12,42.99
2018,5,11,6,45,503.5,82.0,3.6,13.5,241.0,61.91,49.91
2018,5,11,7,0,518.0,94.0,3.7,14.0,282.0,69.26,56.27
2018,5,11,7,15,527.0,109.5,3.75,14.5,325.5,78.73,64.37
2018,5,11,7,30,536.0,125.0,3.8,15.0,369.0,87.62,71.82
2018,5,11,7,45,539.0,141.0,3.85,15.5,410.5,95.72,78.48
2018,5,11,8,0,542.0,157.0,3.9,16.0,452.0,103.94,85.16
2018,5,11,8,15,566.0,165.5,3.95,16.45,498.0,106.77,87.16
2018,5,11,8,30,590.0,174.0,4.0,16.9,544.0,109.12,88.75
2018,5,11,8,45,616.5,180.5,4.0,17.3,591.5,110.0,89.11
2018,5,11,9,0,643.0,187.0,4.0,17.7,639.0,115.63,93.5
2018,5,11,9,15,755.0,156.0,4.05,18.05,715.5,146.56,87.92
2018,5,11,9,30,867.0,125.0,4.1,18.4,792.0,196.96,116.25
2018,5,11,9,45,902.5,115.5,4.1,18.7,836.5,258.38,163.79
2018,5,11,10,0,938.0,106.0,4.1,19.0,881.0,314.28,210.95
2018,5,11,10,15,945.5,106.5,4.05,19.35,909.5,371.33,261.36
2018,5,11,10,30,953.0,107.0,4.0,19.7,938.0,428.59,311.65
2018,5,11,10,45,958.5,107.5,4.0,20.0,959.5,484.99,360.45
2018,5,11,11,0,964.0,108.0,4.0,20.3,981.0,540.95,407.61
2018,5,11,11,15,967.5,107.5,4.0,20.55,994.5,594.49,451.7
2018,5,11,11,30,971.0,107.0,4.0,20.8,1008.0,646.92,493.67
2018,5,11,11,45,972.5,107.5,3.95,21.1,1014.5,697.59,532.88
2018,5,11,12,0,974.0,108.0,3.9,21.4,1021.0,746.6,569.79
2018,5,11,12,15,973.5,107.5,3.95,21.6,1018.5,791.51,603.47
2018,5,11,12,30,973.0,107.0,4.0,21.8,1016.0,834.14,633.48
2018,5,11,12,45,970.0,107.5,4.05,21.95,1006.0,873.18,660.38
2018,5,11,13,0,967.0,108.0,4.1,22.1,996.0,909.41,685.26
2018,5,11,13,15,964.0,107.0,4.15,22.2,978.5,941.27,707.25
2018,5,11,13,30,961.0,106.0,4.2,22.3,961.0,969.94,727.09
2018,5,11,13,45,956.5,104.5,4.25,22.35,936.5,993.42,743.64
2018,5,11,14,0,952.0,103.0,4.3,22.4,912.0,1013.39,757.96
2018,5,11,14,15,945.5,101.5,4.3,22.35,881.0,1027.87,768.74
2018,5,11,14,30,939.0,100.0,4.3,22.3,850.0,1038.69,777.26
2018,5,11,14,45,930.5,97.5,4.35,22.3,812.0,1042.75,781.59
2018,5,11,15,0,922.0,95.0,4.4,22.3,774.0,1043.08,783.64
2018,5,11,15,15,910.0,93.0,4.4,22.3,731.0,1036.82,781.13
2018,5,11,15,30,898.0,91.0,4.4,22.3,688.0,1026.99,776.4
2018,5,11,15,45,882.5,88.0,4.25,22.05,640.5,1008.99,766.09
2018,5,11,16,0,867.0,85.0,4.1,21.8,593.0,987.71,753.63
2018,5,11,16,15,847.0,81.5,3.95,21.5,542.0,969.61,743.52
2018,5,11,16,30,827.0,78.0,3.8,21.2,491.0,937.13,723.33
2018,5,11,16,45,797.5,74.5,3.7,20.95,438.0,892.91,694.8
2018,5,11,17,0,768.0,71.0,3.6,20.7,385.0,846.73,664.31
2018,5,11,17,15,729.5,66.5,3.4,20.15,332.0,789.3,624.96
2018,5,11,17,30,691.0,62.0,3.2,19.6,279.0,731.03,583.58
2018,5,11,17,45,635.0,56.5,3.0,19.05,228.0,662.71,532.7
2018,5,11,18,0,579.0,51.0,2.8,18.5,177.0,589.93,475.8
2018,5,11,18,15,490.5,43.5,2.7,17.95,131.0,490.49,395.39
2018,5,11,18,30,402.0,36.0,2.6,17.4,85.0,396.12,313.22
2018,5,11,18,45,260.0,25.0,2.5,16.85,51.0,257.45,151.8
2018,5,11,19,0,118.0,14.0,2.4,16.3,17.0,91.52,0.0
2018,5,11,19,15,59.0,7.0,2.35,16.2,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.7,12.9,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.7,13.0,2.0,0.0,0.0
2018,5,12,5,15,145.0,14.5,1.8,13.7,25.0,12.38,0.0
2018,5,12,5,30,272.0,27.0,1.9,14.4,48.0,22.54,9.45
2018,5,12,5,45,383.0,35.5,2.0,15.1,88.5,29.06,19.23
2018,5,12,6,0,494.0,44.0,2.1,15.8,129.0,35.6,25.58
2018,5,12,6,15,563.0,50.5,2.25,16.3,178.0,40.25,29.99
2018,5,12,6,30,632.0,57.0,2.4,16.8,227.0,44.88,34.19
2018,5,12,6,45,678.5,62.0,2.5,17.35,279.0,52.4,40.78
2018,5,12,7,0,725.0,67.0,2.6,17.9,331.0,55.89,43.69
2018,5,12,7,15,758.0,71.0,2.6,18.3,384.0,58.39,45.68
2018,5,12,7,30,791.0,75.0,2.6,18.7,437.0,60.84,47.57
2018,5,12,7,45,815.0,78.5,2.6,19.1,488.5,62.73,48.95
2018,5,12,8,0,839.0,82.0,2.6,19.5,540.0,64.53,50.25
2018,5,12,8,15,856.0,84.5,2.5,19.85,588.0,74.77,58.75
2018,5,12,8,30,873.0,87.0,2.4,20.2,636.0,76.36,59.83
2018,5,12,8,45,886.5,89.0,2.3,20.6,680.5,77.46,60.48
2018,5,12,9,0,900.0,91.0,2.2,21.0,725.0,86.32,67.67
2018,5,12,9,15,907.0,94.5,2.15,21.25,764.0,141.56,77.08
2018,5,12,9,30,914.0,98.0,2.1,21.5,803.0,197.84,113.08
2018,5,12,9,45,917.0,102.5,2.0,21.8,835.5,254.82,157.74
2018,5,12,10,0,920.0,107.0,1.9,22.1,868.0,312.02,205.99
2018,5,12,10,15,926.0,108.0,1.9,22.3,895.5,367.87,254.23
2018,5,12,10,30,932.0,109.0,1.9,22.5,923.0,423.78,302.17
2018,5,12,10,45,936.5,109.5,1.9,22.65,943.5,478.58,348.34
2018,5,12,11,0,941.0,110.0,1.9,22.8,964.0,532.86,392.82
2018,5,12,11,15,942.5,110.0,1.9,22.9,976.0,584.48,434.12
2018,5,12,11,30,944.0,110.0,1.9,23.0,988.0,634.86,473.26
2018,5,12,11,45,945.0,111.0,1.95,23.05,994.0,684.29,510.95
2018,5,12,12,0,946.0,112.0,2.0,23.1,1000.0,732.1,546.57
2018,5,12,12,15,939.0,115.5,2.0,23.05,995.5,774.45,577.43
2018,5,12,12,30,932.0,119.0,2.0,23.0,991.0,814.25,604.99
2018,5,12,12,45,920.5,124.5,2.05,22.95,978.5,849.49,629.01
2018,5,12,13,0,909.0,130.0,2.1,22.9,966.0,881.67,650.98
2018,5,12,13,15,905.0,129.5,2.2,22.75,949.0,911.79,672.36
2018,5,12,13,30,901.0,129.0,2.3,22.6,932.0,938.86,691.83
2018,5,12,13,45,887.5,131.0,2.35,22.45,904.5,956.43,704.7
2018,5,12,14,0,874.0,133.0,2.4,22.3,877.0,970.43,715.46
2018,5,12,14,15,798.0,161.5,2.5,22.05,822.5,960.8,711.59
2018,5,12,14,30,722.0,190.0,2.6,21.8,768.0,942.54,702.24
2018,5,12,14,45,701.0,188.0,2.65,21.5,728.0,934.3,699.37
2018,5,12,15,0,680.0,186.0,2.7,21.2,688.0,922.59,694.15
2018,5,12,15,15,717.5,161.0,2.7,21.2,664.0,941.05,708.29
2018,5,12,15,30,755.0,136.0,2.7,21.2,640.0,955.1,719.33
2018,5,12,15,45,734.5,131.5,2.7,20.5,593.5,931.41,706.93
2018,5,12,16,0,714.0,127.0,2.7,19.8,547.0,904.79,692.77
2018,5,12,16,15,725.5,113.0,2.65,19.35,508.0,895.35,689.37
2018,5,12,16,30,737.0,99.0,2.6,18.9,469.0,882.19,683.22
2018,5,12,16,45,696.5,95.5,2.55,18.5,415.5,829.3,648.76
2018,5,12,17,0,656.0,92.0,2.5,18.1,362.0,775.12,612.81
2018,5,12,17,15,622.5,85.0,2.4,17.55,313.0,721.96,576.48
2018,5,12,17,30,589.0,78.0,2.3,17.0,264.0,668.06,538.16
2018,5,12,17,45,518.0,71.0,2.2,16.45,213.0,581.26,472.95
2018,5,12,18,0,447.0,64.0,2.1,15.9,162.0,496.58,406.51
2018,5,12,18,15,359.0,53.5,1.9,15.35,119.0,394.59,322.84
2018,5,12,18,30,271.0,43.0,1.7,14.8,76.0,304.92,243.96
2018,5,12,18,45,160.5,27.5,1.55,14.25,45.0,190.77,118.74
2018,5,12,19,0,50.0,12.0,1.4,13.7,14.0,44.0,0.0
2018,5,12,19,15,25.0,6.0,1.4,13.4,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.7,10.6,2.0,1.71,0.0
2018,5,13,5,30,0.0,4.0,1.8,11.0,4.0,3.28,0.0
2018,5,13,5,45,0.0,6.5,1.95,11.35,6.5,5.33,0.0
2018,5,13,6,0,0.0,9.0,2.1,11.7,9.0,7.39,0.95
2018,5,13,6,15,0.0,12.5,2.15,12.1,12.5,10.27,3.62
2018,5,13,6,30,0.0,16.0,2.2,12.5,16.0,13.16,6.26
2018,5,13,6,45,0.0,29.0,2.25,12.9,29.0,23.91,15.97
2018,5,13,7,0,0.0,42.0,2.3,13.3,42.0,34.71,25.59
2018,5,13,7,15,0.0,47.0,2.3,13.65,47.0,38.87,29.19
2018,5,13,7,30,0.0,52.0,2.3,14.0,52.0,43.05,32.75
2018,5,13,7,45,0.0,56.5,2.3,14.35,56.5,46.82,35.9
2018,5,13,8,0,0.0,61.0,2.3,14.7,61.0,50.59,39.03
2018,5,13,8,15,0.0,72.5,2.3,15.05,72.5,60.22,47.24
2018,5,13,8,30,0.0,84.0,2.3,15.4,84.0,69.87,55.39
2018,5,13,8,45,0.0,100.5,2.3,15.75,100.5,83.39,66.77
2018,5,13,9,0,0.0,117.0,2.3,16.1,117.0,96.28,74.04
2018,5,13,9,15,0.0,128.0,2.35,16.4,128.0,104.99,80.86
2018,5,13,9,30,0.0,139.0,2.4,16.7,139.0,113.76,87.69
2018,5,13,9,45,2.0,154.5,2.4,17.0,156.0,126.47,97.56
2018,5,13,10,0,4.0,170.0,2.4,17.3,173.0,139.49,107.64
2018,5,13,10,15,6.0,189.0,2.45,17.5,194.0,155.57,120.16
2018,5,13,10,30,8.0,208.0,2.5,17.7,215.0,172.02,132.94
2018,5,13,10,45,9.0,212.0,2.55,17.9,220.0,176.74,136.47
2018,5,13,11,0,10.0,216.0,2.6,18.1,225.0,181.6,140.14
2018,5,13,11,15,10.5,224.5,2.65,18.25,234.0,189.92,146.57
2018,5,13,11,30,11.0,233.0,2.7,18.4,243.0,198.39,153.11
2018,5,13,11,45,11.5,240.0,2.7,18.5,250.5,205.79,158.82
2018,5,13,12,0,12.0,247.0,2.7,18.6,258.0,213.33,164.65
2018,5,13,12,15,12.5,252.0,2.75,18.6,263.5,219.32,169.37
2018,5,13,12,30,13.0,257.0,2.8,18.6,269.0,225.4,174.18
2018,5,13,12,45,14.0,268.0,2.85,18.6,281.0,237.05,183.35
2018,5,13,13,0,15.0,279.0,2.9,18.6,293.0,248.96,192.72
2018,5,13,13,15,19.5,301.0,2.95,18.5,318.5,273.81,212.27
2018,5,13,13,30,24.0,323.0,3.0,18.4,344.0,312.38,242.27
2018,5,13,13,45,22.5,312.0,3.0,18.35,331.5,290.75,225.85
2018,5,13,14,0,21.0,301.0,3.0,18.3,319.0,281.65,219.21
2018,5,13,14,15,23.5,301.5,3.05,18.1,321.0,286.85,223.9
2018,5,13,14,30,26.0,302.0,3.1,17.9,323.0,310.76,243.05
2018,5,13,14,45,27.0,291.0,3.1,17.75,312.0,304.66,238.93
2018,5,13,15,0,28.0,280.0,3.1,17.6,301.0,298.35,234.76
2018,5,13,15,15,33.5,273.5,3.1,17.6,297.0,301.34,237.92
2018,5,13,15,30,39.0,267.0,3.1,17.6,293.0,304.53,241.27
2018,5,13,15,45,39.5,248.0,3.1,17.1,273.0,288.41,229.81
2018,5,13,16,0,40.0,229.0,3.1,16.6,253.0,271.83,217.93
2018,5,13,16,15,76.5,217.0,3.05,16.3,257.5,299.15,242.3
2018,5,13,16,30,113.0,205.0,3.0,16.0,262.0,346.44,282.21
2018,5,13,16,45,173.0,182.5,3.0,15.7,259.0,380.17,312.45
2018,5,13,17,0,233.0,160.0,3.0,15.4,256.0,430.96,355.75
2018,5,13,17,15,277.5,133.5,2.95,15.0,233.0,436.59,362.95
2018,5,13,17,30,322.0,107.0,2.9,14.6,210.0,459.09,382.82
2018,5,13,17,45,290.0,91.0,2.8,14.2,171.0,404.1,338.19
2018,5,13,18,0,258.0,75.0,2.7,13.8,132.0,349.96,292.89
2018,5,13,18,15,204.5,59.0,2.6,13.4,97.0,261.42,217.58
2018,5,13,18,30,151.0,43.0,2.5,13.0,62.0,195.45,158.18
2018,5,13,18,45,90.0,28.0,2.4,12.65,38.0,125.76,81.09
2018,5,13,19,0,29.0,13.0,2.3,12.3,14.0,30.7,0.0
2018,5,13,19,15,14.5,6.5,2.3,12.1,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
