Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.1,10.45,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.1,10.75,3.5,2.99,0.0
2018,5,14,5,30,0.0,5.0,2.1,11.0,5.0,4.1,0.0
2018,5,14,5,45,0.0,7.5,2.1,11.25,7.5,6.15,0.0
2018,5,14,6,0,0.0,10.0,2.1,11.5,10.0,8.21,1.69
2018,5,14,6,15,0.0,14.5,2.1,11.9,14.5,11.92,5.12
2018,5,14,6,30,0.0,19.0,2.1,12.3,19.0,15.64,8.52
2018,5,14,6,45,0.0,35.5,2.05,12.7,35.5,29.3,20.84
2018,5,14,7,0,0.0,52.0,2.0,13.1,52.0,43.02,33.07
2018,5,14,7,15,0.0,57.0,1.95,13.5,57.0,47.2,36.63
2018,5,14,7,30,0.0,62.0,1.9,13.9,62.0,51.38,40.15
2018,5,14,7,45,0.0,67.5,1.9,14.3,67.5,55.99,43.99
2018,5,14,8,0,0.0,73.0,1.9,14.7,73.0,60.61,47.8
2018,5,14,8,15,0.0,90.0,1.9,15.05,90.0,74.86,59.96
2018,5,14,8,30,0.0,107.0,1.9,15.4,107.0,88.31,71.27
2018,5,14,8,45,0.0,122.5,1.9,15.75,122.5,100.32,81.24
2018,5,14,9,0,0.0,138.0,1.9,16.1,138.0,112.25,87.01
2018,5,14,9,15,0.5,143.0,1.95,16.45,143.5,116.51,90.11
2018,5,14,9,30,1.0,148.0,2.0,16.8,149.0,120.83,93.25
2018,5,14,9,45,3.0,162.0,2.05,17.1,164.5,132.45,102.22
2018,5,14,10,0,5.0,176.0,2.1,17.4,180.0,144.4,111.4
2018,5,14,10,15,7.0,191.5,2.2,17.55,197.5,157.84,121.84
2018,5,14,10,30,9.0,207.0,2.3,17.7,215.0,171.64,132.56
2018,5,14,10,45,11.5,237.5,2.35,17.9,248.0,197.69,152.82
2018,5,14,11,0,14.0,268.0,2.4,18.1,281.0,224.32,173.36
2018,5,14,11,15,15.0,280.5,2.45,18.15,294.5,236.68,182.85
2018,5,14,11,30,16.0,293.0,2.5,18.2,308.0,249.34,192.59
2018,5,14,11,45,15.5,284.0,2.6,18.3,298.5,244.0,188.45
2018,5,14,12,0,15.0,275.0,2.7,18.4,289.0,238.35,184.12
2018,5,14,12,15,16.0,283.5,2.75,18.4,298.5,248.0,191.71
2018,5,14,12,30,17.0,292.0,2.8,18.4,308.0,257.85,199.42
2018,5,14,12,45,20.5,306.0,2.85,18.45,325.0,274.59,212.48
2018,5,14,13,0,24.0,320.0,2.9,18.5,342.0,300.86,232.83
2018,5,14,13,15,26.0,328.5,2.9,18.4,352.0,314.74,243.69
2018,5,14,13,30,28.0,337.0,2.9,18.3,362.0,329.03,254.95
2018,5,14,13,45,55.0,318.5,2.95,18.2,366.0,340.99,265.59
2018,5,14,14,0,82.0,300.0,3.0,18.1,370.0,369.99,289.27
2018,5,14,14,15,127.5,288.5,3.05,17.95,393.0,408.67,321.03
2018,5,14,14,30,173.0,277.0,3.1,17.8,416.0,448.11,353.3
2018,5,14,14,45,208.5,272.5,3.1,17.65,432.5,505.02,397.85
2018,5,14,15,0,244.0,268.0,3.1,17.5,449.0,543.24,428.37
2018,5,14,15,15,252.5,260.0,3.1,17.5,438.0,549.76,434.38
2018,5,14,15,30,261.0,252.0,3.1,17.5,427.0,555.18,439.84
2018,5,14,15,45,289.5,237.0,3.15,16.95,418.5,571.39,455.28
2018,5,14,16,0,318.0,222.0,3.2,16.4,410.0,585.87,469.53
2018,5,14,16,15,416.0,185.5,3.2,16.05,409.5,664.73,533.5
2018,5,14,16,30,514.0,149.0,3.2,15.7,409.0,715.11,575.29
2018,5,14,16,45,583.0,122.0,3.2,15.3,387.5,753.2,606.07
2018,5,14,17,0,652.0,95.0,3.2,14.9,366.0,775.85,625.38
2018,5,14,17,15,611.0,88.5,3.15,14.45,315.5,716.48,583.02
2018,5,14,17,30,570.0,82.0,3.1,14.0,265.0,656.69,539.39
2018,5,14,17,45,512.0,74.0,3.05,13.55,216.5,580.31,480.83
2018,5,14,18,0,454.0,66.0,3.0,13.1,168.0,505.32,420.69
2018,5,14,18,15,368.5,55.5,2.95,12.75,124.5,405.14,337.1
2018,5,14,18,30,283.0,45.0,2.9,12.4,81.0,316.73,258.39
2018,5,14,18,45,178.0,30.5,2.8,12.05,50.0,211.31,144.56
2018,5,14,19,0,73.0,16.0,2.7,11.7,19.0,63.07,0.0
2018,5,14,19,15,36.5,8.0,2.7,11.55,9.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.7,10.4,2.0,1.71,0.0
2018,5,15,5,15,65.5,13.0,1.8,10.9,18.0,11.1,0.0
2018,5,15,5,30,124.0,24.0,1.9,11.4,34.0,18.52,8.33
2018,5,15,5,45,91.5,23.5,2.05,11.85,34.0,18.91,10.86
2018,5,15,6,0,59.0,23.0,2.2,12.3,34.0,18.41,10.78
2018,5,15,6,15,29.5,37.0,2.2,12.65,42.5,31.34,22.54
2018,5,15,6,30,0.0,51.0,2.2,13.0,51.0,42.2,32.37
2018,5,15,6,45,70.0,83.5,2.2,13.35,109.5,64.61,52.35
2018,5,15,7,0,140.0,116.0,2.2,13.7,168.0,87.21,72.19
2018,5,15,7,15,102.5,140.5,2.15,14.05,181.5,102.69,85.45
2018,5,15,7,30,65.0,165.0,2.1,14.4,195.0,122.66,102.39
2018,5,15,7,45,118.0,192.5,2.1,14.7,254.5,134.6,112.18
2018,5,15,8,0,171.0,220.0,2.1,15.0,314.0,151.17,125.82
2018,5,15,8,15,167.5,242.0,2.1,15.3,341.0,163.31,135.54
2018,5,15,8,30,164.0,264.0,2.1,15.6,368.0,174.94,144.74
2018,5,15,8,45,101.5,266.5,2.1,15.95,332.5,175.0,144.18
2018,5,15,9,0,39.0,269.0,2.1,16.3,297.0,189.43,148.37
2018,5,15,9,15,30.5,274.0,2.1,16.55,296.5,198.09,154.08
2018,5,15,9,30,22.0,279.0,2.1,16.8,296.0,218.52,169.89
2018,5,15,9,45,29.0,307.5,2.15,17.05,331.0,229.87,177.98
2018,5,15,10,0,36.0,336.0,2.2,17.3,366.0,255.67,197.52
2018,5,15,10,15,100.0,365.0,2.3,17.5,452.0,291.56,223.35
2018,5,15,10,30,164.0,394.0,2.4,17.7,538.0,345.94,264.05
2018,5,15,10,45,178.5,410.0,2.45,17.85,570.0,378.76,289.4
2018,5,15,11,0,193.0,426.0,2.5,18.0,602.0,413.65,316.27
2018,5,15,11,15,175.0,446.5,2.55,18.1,608.0,436.53,333.97
2018,5,15,11,30,157.0,467.0,2.6,18.2,614.0,458.36,350.52
2018,5,15,11,45,291.5,403.0,2.7,18.3,677.5,509.19,390.58
2018,5,15,12,0,426.0,339.0,2.8,18.4,741.0,574.1,441.21
2018,5,15,12,15,484.0,316.0,2.85,18.35,772.0,625.9,480.85
2018,5,15,12,30,542.0,293.0,2.9,18.3,803.0,680.07,522.0
2018,5,15,12,45,519.5,301.0,3.0,18.3,785.5,699.05,536.25
2018,5,15,13,0,497.0,309.0,3.1,18.3,768.0,715.12,548.47
2018,5,15,13,15,514.0,301.5,3.15,18.15,769.0,748.3,573.78
2018,5,15,13,30,531.0,294.0,3.2,18.0,770.0,780.3,598.08
2018,5,15,13,45,699.5,210.5,3.25,17.9,820.0,881.87,674.56
2018,5,15,14,0,868.0,127.0,3.3,17.8,870.0,960.36,729.23
2018,5,15,14,15,831.0,139.0,3.3,17.6,830.0,970.74,737.17
2018,5,15,14,30,794.0,151.0,3.3,17.4,790.0,965.22,734.99
2018,5,15,14,45,619.5,215.5,3.35,17.2,700.5,882.9,679.97
2018,5,15,15,0,445.0,280.0,3.4,17.0,611.0,779.55,604.85
2018,5,15,15,15,440.0,264.5,3.4,17.0,576.0,766.11,597.57
2018,5,15,15,30,435.0,249.0,3.4,17.0,541.0,750.18,587.89
2018,5,15,15,45,427.0,232.0,3.4,16.5,502.5,727.18,574.13
2018,5,15,16,0,419.0,215.0,3.4,16.0,464.0,701.89,558.6
2018,5,15,16,15,520.0,168.0,3.35,15.7,450.5,747.43,597.78
2018,5,15,16,30,621.0,121.0,3.3,15.4,437.0,797.15,636.5
2018,5,15,16,45,566.5,118.0,3.25,15.1,383.0,732.84,590.89
2018,5,15,17,0,512.0,115.0,3.2,14.8,329.0,658.25,537.12
2018,5,15,17,15,556.0,95.5,3.15,14.5,299.5,674.64,551.93
2018,5,15,17,30,600.0,76.0,3.1,14.2,270.0,676.28,554.27
2018,5,15,17,45,531.0,69.0,3.0,13.9,218.5,590.98,488.29
2018,5,15,18,0,462.0,62.0,2.9,13.6,167.0,507.88,421.77
2018,5,15,18,15,383.5,51.5,2.8,13.35,124.0,415.97,345.05
2018,5,15,18,30,305.0,41.0,2.7,13.1,81.0,328.72,268.03
2018,5,15,18,45,198.0,28.5,2.6,12.85,50.0,222.69,156.51
2018,5,15,19,0,91.0,16.0,2.5,12.6,19.0,75.33,0.0
2018,5,15,19,15,45.5,8.0,2.45,12.45,9.5,6.83,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,16,4,45,4.5,2.0,1.9,11.2,2.0,0.0,0.0
2018,5,16,5,0,9.0,4.0,1.9,11.3,4.0,3.41,0.0
2018,5,16,5,15,46.0,17.5,2.0,11.65,21.0,14.94,0.0
2018,5,16,5,30,83.0,31.0,2.1,12.0,38.0,24.1,12.9
2018,5,16,5,45,162.5,45.5,2.2,12.3,71.0,35.18,25.02
2018,5,16,6,0,242.0,60.0,2.3,12.6,104.0,45.02,34.38
2018,5,16,6,15,376.5,67.5,2.3,12.9,160.5,50.69,39.79
2018,5,16,6,30,511.0,75.0,2.3,13.2,217.0,57.88,46.35
2018,5,16,6,45,587.5,78.0,2.3,13.5,273.0,59.15,47.44
2018,5,16,7,0,664.0,81.0,2.3,13.8,329.0,60.64,48.63
2018,5,16,7,15,677.0,90.0,2.3,14.1,374.5,65.77,52.98
2018,5,16,7,30,690.0,99.0,2.3,14.4,420.0,70.57,56.95
2018,5,16,7,45,586.0,131.5,2.25,14.75,425.5,89.41,73.12
2018,5,16,8,0,482.0,164.0,2.2,15.1,431.0,106.78,87.77
2018,5,16,8,15,306.0,220.0,2.2,15.35,395.0,143.6,118.88
2018,5,16,8,30,130.0,276.0,2.2,15.6,359.0,180.37,149.38
2018,5,16,8,45,158.5,299.5,2.2,15.9,407.5,192.61,158.92
2018,5,16,9,0,187.0,323.0,2.2,16.2,456.0,209.56,162.36
2018,5,16,9,15,283.0,321.0,2.25,16.45,535.0,220.95,162.85
2018,5,16,9,30,379.0,319.0,2.3,16.7,614.0,256.94,184.52
2018,5,16,9,45,350.0,344.0,2.35,16.9,625.5,293.4,214.24
2018,5,16,10,0,321.0,369.0,2.4,17.1,637.0,327.48,243.08
2018,5,16,10,15,402.0,346.5,2.45,17.25,693.0,355.63,264.57
2018,5,16,10,30,483.0,324.0,2.5,17.4,749.0,401.72,300.9
2018,5,16,10,45,440.5,346.5,2.5,17.55,741.0,432.76,327.65
2018,5,16,11,0,398.0,369.0,2.5,17.7,733.0,459.86,350.37
2018,5,16,11,15,500.5,326.5,2.5,17.7,790.5,514.65,393.25
2018,5,16,11,30,603.0,284.0,2.5,17.7,848.0,573.11,438.87
2018,5,16,11,45,520.5,321.0,2.45,17.75,810.0,590.62,452.18
2018,5,16,12,0,438.0,358.0,2.4,17.8,772.0,597.26,456.93
2018,5,16,12,15,361.5,393.0,2.4,17.75,734.0,597.21,456.68
2018,5,16,12,30,285.0,428.0,2.4,17.7,696.0,593.13,452.97
2018,5,16,12,45,192.5,422.0,2.45,17.65,602.5,528.43,405.27
2018,5,16,13,0,100.0,416.0,2.5,17.6,509.0,450.32,346.62
2018,5,16,13,15,75.0,401.0,2.55,17.55,470.0,423.79,327.16
2018,5,16,13,30,50.0,386.0,2.6,17.5,431.0,394.82,305.33
2018,5,16,13,45,35.0,337.0,2.7,17.4,368.0,340.17,264.35
2018,5,16,14,0,20.0,288.0,2.8,17.3,305.0,268.75,209.69
2018,5,16,14,15,17.5,267.5,2.85,17.2,282.0,249.46,195.23
2018,5,16,14,30,15.0,247.0,2.9,17.1,259.0,229.75,180.17
2018,5,16,14,45,23.0,266.0,2.9,16.95,283.5,274.55,216.15
2018,5,16,15,0,31.0,285.0,2.9,16.8,308.0,306.35,241.69
2018,5,16,15,15,77.0,286.5,2.9,16.8,339.5,359.17,285.11
2018,5,16,15,30,123.0,288.0,2.9,16.8,371.0,434.73,345.36
2018,5,16,15,45,145.5,274.5,2.9,16.35,366.0,447.75,357.44
2018,5,16,16,0,168.0,261.0,2.9,15.9,361.0,459.99,369.36
2018,5,16,16,15,205.0,234.5,2.9,15.65,346.0,469.4,379.64
2018,5,16,16,30,242.0,208.0,2.9,15.4,331.0,498.15,404.6
2018,5,16,16,45,273.5,181.0,2.85,15.2,306.5,495.93,405.58
2018,5,16,17,0,305.0,154.0,2.8,15.0,282.0,490.55,404.15
2018,5,16,17,15,326.5,130.0,2.8,14.7,250.5,476.56,395.61
2018,5,16,17,30,348.0,106.0,2.8,14.4,219.0,481.09,400.72
2018,5,16,17,45,348.5,88.0,2.75,14.1,184.5,450.57,376.8
2018,5,16,18,0,349.0,70.0,2.7,13.8,150.0,418.27,350.13
2018,5,16,18,15,295.5,57.5,2.55,13.45,113.5,349.67,290.99
2018,5,16,18,30,242.0,45.0,2.4,13.1,77.0,284.81,232.36
2018,5,16,18,45,157.0,30.5,2.3,12.75,48.0,198.21,141.85
2018,5,16,19,0,72.0,16.0,2.2,12.4,19.0,62.52,0.0
2018,5,16,19,15,36.0,8.0,2.15,12.2,9.5,6.83,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,17,4,45,8.5,2.0,1.65,10.75,2.0,0.0,0.0
2018,5,17,5,0,17.0,4.0,1.7,10.9,4.0,3.41,0.0
2018,5,17,5,15,91.5,17.5,1.8,11.35,25.0,14.94,0.0
2018,5,17,5,30,166.0,31.0,1.9,11.8,46.0,23.92,13.11
2018,5,17,5,45,282.5,42.5,2.0,12.25,86.5,32.7,22.93
2018,5,17,6,0,399.0,54.0,2.1,12.7,127.0,43.23,32.82
2018,5,17,6,15,475.5,61.0,2.1,13.15,175.0,47.89,37.28
2018,5,17,6,30,552.0,68.0,2.1,13.6,223.0,52.55,41.53
2018,5,17,6,45,598.0,74.0,2.1,14.05,272.5,56.13,44.65
2018,5,17,7,0,644.0,80.0,2.1,14.5,322.0,59.63,47.6
2018,5,17,7,15,677.0,85.0,2.05,15.0,372.0,62.18,49.6
2018,5,17,7,30,710.0,90.0,2.0,15.5,422.0,64.63,51.48
2018,5,17,7,45,735.0,94.0,1.95,15.95,471.0,72.41,57.99
2018,5,17,8,0,760.0,98.0,1.9,16.4,520.0,74.07,59.12
2018,5,17,8,15,779.0,101.0,1.9,16.8,566.5,74.86,59.5
2018,5,17,8,30,798.0,104.0,1.9,17.2,613.0,75.57,59.83
2018,5,17,8,45,812.5,107.0,1.85,17.6,656.0,76.12,60.02
2018,5,17,9,0,827.0,110.0,1.8,18.0,699.0,92.65,58.55
2018,5,17,9,15,836.0,113.5,1.8,18.3,737.0,154.62,88.88
2018,5,17,9,30,845.0,117.0,1.8,18.6,775.0,207.09,124.19
2018,5,17,9,45,850.5,120.5,1.85,18.95,807.0,259.9,166.53
2018,5,17,10,0,856.0,124.0,1.9,19.3,839.0,313.2,212.12
2018,5,17,10,15,862.0,126.5,1.95,19.5,866.0,366.33,258.44
2018,5,17,10,30,868.0,129.0,2.0,19.7,893.0,419.62,304.53
2018,5,17,10,45,872.0,130.5,2.1,19.9,913.0,471.37,348.69
2018,5,17,11,0,876.0,132.0,2.2,20.1,933.0,522.67,391.42
2018,5,17,11,15,879.0,132.5,2.3,20.15,946.0,572.13,431.92
2018,5,17,11,30,882.0,133.0,2.4,20.2,959.0,620.67,470.73
2018,5,17,11,45,883.0,134.0,2.5,20.25,965.0,667.23,507.18
2018,5,17,12,0,884.0,135.0,2.6,20.3,971.0,712.38,541.83
2018,5,17,12,15,886.0,133.0,2.7,20.25,969.5,754.29,573.83
2018,5,17,12,30,888.0,131.0,2.8,20.2,968.0,794.33,603.44
2018,5,17,12,45,889.0,128.0,2.95,20.2,959.0,830.64,629.41
2018,5,17,13,0,890.0,125.0,3.1,20.2,950.0,864.5,653.7
2018,5,17,13,15,887.0,123.5,3.2,20.05,933.5,893.6,674.84
2018,5,17,13,30,884.0,122.0,3.3,19.9,917.0,919.74,694.07
2018,5,17,13,45,879.0,121.0,3.35,19.8,894.0,941.44,709.93
2018,5,17,14,0,874.0,120.0,3.4,19.7,871.0,959.91,723.75
2018,5,17,14,15,867.0,118.0,3.45,19.55,841.0,972.15,733.65
2018,5,17,14,30,860.0,116.0,3.5,19.4,811.0,980.96,741.43
2018,5,17,14,45,851.0,114.0,3.55,19.25,775.5,984.38,745.75
2018,5,17,15,0,842.0,112.0,3.6,19.1,740.0,984.39,747.95
2018,5,17,15,15,829.0,109.5,3.6,19.1,699.0,988.9,752.66
2018,5,17,15,30,816.0,107.0,3.6,19.1,658.0,977.68,746.71
2018,5,17,15,45,799.5,103.5,3.6,18.7,613.0,958.44,736.59
2018,5,17,16,0,783.0,100.0,3.6,18.3,568.0,936.11,724.36
2018,5,17,16,15,761.5,96.5,3.6,18.05,520.0,905.9,706.11
2018,5,17,16,30,740.0,93.0,3.6,17.8,472.0,873.1,685.84
2018,5,17,16,45,711.5,89.0,3.6,17.55,422.5,836.49,662.48
2018,5,17,17,0,683.0,85.0,3.6,17.3,373.0,792.77,633.37
2018,5,17,17,15,643.5,79.5,3.55,16.95,322.5,735.48,593.31
2018,5,17,17,30,604.0,74.0,3.5,16.6,272.0,677.77,551.6
2018,5,17,17,45,483.5,68.5,3.45,16.2,209.5,549.6,453.34
2018,5,17,18,0,363.0,63.0,3.4,15.8,147.0,419.22,349.2
2018,5,17,18,15,324.5,51.5,3.25,15.4,113.0,363.01,301.37
2018,5,17,18,30,286.0,40.0,3.1,15.0,79.0,309.19,252.1
2018,5,17,18,45,193.0,28.5,3.0,14.6,50.0,219.8,160.18
2018,5,17,19,0,100.0,17.0,2.9,14.2,21.0,82.45,0.0
2018,5,17,19,15,50.0,8.5,2.85,13.95,10.5,39.19,0.0
2018,5,17,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,1.0,2.05,11.3,1.0,0.0,0.0
2018,5,18,5,0,0.0,2.0,2.1,11.4,2.0,1.71,0.0
2018,5,18,5,15,0.0,9.5,2.2,11.85,9.5,7.82,0.0
2018,5,18,5,30,0.0,17.0,2.3,12.3,17.0,14.01,5.48
2018,5,18,5,45,0.0,30.5,2.4,12.7,30.5,25.2,16.38
2018,5,18,6,0,0.0,44.0,2.5,13.1,44.0,36.23,26.59
2018,5,18,6,15,0.0,61.0,2.45,13.55,61.0,49.6,38.75
2018,5,18,6,30,0.0,78.0,2.4,14.0,78.0,62.84,50.62
2018,5,18,6,45,4.5,102.0,2.4,14.45,103.5,80.91,66.53
2018,5,18,7,0,9.0,126.0,2.4,14.9,129.0,98.71,81.91
2018,5,18,7,15,19.5,149.5,2.3,15.35,158.0,116.02,96.57
2018,5,18,7,30,30.0,173.0,2.2,15.8,187.0,127.11,105.62
2018,5,18,7,45,51.0,200.5,2.15,16.25,227.5,144.78,120.16
2018,5,18,8,0,72.0,228.0,2.1,16.7,268.0,161.95,134.05
2018,5,18,8,15,84.5,251.0,2.0,17.1,302.0,176.1,145.23
2018,5,18,8,30,97.0,274.0,1.9,17.5,336.0,189.85,155.95
2018,5,18,8,45,147.5,297.0,1.85,17.9,398.5,191.18,156.32
2018,5,18,9,0,198.0,320.0,1.8,18.3,461.0,209.63,160.31
2018,5,18,9,15,414.5,266.5,1.8,18.65,583.0,192.81,134.06
2018,5,18,9,30,631.0,213.0,1.8,19.0,705.0,219.44,142.66
2018,5,18,9,45,651.0,222.5,1.75,19.3,749.0,269.89,181.89
2018,5,18,10,0,671.0,232.0,1.7,19.6,793.0,322.95,225.13
2018,5,18,10,15,695.0,229.5,1.8,19.85,827.0,371.84,266.05
2018,5,18,10,30,719.0,227.0,1.9,20.1,861.0,423.18,308.82
2018,5,18,10,45,762.0,205.5,1.95,20.35,891.0,471.74,348.81
2018,5,18,11,0,805.0,184.0,2.0,20.6,921.0,525.4,392.0
2018,5,18,11,15,855.0,155.0,2.1,20.7,948.0,575.52,432.49
2018,5,18,11,30,905.0,126.0,2.2,20.8,975.0,629.74,475.34
2018,5,18,11,45,899.5,130.5,2.3,20.85,978.5,675.72,511.08
2018,5,18,12,0,894.0,135.0,2.4,20.9,982.0,719.76,544.66
2018,5,18,12,15,900.0,131.0,2.5,20.9,982.0,763.36,577.61
2018,5,18,12,30,906.0,127.0,2.6,20.9,982.0,805.29,608.06
2018,5,18,12,45,875.0,145.5,2.7,20.9,964.5,834.51,628.66
2018,5,18,13,0,844.0,164.0,2.8,20.9,947.0,871.07,654.39
2018,5,18,13,15,732.5,225.5,2.9,20.8,896.5,871.57,655.18
2018,5,18,13,30,621.0,287.0,3.0,20.7,846.0,857.04,644.26
2018,5,18,13,45,583.5,295.5,3.05,20.6,810.0,853.11,642.51
2018,5,18,14,0,546.0,304.0,3.1,20.5,774.0,847.18,639.21
2018,5,18,14,15,584.0,275.0,3.15,20.35,761.5,873.11,660.19
2018,5,18,14,30,622.0,246.0,3.2,20.2,749.0,902.64,683.36
2018,5,18,14,45,706.0,193.5,3.25,20.05,740.5,946.89,716.45
2018,5,18,15,0,790.0,141.0,3.3,19.9,732.0,977.4,739.01
2018,5,18,15,15,809.0,124.5,3.3,19.9,700.5,986.41,746.46
2018,5,18,15,30,828.0,108.0,3.3,19.9,669.0,991.32,751.5
2018,5,18,15,45,811.0,105.0,3.45,19.4,623.5,972.18,742.86
2018,5,18,16,0,794.0,102.0,3.6,18.9,578.0,949.92,732.14
2018,5,18,16,15,770.0,99.5,3.65,18.5,529.0,918.35,713.79
2018,5,18,16,30,746.0,97.0,3.7,18.1,480.0,884.19,693.37
2018,5,18,16,45,716.5,92.0,3.75,17.75,429.0,845.7,669.26
2018,5,18,17,0,687.0,87.0,3.8,17.4,378.0,799.57,638.93
2018,5,18,17,15,648.5,82.0,3.75,16.95,328.0,743.78,600.26
2018,5,18,17,30,610.0,77.0,3.7,16.5,278.0,687.45,559.83
2018,5,18,17,45,553.0,70.5,3.7,16.05,229.0,612.88,503.63
2018,5,18,18,0,496.0,64.0,3.7,15.6,180.0,539.62,445.87
2018,5,18,18,15,412.5,55.0,3.6,15.15,136.0,443.96,367.04
2018,5,18,18,30,329.0,46.0,3.5,14.7,92.0,352.31,287.65
2018,5,18,18,45,207.5,32.0,3.35,14.3,57.0,236.8,175.64
2018,5,18,19,0,86.0,18.0,3.2,13.9,22.0,105.58,0.0
2018,5,18,19,15,43.0,9.0,3.15,13.65,11.0,35.18,0.0
2018,5,18,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.0,3.1,11.45,3.0,0.0,0.0
2018,5,19,5,0,19.0,6.0,3.1,11.5,6.0,5.12,0.0
2018,5,19,5,15,104.0,20.5,3.15,11.75,29.5,15.94,0.0
2018,5,19,5,30,189.0,35.0,3.2,12.0,53.0,27.0,16.05
2018,5,19,5,45,266.0,46.5,3.3,12.25,87.5,35.58,25.5
2018,5,19,6,0,343.0,58.0,3.4,12.5,122.0,44.03,33.58
2018,5,19,6,15,429.5,68.0,3.4,12.9,173.0,53.23,42.09
2018,5,19,6,30,516.0,78.0,3.4,13.3,224.0,60.1,48.31
2018,5,19,6,45,569.5,84.5,3.4,13.65,275.5,63.78,51.53
2018,5,19,7,0,623.0,91.0,3.4,14.0,327.0,67.4,54.57
2018,5,19,7,15,658.5,96.5,3.4,14.4,378.0,69.99,56.61
2018,5,19,7,30,694.0,102.0,3.4,14.8,429.0,72.49,58.52
2018,5,19,7,45,720.5,106.5,3.4,15.2,479.0,74.07,59.61
2018,5,19,8,0,747.0,111.0,3.4,15.6,529.0,75.56,60.6
2018,5,19,8,15,767.0,115.5,3.4,16.0,576.5,84.44,67.98
2018,5,19,8,30,787.0,120.0,3.4,16.4,624.0,85.78,68.81
2018,5,19,8,45,801.5,123.5,3.35,16.75,667.5,86.24,68.91
2018,5,19,9,0,816.0,127.0,3.3,17.1,711.0,105.54,67.85
2018,5,19,9,15,829.0,129.5,3.35,17.45,750.5,156.66,90.64
2018,5,19,9,30,842.0,132.0,3.4,17.8,790.0,209.62,127.08
2018,5,19,9,45,852.0,133.5,3.4,18.1,823.5,262.94,170.35
2018,5,19,10,0,862.0,135.0,3.4,18.4,857.0,323.8,222.3
2018,5,19,10,15,866.0,138.5,3.5,18.6,883.5,377.25,269.58
2018,5,19,10,30,870.0,142.0,3.6,18.8,910.0,430.66,316.52
2018,5,19,10,45,871.5,145.0,3.65,19.0,929.5,482.47,361.31
2018,5,19,11,0,873.0,148.0,3.7,19.2,949.0,533.62,404.46
2018,5,19,11,15,873.0,151.0,3.75,19.25,961.5,583.16,445.48
2018,5,19,11,30,873.0,154.0,3.8,19.3,974.0,631.6,484.6
2018,5,19,11,45,870.5,157.5,3.85,19.35,979.0,677.58,520.95
2018,5,19,12,0,868.0,161.0,3.9,19.4,984.0,721.97,555.32
2018,5,19,12,15,869.0,160.0,3.95,19.4,982.5,763.82,587.38
2018,5,19,12,30,870.0,159.0,4.0,19.4,981.0,803.85,617.62
2018,5,19,12,45,870.5,156.5,4.05,19.35,972.5,840.25,643.75
2018,5,19,13,0,871.0,154.0,4.1,19.3,964.0,874.28,668.04
2018,5,19,13,15,866.5,153.5,4.1,19.25,947.0,903.1,688.45
2018,5,19,13,30,862.0,153.0,4.1,19.2,930.0,941.29,715.38
2018,5,19,13,45,855.0,152.0,4.1,19.1,906.0,962.0,730.32
2018,5,19,14,0,848.0,151.0,4.1,19.0,882.0,979.32,743.18
2018,5,19,14,15,837.5,151.0,4.15,18.9,851.5,990.87,752.54
2018,5,19,14,30,827.0,151.0,4.2,18.8,821.0,998.89,759.68
2018,5,19,14,45,813.5,149.5,4.2,18.65,784.5,998.83,761.32
2018,5,19,15,0,800.0,148.0,4.2,18.5,748.0,995.22,760.74
2018,5,19,15,15,785.0,145.0,4.2,18.5,706.5,985.0,755.33
2018,5,19,15,30,770.0,142.0,4.2,18.5,665.0,979.49,753.38
2018,5,19,15,45,744.0,138.5,4.2,18.1,615.5,951.43,736.87
2018,5,19,16,0,718.0,135.0,4.2,17.7,566.0,920.46,718.34
2018,5,19,16,15,687.0,133.0,4.2,17.35,517.5,883.65,695.3
2018,5,19,16,30,656.0,131.0,4.2,17.0,469.0,844.51,670.25
2018,5,19,16,45,619.0,126.5,4.2,16.65,419.5,794.57,636.75
2018,5,19,17,0,582.0,122.0,4.2,16.3,370.0,743.05,601.29
2018,5,19,17,15,536.5,114.5,4.15,15.85,320.0,672.6,550.35
2018,5,19,17,30,491.0,107.0,4.1,15.4,270.0,611.19,504.82
2018,5,19,17,45,429.5,96.5,4.05,14.95,221.5,532.81,443.94
2018,5,19,18,0,368.0,86.0,4.0,14.5,173.0,457.02,382.13
2018,5,19,18,15,289.0,71.5,3.9,14.15,130.0,365.0,304.03
2018,5,19,18,30,210.0,57.0,3.8,13.8,87.0,264.53,216.84
2018,5,19,18,45,129.0,39.0,3.7,13.4,55.0,178.41,133.43
2018,5,19,19,0,48.0,21.0,3.6,13.0,23.0,67.92,0.0
2018,5,19,19,15,24.0,10.5,3.55,12.9,11.5,24.33,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.0,3.1,11.35,3.0,0.0,0.0
2018,5,20,5,0,13.0,6.0,3.1,11.4,6.0,5.12,0.0
2018,5,20,5,15,72.5,20.0,3.1,11.6,26.5,15.72,0.0
2018,5,20,5,30,132.0,34.0,3.1,11.8,47.0,26.48,15.86
2018,5,20,5,45,185.5,48.5,3.15,12.0,77.5,37.47,27.22
2018,5,20,6,0,239.0,63.0,3.2,12.2,108.0,47.08,36.35
2018,5,20,6,15,287.5,78.0,3.15,12.45,148.5,57.46,45.96
2018,5,20,6,30,336.0,93.0,3.1,12.7,189.0,67.5,55.05
2018,5,20,6,45,379.5,105.5,3.1,12.9,234.0,75.45,62.08
2018,5,20,7,0,423.0,118.0,3.1,13.1,279.0,83.11,68.7
2018,5,20,7,15,433.5,135.5,3.05,13.3,321.0,93.32,77.45
2018,5,20,7,30,444.0,153.0,3.0,13.5,363.0,102.98,85.59
2018,5,20,7,45,506.0,157.0,2.95,13.65,421.0,104.52,86.58
2018,5,20,8,0,568.0,161.0,2.9,13.8,479.0,106.07,87.58
2018,5,20,8,15,619.5,160.5,2.85,14.1,535.0,102.94,84.49
2018,5,20,8,30,671.0,160.0,2.8,14.4,591.0,100.19,81.76
2018,5,20,8,45,662.0,174.5,2.75,14.7,624.0,105.66,86.14
2018,5,20,9,0,653.0,189.0,2.7,15.0,657.0,128.38,89.1
2018,5,20,9,15,657.0,200.0,2.65,15.4,692.5,175.97,113.14
2018,5,20,9,30,661.0,211.0,2.6,15.8,728.0,224.64,147.59
2018,5,20,9,45,762.0,169.5,2.6,16.2,790.0,268.83,179.52
2018,5,20,10,0,863.0,128.0,2.6,16.6,852.0,320.8,220.99
2018,5,20,10,15,869.5,129.5,2.6,17.0,879.0,373.7,267.62
2018,5,20,10,30,876.0,131.0,2.6,17.4,906.0,426.78,313.9
2018,5,20,10,45,864.5,142.5,2.65,17.8,921.5,478.65,358.48
2018,5,20,11,0,853.0,154.0,2.7,18.2,937.0,528.41,400.06
2018,5,20,11,15,804.0,189.0,2.75,18.4,935.5,576.01,438.72
2018,5,20,11,30,755.0,224.0,2.8,18.6,934.0,619.35,472.72
2018,5,20,11,45,752.0,228.0,2.9,18.85,938.5,664.14,507.26
2018,5,20,12,0,749.0,232.0,3.0,19.1,943.0,707.61,540.05
2018,5,20,12,15,718.0,252.5,3.1,19.1,933.0,742.8,566.33
2018,5,20,12,30,687.0,273.0,3.2,19.1,923.0,774.47,589.63
2018,5,20,12,45,678.0,277.0,3.25,19.15,913.5,806.39,612.96
2018,5,20,13,0,669.0,281.0,3.3,19.2,904.0,835.76,634.24
2018,5,20,13,15,642.0,287.5,3.4,19.1,876.5,848.92,644.48
2018,5,20,13,30,615.0,294.0,3.5,19.0,849.0,858.17,652.05
2018,5,20,13,45,532.0,318.0,3.55,18.85,789.5,827.38,630.29
2018,5,20,14,0,449.0,342.0,3.6,18.7,730.0,792.13,605.24
2018,5,20,14,15,459.5,325.5,3.65,18.5,710.5,803.17,615.52
2018,5,20,14,30,470.0,309.0,3.7,18.3,691.0,811.9,623.97
2018,5,20,14,45,376.5,323.5,3.75,18.1,621.0,727.49,563.5
2018,5,20,15,0,283.0,338.0,3.8,17.9,551.0,659.52,513.66
2018,5,20,15,15,398.0,278.5,3.8,17.9,559.5,738.83,576.8
2018,5,20,15,30,513.0,219.0,3.8,17.9,568.0,796.39,623.25
2018,5,20,15,45,581.5,183.0,3.8,17.5,553.5,837.38,656.55
2018,5,20,16,0,650.0,147.0,3.8,17.1,539.0,866.37,679.95
2018,5,20,16,15,659.0,134.5,3.8,16.9,503.5,857.69,676.04
2018,5,20,16,30,668.0,122.0,3.8,16.7,468.0,845.82,670.14
2018,5,20,16,45,636.0,116.5,3.75,16.5,418.5,799.56,638.73
2018,5,20,17,0,604.0,111.0,3.7,16.3,369.0,751.73,605.74
2018,5,20,17,15,561.5,103.5,3.6,16.0,319.0,690.56,561.79
2018,5,20,17,30,519.0,96.0,3.5,15.7,269.0,629.01,516.23
2018,5,20,17,45,460.0,86.5,3.45,15.4,221.0,545.58,451.9
2018,5,20,18,0,401.0,77.0,3.4,15.1,173.0,472.04,392.94
2018,5,20,18,15,320.5,65.0,3.3,14.65,130.0,380.74,316.44
2018,5,20,18,30,240.0,53.0,3.2,14.2,87.0,295.12,241.52
2018,5,20,18,45,150.0,37.0,3.1,13.8,55.5,187.51,141.97
2018,5,20,19,0,60.0,21.0,3.0,13.4,24.0,84.39,0.0
2018,5,20,19,15,30.0,10.5,2.9,13.2,12.0,28.19,0.0
2018,5,20,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,4,45,10.5,3.5,1.6,10.75,3.5,0.0,0.0
2018,5,21,5,0,21.0,7.0,1.6,10.9,7.0,5.97,0.0
2018,5,21,5,15,102.5,22.0,1.55,11.4,31.0,17.08,0.0
2018,5,21,5,30,184.0,37.0,1.5,11.9,55.0,28.47,17.7
2018,5,21,5,45,278.5,50.0,1.5,12.4,94.5,38.21,27.88
2018,5,21,6,0,373.0,63.0,1.5,12.9,134.0,47.81,36.94
2018,5,21,6,15,440.5,72.0,1.4,13.4,180.5,54.23,42.93
2018,5,21,6,30,508.0,81.0,1.3,13.9,227.0,62.31,50.18
2018,5,21,6,45,557.0,88.0,1.25,14.45,277.0,66.24,53.53
2018,5,21,7,0,606.0,95.0,1.2,15.0,327.0,70.07,56.68
2018,5,21,7,15,641.5,101.0,1.2,15.55,377.5,72.89,58.85
2018,5,21,7,30,677.0,107.0,1.2,16.1,428.0,75.59,60.87
2018,5,21,7,45,703.5,112.0,1.15,16.65,477.5,77.35,62.05
2018,5,21,8,0,730.0,117.0,1.1,17.2,527.0,79.0,63.11
2018,5,21,8,15,750.5,121.0,1.15,17.7,574.0,79.79,63.45
2018,5,21,8,30,771.0,125.0,1.2,18.2,621.0,88.69,70.7
2018,5,21,8,45,786.5,128.0,1.2,18.75,664.0,88.69,70.33
2018,5,21,9,0,802.0,131.0,1.2,19.3,707.0,109.9,69.49
2018,5,21,9,15,818.0,131.5,1.25,19.65,746.5,159.19,91.43
2018,5,21,9,30,834.0,132.0,1.3,20.0,786.0,210.61,126.34
2018,5,21,9,45,847.0,132.0,1.4,20.4,820.0,263.02,168.06
2018,5,21,10,0,860.0,132.0,1.5,20.8,854.0,323.42,218.42
2018,5,21,10,15,866.5,133.5,1.6,21.05,881.0,376.14,263.9
2018,5,21,10,30,873.0,135.0,1.7,21.3,908.0,429.05,309.16
2018,5,21,10,45,877.0,136.5,1.8,21.5,928.0,480.88,352.81
2018,5,21,11,0,881.0,138.0,1.9,21.7,948.0,532.27,395.03
2018,5,21,11,15,884.0,138.5,2.0,21.85,961.0,581.83,434.89
2018,5,21,11,30,887.0,139.0,2.1,22.0,974.0,630.48,473.05
2018,5,21,11,45,888.0,139.5,2.25,22.1,979.5,676.8,508.99
2018,5,21,12,0,889.0,140.0,2.4,22.2,985.0,721.7,543.19
2018,5,21,12,15,887.0,140.0,2.5,22.2,982.0,762.45,573.81
2018,5,21,12,30,885.0,140.0,2.6,22.2,979.0,801.12,602.08
2018,5,21,12,45,881.0,141.0,2.75,22.2,969.0,836.76,627.32
2018,5,21,13,0,877.0,142.0,2.9,22.2,959.0,869.85,650.85
2018,5,21,13,15,874.0,140.5,3.0,22.1,942.5,898.92,671.61
2018,5,21,13,30,871.0,139.0,3.1,22.0,926.0,925.07,690.51
2018,5,21,13,45,865.5,137.0,3.2,21.85,902.0,945.41,705.76
2018,5,21,14,0,860.0,135.0,3.3,21.7,878.0,962.48,719.0
2018,5,21,14,15,852.0,132.5,3.4,21.5,847.5,973.34,728.38
2018,5,21,14,30,844.0,130.0,3.5,21.3,817.0,980.76,735.66
2018,5,21,14,45,834.5,127.5,3.55,21.1,781.5,996.36,748.31
2018,5,21,15,0,825.0,125.0,3.6,20.9,746.0,995.59,750.02
2018,5,21,15,15,811.5,122.0,3.6,20.9,705.0,986.77,745.65
2018,5,21,15,30,798.0,119.0,3.6,20.9,664.0,974.59,739.17
2018,5,21,15,45,780.5,115.5,3.65,20.3,618.5,954.53,729.42
2018,5,21,16,0,763.0,112.0,3.7,19.7,573.0,931.42,717.54
2018,5,21,16,15,740.0,108.5,3.7,19.3,525.0,906.38,703.37
2018,5,21,16,30,717.0,105.0,3.7,18.9,477.0,872.89,683.02
2018,5,21,16,45,687.5,99.5,3.7,18.45,427.0,828.32,654.47
2018,5,21,17,0,658.0,94.0,3.7,18.0,377.0,782.12,624.08
2018,5,21,17,15,617.5,88.5,3.7,17.5,327.0,724.42,584.26
2018,5,21,17,30,577.0,83.0,3.7,17.0,277.0,666.28,542.71
2018,5,21,17,45,463.0,72.5,3.65,16.5,211.5,537.78,444.22
2018,5,21,18,0,349.0,62.0,3.6,16.0,146.0,405.77,338.77
2018,5,21,18,15,221.5,43.0,3.55,15.55,92.0,265.08,221.2
2018,5,21,18,30,94.0,24.0,3.5,15.1,38.0,129.13,104.14
2018,5,21,18,45,71.0,18.0,3.4,14.65,26.5,86.68,63.99
2018,5,21,19,0,48.0,12.0,3.3,14.2,15.0,56.18,0.0
2018,5,21,19,15,24.0,6.0,3.25,13.95,7.5,20.52,0.0
2018,5,21,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,4,45,2.5,1.0,2.1,11.25,1.0,0.0,0.0
2018,5,22,5,0,5.0,2.0,2.1,11.3,2.0,1.71,0.0
2018,5,22,5,15,2.5,6.0,2.1,11.55,6.0,5.05,0.0
2018,5,22,5,30,0.0,10.0,2.1,11.8,10.0,8.21,1.14
2018,5,22,5,45,0.0,16.0,2.1,12.05,16.0,13.16,5.95
2018,5,22,6,0,0.0,22.0,2.1,12.3,22.0,18.11,10.58
2018,5,22,6,15,0.0,31.0,2.1,12.65,31.0,25.57,17.4
2018,5,22,6,30,0.0,40.0,2.1,13.0,40.0,33.04,24.16
2018,5,22,6,45,0.0,55.0,2.05,13.35,55.0,45.52,35.31
2018,5,22,7,0,0.0,70.0,2.0,13.7,70.0,58.04,46.33
2018,5,22,7,15,0.0,83.5,2.0,14.0,83.5,68.99,55.8
2018,5,22,7,30,0.0,97.0,2.0,14.3,97.0,79.64,64.88
2018,5,22,7,45,0.0,107.0,2.05,14.65,107.0,87.58,71.48
2018,5,22,8,0,0.0,117.0,2.1,15.0,117.0,95.46,77.95
2018,5,22,8,15,1.0,140.0,2.15,15.3,140.5,112.87,92.58
2018,5,22,8,30,2.0,163.0,2.2,15.6,164.0,129.98,106.75
2018,5,22,8,45,5.0,182.5,2.25,15.9,186.0,144.36,118.49
2018,5,22,9,0,8.0,202.0,2.3,16.2,208.0,159.2,124.66
2018,5,22,9,15,11.5,228.0,2.35,16.45,237.0,179.72,140.34
2018,5,22,9,30,15.0,254.0,2.4,16.7,266.0,200.87,156.44
2018,5,22,9,45,20.5,282.0,2.45,17.0,299.0,224.52,174.36
2018,5,22,10,0,26.0,310.0,2.5,17.3,332.0,237.15,183.64
2018,5,22,10,15,45.5,349.5,2.55,17.5,389.5,274.98,212.27
2018,5,22,10,30,65.0,389.0,2.6,17.7,447.0,315.96,243.23
2018,5,22,10,45,135.5,400.5,2.65,17.9,524.5,355.56,272.71
2018,5,22,11,0,206.0,412.0,2.7,18.1,602.0,411.98,315.41
2018,5,22,11,15,457.0,315.5,2.75,18.2,744.0,485.97,372.51
2018,5,22,11,30,708.0,219.0,2.8,18.3,886.0,588.99,451.87
2018,5,22,11,45,799.0,177.0,2.8,18.45,934.0,653.56,501.38
2018,5,22,12,0,890.0,135.0,2.8,18.6,982.0,719.03,551.22
2018,5,22,12,15,888.0,135.5,2.85,18.6,979.5,760.04,582.19
2018,5,22,12,30,886.0,136.0,2.9,18.6,977.0,799.01,610.77
2018,5,22,12,45,882.0,137.5,2.9,18.65,967.5,834.97,635.61
2018,5,22,13,0,878.0,139.0,2.9,18.7,958.0,868.4,658.6
2018,5,22,13,15,875.5,137.5,2.95,18.6,942.0,897.83,679.54
2018,5,22,13,30,873.0,136.0,3.0,18.5,926.0,924.36,698.58
2018,5,22,13,45,868.5,134.0,3.0,18.45,903.0,945.58,713.58
2018,5,22,14,0,864.0,132.0,3.0,18.4,880.0,963.57,726.54
2018,5,22,14,15,857.0,129.5,3.0,18.25,850.0,975.38,735.73
2018,5,22,14,30,850.0,127.0,3.0,18.1,820.0,983.78,742.83
2018,5,22,14,45,841.0,124.5,3.05,18.0,784.5,999.68,755.47
2018,5,22,15,0,832.0,122.0,3.1,17.9,749.0,999.42,757.3
2018,5,22,15,15,818.5,119.0,3.1,17.9,708.0,990.6,752.92
2018,5,22,15,30,805.0,116.0,3.1,17.9,667.0,978.39,746.44
2018,5,22,15,45,789.0,113.0,3.1,17.5,622.5,960.42,737.23
2018,5,22,16,0,773.0,110.0,3.1,17.1,578.0,939.37,725.95
2018,5,22,16,15,752.5,105.0,3.1,16.8,530.0,908.54,707.5
2018,5,22,16,30,732.0,100.0,3.1,16.5,482.0,881.3,691.45
2018,5,22,16,45,704.5,95.5,3.1,16.2,432.5,839.74,664.79
2018,5,22,17,0,677.0,91.0,3.1,15.9,383.0,796.46,636.36
2018,5,22,17,15,602.0,90.5,3.05,15.5,325.5,712.85,576.93
2018,5,22,17,30,527.0,90.0,3.0,15.1,268.0,629.98,516.17
2018,5,22,17,45,458.5,81.0,3.0,14.7,217.5,536.53,444.77
2018,5,22,18,0,390.0,72.0,3.0,14.3,167.0,455.48,380.25
2018,5,22,18,15,297.5,61.0,2.9,13.9,123.5,355.92,296.98
2018,5,22,18,30,205.0,50.0,2.8,13.5,80.0,262.94,216.01
2018,5,22,18,45,133.5,35.0,2.7,13.15,51.5,168.83,130.04
2018,5,22,19,0,62.0,20.0,2.6,12.8,23.0,83.47,0.0
2018,5,22,19,15,31.0,10.0,2.55,12.6,11.5,28.45,0.0
2018,5,22,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.85,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.9,11.8,2.0,1.71,0.0
2018,5,23,5,15,0.0,7.5,1.95,12.0,7.5,6.16,0.0
2018,5,23,5,30,0.0,13.0,2.0,12.2,13.0,10.69,3.23
2018,5,23,5,45,0.0,21.0,2.05,12.4,21.0,17.3,9.59
2018,5,23,6,0,0.0,29.0,2.1,12.6,29.0,23.92,15.76
2018,5,23,6,15,0.0,42.0,2.15,12.8,42.0,34.71,25.6
2018,5,23,6,30,0.0,55.0,2.2,13.0,55.0,45.53,35.37
2018,5,23,6,45,0.0,71.5,2.2,13.25,71.5,58.95,47.31
2018,5,23,7,0,0.0,88.0,2.2,13.5,88.0,71.89,58.64
2018,5,23,7,15,0.0,99.0,2.25,13.65,99.0,80.64,66.15
2018,5,23,7,30,0.0,110.0,2.3,13.8,110.0,89.34,73.51
2018,5,23,7,45,3.5,139.5,2.35,14.0,141.5,111.39,92.38
2018,5,23,8,0,7.0,169.0,2.4,14.2,173.0,132.89,110.52
2018,5,23,8,15,6.5,172.0,2.45,14.45,176.0,135.8,112.52
2018,5,23,8,30,6.0,175.0,2.5,14.7,179.0,138.56,114.44
2018,5,23,8,45,9.5,200.5,2.55,14.95,207.0,156.96,129.62
2018,5,23,9,0,13.0,226.0,2.6,15.2,235.0,176.0,138.59
2018,5,23,9,15,16.0,243.0,2.7,15.45,255.0,190.62,149.46
2018,5,23,9,30,19.0,260.0,2.8,15.7,275.0,205.75,160.84
2018,5,23,9,45,17.5,263.5,2.85,15.9,277.5,210.87,164.59
2018,5,23,10,0,16.0,267.0,2.9,16.1,280.0,215.69,168.2
2018,5,23,10,15,16.0,272.5,2.95,16.2,286.0,222.23,173.2
2018,5,23,10,30,16.0,278.0,3.0,16.3,292.0,228.76,178.2
2018,5,23,10,45,15.5,270.5,3.05,16.4,284.5,225.14,175.27
2018,5,23,11,0,15.0,263.0,3.1,16.5,277.0,221.18,172.12
2018,5,23,11,15,13.5,249.5,3.1,16.6,262.0,211.63,164.56
2018,5,23,11,30,12.0,236.0,3.1,16.7,247.0,201.57,156.62
2018,5,23,11,45,12.5,245.0,3.1,16.75,256.5,210.66,163.77
2018,5,23,12,0,13.0,254.0,3.1,16.8,266.0,219.91,171.0
2018,5,23,12,15,12.5,246.0,3.1,16.85,257.5,214.47,166.74
2018,5,23,12,30,12.0,238.0,3.1,16.9,249.0,208.8,162.33
2018,5,23,12,45,11.0,226.5,3.1,16.95,236.5,199.52,155.09
2018,5,23,13,0,10.0,215.0,3.1,17.0,224.0,189.95,147.62
2018,5,23,13,15,9.5,207.5,3.15,16.95,216.0,183.97,143.06
2018,5,23,13,30,9.0,200.0,3.2,16.9,208.0,177.83,138.37
2018,5,23,13,45,9.0,204.5,3.2,16.85,212.5,182.49,142.26
2018,5,23,14,0,9.0,209.0,3.2,16.8,217.0,187.22,146.2
2018,5,23,14,15,9.0,214.0,3.25,16.7,221.5,192.51,150.67
2018,5,23,14,30,9.0,219.0,3.3,16.6,226.0,197.96,155.3
2018,5,23,14,45,14.0,232.0,3.35,16.45,242.5,216.06,170.28
2018,5,23,15,0,19.0,245.0,3.4,16.3,259.0,234.92,185.89
2018,5,23,15,15,34.0,257.0,3.4,16.3,281.0,282.71,224.7
2018,5,23,15,30,49.0,269.0,3.4,16.3,303.0,315.28,251.35
2018,5,23,15,45,178.5,248.5,3.45,15.8,359.0,449.58,362.38
2018,5,23,16,0,308.0,228.0,3.5,15.3,415.0,582.51,469.54
2018,5,23,16,15,427.0,185.5,3.45,15.0,422.0,676.2,544.76
2018,5,23,16,30,546.0,143.0,3.4,14.7,429.0,750.52,603.97
