Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,16,45,500.0,138.0,3.35,14.4,379.5,683.89,555.66
2018,5,23,17,0,454.0,133.0,3.3,14.1,330.0,627.45,515.0
2018,5,23,17,15,534.5,105.5,3.25,13.75,308.5,668.59,548.99
2018,5,23,17,30,615.0,78.0,3.2,13.4,287.0,694.64,570.24
2018,5,23,17,45,539.5,72.0,3.1,13.05,233.5,604.4,500.82
2018,5,23,18,0,464.0,66.0,3.0,12.7,180.0,516.65,431.26
2018,5,23,18,15,363.5,57.0,2.85,12.4,133.5,402.73,337.31
2018,5,23,18,30,263.0,48.0,2.7,12.1,87.0,303.92,251.6
2018,5,23,18,45,181.5,34.5,2.6,11.75,57.0,219.77,172.12
2018,5,23,19,0,100.0,21.0,2.5,11.4,27.0,124.31,15.28
2018,5,23,19,15,50.0,10.5,2.45,11.3,13.5,41.13,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.55,9.95,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.6,10.1,3.0,2.56,0.0
2018,5,24,5,15,0.0,12.0,1.65,10.45,12.0,9.88,0.0
2018,5,24,5,30,0.0,21.0,1.7,10.8,21.0,17.32,8.89
2018,5,24,5,45,0.0,35.0,1.8,11.15,35.0,28.93,19.96
2018,5,24,6,0,0.0,49.0,1.9,11.5,49.0,40.13,30.36
2018,5,24,6,15,0.0,56.5,1.9,11.85,56.5,46.46,36.27
2018,5,24,6,30,0.0,64.0,1.9,12.2,64.0,52.74,41.96
2018,5,24,6,45,0.5,87.0,1.9,12.5,87.0,70.46,57.73
2018,5,24,7,0,1.0,110.0,1.9,12.8,110.0,87.84,72.93
2018,5,24,7,15,4.5,132.5,1.9,13.1,134.5,104.65,87.37
2018,5,24,7,30,8.0,155.0,1.9,13.4,159.0,121.24,101.41
2018,5,24,7,45,12.0,174.5,1.95,13.7,181.0,135.64,113.36
2018,5,24,8,0,16.0,194.0,2.0,14.0,203.0,149.9,125.06
2018,5,24,8,15,11.5,190.0,2.0,14.3,197.0,148.26,123.09
2018,5,24,8,30,7.0,186.0,2.0,14.6,191.0,146.26,120.91
2018,5,24,8,45,6.5,188.5,2.05,14.95,193.0,148.63,122.43
2018,5,24,9,0,6.0,191.0,2.1,15.3,195.0,151.45,118.8
2018,5,24,9,15,7.0,198.5,2.15,15.6,203.5,158.44,123.87
2018,5,24,9,30,8.0,206.0,2.2,15.9,212.0,165.54,129.08
2018,5,24,9,45,9.5,220.5,2.2,16.2,228.0,178.05,138.6
2018,5,24,10,0,11.0,235.0,2.2,16.5,244.0,190.86,148.35
2018,5,24,10,15,20.0,282.0,2.25,16.75,299.5,230.58,179.01
2018,5,24,10,30,29.0,329.0,2.3,17.0,355.0,261.79,202.74
2018,5,24,10,45,24.5,317.0,2.35,17.25,339.0,256.66,198.63
2018,5,24,11,0,20.0,305.0,2.4,17.5,323.0,256.19,198.17
2018,5,24,11,15,17.5,289.5,2.45,17.6,305.5,245.38,189.8
2018,5,24,11,30,15.0,274.0,2.5,17.7,288.0,233.84,180.85
2018,5,24,11,45,17.0,275.5,2.55,17.85,291.5,238.28,184.3
2018,5,24,12,0,19.0,277.0,2.6,18.0,295.0,243.99,188.73
2018,5,24,12,15,26.0,295.5,2.7,17.95,320.0,268.21,207.73
2018,5,24,12,30,33.0,314.0,2.8,17.9,345.0,293.57,227.55
2018,5,24,12,45,77.0,366.5,2.85,17.9,438.5,379.41,294.1
2018,5,24,13,0,121.0,419.0,2.9,17.9,532.0,480.9,370.84
2018,5,24,13,15,118.0,430.5,3.0,17.7,539.0,500.46,385.49
2018,5,24,13,30,115.0,442.0,3.1,17.5,546.0,519.99,400.55
2018,5,24,13,45,115.0,430.0,3.15,17.3,532.0,519.52,401.12
2018,5,24,14,0,115.0,418.0,3.2,17.1,518.0,518.07,401.12
2018,5,24,14,15,113.0,401.5,3.25,16.75,497.0,509.14,395.82
2018,5,24,14,30,111.0,385.0,3.3,16.4,476.0,499.05,389.7
2018,5,24,14,45,81.5,353.5,3.3,16.1,418.5,423.74,333.29
2018,5,24,15,0,52.0,322.0,3.3,15.8,361.0,366.24,289.48
2018,5,24,15,15,39.0,289.0,3.3,15.8,317.5,322.32,255.79
2018,5,24,15,30,26.0,256.0,3.3,15.8,274.0,277.34,220.72
2018,5,24,15,45,24.0,236.5,3.25,15.15,252.0,238.35,190.85
2018,5,24,16,0,22.0,217.0,3.2,14.5,230.0,219.1,176.37
2018,5,24,16,15,34.0,205.0,3.2,14.25,223.5,240.11,194.73
2018,5,24,16,30,46.0,193.0,3.2,14.0,217.0,242.23,197.8
2018,5,24,16,45,96.0,174.5,3.15,13.75,218.5,292.76,241.82
2018,5,24,17,0,146.0,156.0,3.1,13.5,220.0,320.32,267.03
2018,5,24,17,15,247.5,136.0,3.05,13.35,227.5,410.63,343.91
2018,5,24,17,30,349.0,116.0,3.0,13.2,235.0,495.29,414.23
2018,5,24,17,45,343.0,100.0,2.95,13.0,201.0,462.22,387.76
2018,5,24,18,0,337.0,84.0,2.9,12.8,167.0,428.18,359.81
2018,5,24,18,15,272.0,71.5,2.8,12.6,128.5,350.83,293.72
2018,5,24,18,30,207.0,59.0,2.7,12.4,90.0,262.75,217.25
2018,5,24,18,45,131.0,41.5,2.6,12.2,58.5,180.14,140.87
2018,5,24,19,0,55.0,24.0,2.5,12.0,27.0,78.23,15.55
2018,5,24,19,15,27.5,12.0,2.4,11.85,13.5,27.95,0.0
2018,5,24,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.7,11.5,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.7,11.6,2.0,1.71,0.0
2018,5,25,5,15,0.0,8.0,1.7,11.75,8.0,6.57,0.0
2018,5,25,5,30,0.0,14.0,1.7,11.9,14.0,11.52,4.02
2018,5,25,5,45,0.0,19.5,1.75,12.05,19.5,16.05,8.54
2018,5,25,6,0,0.0,25.0,1.8,12.2,25.0,20.6,12.84
2018,5,25,6,15,0.0,30.5,1.8,12.35,30.5,25.15,17.07
2018,5,25,6,30,0.0,36.0,1.8,12.5,36.0,29.71,21.23
2018,5,25,6,45,0.5,43.0,1.8,12.65,43.0,35.54,26.45
2018,5,25,7,0,1.0,50.0,1.8,12.8,50.0,41.37,31.6
2018,5,25,7,15,1.0,62.5,1.8,13.0,62.5,51.8,40.76
2018,5,25,7,30,1.0,75.0,1.8,13.2,75.0,62.25,49.83
2018,5,25,7,45,0.5,84.0,1.8,13.4,84.0,69.79,56.23
2018,5,25,8,0,0.0,93.0,1.8,13.6,93.0,77.2,62.46
2018,5,25,8,15,0.0,99.0,1.8,13.8,99.0,82.03,66.4
2018,5,25,8,30,0.0,105.0,1.8,14.0,105.0,86.82,70.29
2018,5,25,8,45,0.5,115.0,1.8,14.15,115.5,94.67,76.8
2018,5,25,9,0,1.0,125.0,1.8,14.3,126.0,102.56,79.58
2018,5,25,9,15,1.0,131.0,1.8,14.45,132.0,107.5,83.36
2018,5,25,9,30,1.0,137.0,1.8,14.6,138.0,112.47,87.17
2018,5,25,9,45,3.5,158.0,1.8,14.75,161.0,129.64,100.76
2018,5,25,10,0,6.0,179.0,1.8,14.9,184.0,147.17,114.54
2018,5,25,10,15,6.5,181.5,1.85,15.05,187.0,150.13,116.7
2018,5,25,10,30,7.0,184.0,1.9,15.2,190.0,153.15,118.96
2018,5,25,10,45,8.0,193.5,1.9,15.3,200.5,161.98,125.88
2018,5,25,11,0,9.0,203.0,1.9,15.4,211.0,171.01,132.94
2018,5,25,11,15,8.0,192.0,1.9,15.5,199.5,162.71,126.26
2018,5,25,11,30,7.0,181.0,1.9,15.6,188.0,154.11,119.38
2018,5,25,11,45,8.0,191.5,1.95,15.7,199.5,164.15,127.35
2018,5,25,12,0,9.0,202.0,2.0,15.8,211.0,174.39,135.44
2018,5,25,12,15,14.5,263.0,2.05,15.85,277.0,230.05,179.25
2018,5,25,12,30,20.0,324.0,2.1,15.9,343.0,287.14,223.43
2018,5,25,12,45,26.5,346.5,2.15,15.95,371.5,321.41,249.76
2018,5,25,13,0,33.0,369.0,2.2,16.0,400.0,351.96,273.22
2018,5,25,13,15,35.5,371.0,2.2,15.95,404.0,361.56,280.72
2018,5,25,13,30,38.0,373.0,2.2,15.9,408.0,371.31,288.48
2018,5,25,13,45,55.0,382.0,2.25,15.85,431.0,401.45,312.26
2018,5,25,14,0,72.0,391.0,2.3,15.8,454.0,432.89,336.9
2018,5,25,14,15,87.5,385.0,2.3,15.75,458.5,448.8,349.86
2018,5,25,14,30,103.0,379.0,2.3,15.7,463.0,465.03,363.19
2018,5,25,14,45,104.5,363.0,2.3,15.6,445.0,456.76,357.9
2018,5,25,15,0,106.0,347.0,2.3,15.5,427.0,447.84,352.28
2018,5,25,15,15,106.5,323.5,2.3,15.5,400.5,428.86,338.98
2018,5,25,15,30,107.0,300.0,2.3,15.5,374.0,408.94,324.93
2018,5,25,15,45,207.5,262.5,2.3,15.25,393.5,495.05,395.75
2018,5,25,16,0,308.0,225.0,2.3,15.0,413.0,578.74,463.13
2018,5,25,16,15,504.0,165.5,2.3,14.8,444.0,729.28,581.07
2018,5,25,16,30,700.0,106.0,2.3,14.6,475.0,858.18,675.18
2018,5,25,16,45,693.0,97.5,2.3,14.4,432.0,831.86,657.71
2018,5,25,17,0,686.0,89.0,2.3,14.2,389.0,803.02,639.65
2018,5,25,17,15,649.0,83.5,2.25,14.0,339.0,748.02,601.48
2018,5,25,17,30,612.0,78.0,2.2,13.8,289.0,692.44,561.86
2018,5,25,17,45,550.0,71.5,2.15,13.55,238.0,613.45,502.88
2018,5,25,18,0,488.0,65.0,2.1,13.3,187.0,536.19,442.82
2018,5,25,18,15,384.0,57.0,2.05,13.15,139.5,425.4,353.08
2018,5,25,18,30,280.0,49.0,2.0,13.0,92.0,318.25,262.13
2018,5,25,18,45,198.0,36.0,1.95,12.85,61.0,233.66,184.0
2018,5,25,19,0,116.0,23.0,1.9,12.7,30.0,140.59,44.03
2018,5,25,19,15,59.5,12.0,1.9,12.6,15.5,48.61,0.0
2018,5,25,19,30,3.0,1.0,1.9,12.5,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,1.85,12.4,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,26,4,45,17.5,3.5,2.05,11.05,4.0,0.0,0.0
2018,5,26,5,0,35.0,7.0,2.1,11.1,8.0,5.97,0.0
2018,5,26,5,15,143.5,21.0,2.1,11.4,35.0,16.35,0.0
2018,5,26,5,30,252.0,35.0,2.1,11.7,62.0,27.12,17.19
2018,5,26,5,45,174.5,45.0,2.1,12.05,68.0,33.98,24.34
2018,5,26,6,0,97.0,55.0,2.1,12.4,74.0,43.64,33.38
2018,5,26,6,15,54.5,75.0,2.0,12.8,86.5,59.28,47.58
2018,5,26,6,30,12.0,95.0,1.9,13.2,99.0,75.18,61.77
2018,5,26,6,45,77.5,123.5,1.85,13.65,153.5,93.53,77.84
2018,5,26,7,0,143.0,152.0,1.8,14.1,208.0,109.42,91.44
2018,5,26,7,15,120.0,166.5,1.75,14.6,218.0,118.6,98.93
2018,5,26,7,30,97.0,181.0,1.7,15.1,228.0,127.39,105.98
2018,5,26,7,45,52.0,179.5,1.7,15.6,205.0,132.85,110.07
2018,5,26,8,0,7.0,178.0,1.7,16.1,182.0,139.11,114.82
2018,5,26,8,15,9.0,192.0,1.7,16.55,197.5,149.61,123.11
2018,5,26,8,30,11.0,206.0,1.7,17.0,213.0,160.0,131.23
2018,5,26,8,45,24.0,236.0,1.65,17.45,253.0,168.65,137.8
2018,5,26,9,0,37.0,266.0,1.6,17.9,293.0,189.53,146.88
2018,5,26,9,15,40.5,297.0,1.6,18.2,328.0,214.11,164.76
2018,5,26,9,30,44.0,328.0,1.6,18.5,363.0,239.77,183.74
2018,5,26,9,45,46.0,342.5,1.55,18.8,380.5,256.37,195.89
2018,5,26,10,0,48.0,357.0,1.5,19.1,398.0,273.47,208.54
2018,5,26,10,15,55.5,378.5,1.45,19.35,427.0,297.43,226.25
2018,5,26,10,30,63.0,400.0,1.4,19.6,456.0,322.84,244.96
2018,5,26,10,45,53.0,396.0,1.35,19.85,444.0,324.68,246.21
2018,5,26,11,0,43.0,392.0,1.3,20.1,432.0,325.03,246.33
2018,5,26,11,15,186.0,373.5,1.35,20.25,549.0,392.0,296.64
2018,5,26,11,30,329.0,355.0,1.4,20.4,666.0,473.96,357.84
2018,5,26,11,45,613.5,246.0,1.45,20.55,830.5,591.86,446.09
2018,5,26,12,0,898.0,137.0,1.5,20.7,995.0,727.17,544.74
2018,5,26,12,15,899.0,136.0,1.65,20.75,993.5,769.42,575.59
2018,5,26,12,30,900.0,135.0,1.8,20.8,992.0,809.81,604.91
2018,5,26,12,45,900.0,134.0,1.95,20.9,984.0,847.3,631.12
2018,5,26,13,0,900.0,133.0,2.1,21.0,976.0,882.41,655.71
2018,5,26,13,15,895.0,132.5,2.2,20.95,959.0,911.01,675.91
2018,5,26,13,30,890.0,132.0,2.3,20.9,942.0,936.59,694.23
2018,5,26,13,45,882.5,132.0,2.45,20.85,918.0,957.2,709.87
2018,5,26,14,0,875.0,132.0,2.6,20.8,894.0,974.53,723.48
2018,5,26,14,15,867.0,130.5,2.7,20.65,864.0,986.56,733.58
2018,5,26,14,30,859.0,129.0,2.8,20.5,834.0,995.18,741.62
2018,5,26,14,45,828.5,135.0,2.9,20.35,790.5,999.32,746.86
2018,5,26,15,0,798.0,141.0,3.0,20.2,747.0,986.79,741.12
2018,5,26,15,15,801.0,131.5,3.0,20.2,712.0,987.62,743.36
2018,5,26,15,30,804.0,122.0,3.0,20.2,677.0,984.96,743.28
2018,5,26,15,45,790.5,118.0,3.05,19.85,633.5,968.47,735.41
2018,5,26,16,0,777.0,114.0,3.1,19.5,590.0,948.86,725.52
2018,5,26,16,15,755.0,110.0,3.1,19.2,541.5,917.77,707.11
2018,5,26,16,30,733.0,106.0,3.1,18.9,493.0,890.97,691.6
2018,5,26,16,45,704.0,101.5,3.1,18.65,443.0,848.02,664.19
2018,5,26,17,0,675.0,97.0,3.1,18.4,393.0,803.36,635.04
2018,5,26,17,15,636.0,91.0,3.1,17.95,342.5,746.05,596.23
2018,5,26,17,30,597.0,85.0,3.1,17.5,292.0,688.19,555.68
2018,5,26,17,45,542.5,78.0,3.05,17.05,243.0,615.32,501.72
2018,5,26,18,0,488.0,71.0,3.0,16.6,194.0,543.54,446.28
2018,5,26,18,15,411.5,62.0,2.9,16.05,149.5,453.22,373.47
2018,5,26,18,30,335.0,53.0,2.8,15.5,105.0,366.99,300.4
2018,5,26,18,45,221.5,39.0,2.7,15.0,68.5,255.88,201.33
2018,5,26,19,0,108.0,25.0,2.6,14.5,32.0,127.05,47.88
2018,5,26,19,15,55.5,13.5,2.55,14.2,17.0,47.36,0.0
2018,5,26,19,30,3.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,2.45,13.6,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,27,4,45,26.0,5.5,1.4,12.05,6.0,0.0,0.0
2018,5,27,5,0,52.0,11.0,1.4,12.3,12.0,9.39,0.0
2018,5,27,5,15,164.0,23.5,1.5,13.0,39.0,18.3,0.47
2018,5,27,5,30,276.0,36.0,1.6,13.7,66.0,27.94,17.8
2018,5,27,5,45,364.0,45.5,1.7,14.35,106.0,36.78,26.56
2018,5,27,6,0,452.0,55.0,1.8,15.0,146.0,43.77,33.15
2018,5,27,6,15,516.0,62.5,1.85,15.55,194.0,48.85,37.84
2018,5,27,6,30,580.0,70.0,1.9,16.1,242.0,53.85,42.27
2018,5,27,6,45,635.0,73.5,1.95,16.6,294.0,55.66,43.76
2018,5,27,7,0,690.0,77.0,2.0,17.1,346.0,57.56,45.23
2018,5,27,7,15,721.5,81.0,2.0,17.7,397.0,64.97,51.45
2018,5,27,7,30,753.0,85.0,2.0,18.3,448.0,67.08,52.96
2018,5,27,7,45,776.5,88.0,2.0,18.85,497.0,68.28,53.69
2018,5,27,8,0,800.0,91.0,2.0,19.4,546.0,69.43,54.37
2018,5,27,8,15,817.5,93.5,1.95,19.9,592.5,70.08,54.63
2018,5,27,8,30,835.0,96.0,1.9,20.4,639.0,80.93,63.54
2018,5,27,8,45,849.0,98.5,1.9,20.85,682.5,82.09,64.21
2018,5,27,9,0,863.0,101.0,1.9,21.3,726.0,111.07,65.71
2018,5,27,9,15,853.0,112.5,1.9,21.7,758.0,166.33,94.11
2018,5,27,9,30,843.0,124.0,1.9,22.1,790.0,220.82,133.08
2018,5,27,9,45,872.5,115.0,1.9,22.45,829.5,270.55,172.28
2018,5,27,10,0,902.0,106.0,1.9,22.8,869.0,322.94,216.13
2018,5,27,10,15,907.5,107.5,1.95,23.1,895.5,376.92,262.67
2018,5,27,10,30,913.0,109.0,2.0,23.4,922.0,430.95,308.68
2018,5,27,10,45,917.0,109.5,2.0,23.65,942.0,483.5,352.51
2018,5,27,11,0,921.0,110.0,2.0,23.9,962.0,535.51,394.66
2018,5,27,11,15,923.5,110.5,2.0,24.05,975.0,586.01,434.58
2018,5,27,11,30,926.0,111.0,2.0,24.2,988.0,635.48,472.55
2018,5,27,11,45,926.5,112.0,2.05,24.35,993.5,682.85,508.25
2018,5,27,12,0,927.0,113.0,2.1,24.5,999.0,728.68,542.0
2018,5,27,12,15,926.5,112.5,2.15,24.6,997.0,770.86,572.65
2018,5,27,12,30,926.0,112.0,2.2,24.7,995.0,810.97,599.92
2018,5,27,12,45,924.0,111.5,2.2,24.75,985.5,847.61,624.13
2018,5,27,13,0,922.0,111.0,2.2,24.8,976.0,881.66,646.52
2018,5,27,13,15,919.0,110.0,2.2,24.8,959.5,911.62,666.29
2018,5,27,13,30,916.0,109.0,2.2,24.8,943.0,938.59,684.12
2018,5,27,13,45,912.0,107.5,2.2,24.8,920.0,961.03,699.06
2018,5,27,14,0,908.0,106.0,2.2,24.8,897.0,980.2,712.0
2018,5,27,14,15,901.0,105.0,2.2,24.75,867.5,993.65,721.52
2018,5,27,14,30,894.0,104.0,2.2,24.7,838.0,1003.66,729.03
2018,5,27,14,45,885.5,101.5,2.15,24.65,802.0,1007.1,731.93
2018,5,27,15,0,877.0,99.0,2.1,24.6,766.0,1007.04,732.78
2018,5,27,15,15,865.5,96.5,2.1,24.6,725.5,1000.49,730.1
2018,5,27,15,30,854.0,94.0,2.1,24.6,685.0,990.57,725.44
2018,5,27,15,45,839.0,92.0,2.05,24.4,640.5,974.47,716.89
2018,5,27,16,0,824.0,90.0,2.0,24.2,596.0,967.12,714.21
2018,5,27,16,15,805.0,86.5,2.0,23.9,548.0,939.08,698.73
2018,5,27,16,30,786.0,83.0,2.0,23.6,500.0,908.35,681.49
2018,5,27,16,45,760.5,80.0,1.95,23.35,450.5,869.5,657.83
2018,5,27,17,0,735.0,77.0,1.9,23.1,401.0,828.68,632.42
2018,5,27,17,15,700.5,72.5,1.9,22.55,350.5,775.85,599.07
2018,5,27,17,30,666.0,68.0,1.9,22.0,300.0,727.85,567.97
2018,5,27,17,45,617.5,63.0,1.9,21.4,251.0,661.38,521.92
2018,5,27,18,0,569.0,58.0,1.9,20.8,202.0,595.84,474.26
2018,5,27,18,15,489.5,51.5,1.85,20.0,156.0,504.48,404.25
2018,5,27,18,30,410.0,45.0,1.8,19.2,110.0,417.11,333.7
2018,5,27,18,45,301.5,35.0,1.8,18.45,74.0,309.41,240.59
2018,5,27,19,0,193.0,25.0,1.8,17.7,38.0,198.99,87.8
2018,5,27,19,15,101.5,13.5,1.8,17.35,20.0,77.13,0.0
2018,5,27,19,30,10.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,1.8,16.7,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,4,45,40.5,5.5,1.1,14.6,6.5,0.0,0.0
2018,5,28,5,0,81.0,11.0,1.1,14.7,13.0,9.39,0.0
2018,5,28,5,15,205.0,22.0,1.2,15.25,41.0,18.23,1.29
2018,5,28,5,30,329.0,33.0,1.3,15.8,69.0,27.11,17.01
2018,5,28,5,45,414.0,41.5,1.35,16.4,110.0,33.52,23.53
2018,5,28,6,0,499.0,50.0,1.4,17.0,151.0,39.85,29.46
2018,5,28,6,15,563.5,55.5,1.45,17.6,199.5,43.58,32.9
2018,5,28,6,30,628.0,61.0,1.5,18.2,248.0,47.33,36.19
2018,5,28,6,45,669.5,66.0,1.5,18.8,298.5,54.96,42.75
2018,5,28,7,0,711.0,71.0,1.5,19.4,349.0,58.29,45.44
2018,5,28,7,15,741.5,74.5,1.5,20.1,400.0,60.27,46.87
2018,5,28,7,30,772.0,78.0,1.5,20.8,451.0,62.2,48.23
2018,5,28,7,45,795.0,81.0,1.55,21.45,500.5,63.62,49.13
2018,5,28,8,0,818.0,84.0,1.6,22.1,550.0,64.96,49.97
2018,5,28,8,15,835.0,86.0,1.6,22.75,596.5,75.19,58.29
2018,5,28,8,30,852.0,88.0,1.6,23.4,643.0,76.37,58.93
2018,5,28,8,45,865.0,90.5,1.6,24.0,686.5,77.65,59.68
2018,5,28,9,0,878.0,93.0,1.6,24.6,730.0,107.87,61.58
2018,5,28,9,15,885.5,96.0,1.6,25.05,767.5,160.59,86.95
2018,5,28,9,30,893.0,99.0,1.6,25.5,805.0,214.4,124.16
2018,5,28,9,45,898.0,102.5,1.65,25.95,837.5,268.86,167.54
2018,5,28,10,0,903.0,106.0,1.7,26.4,870.0,323.76,213.48
2018,5,28,10,15,909.0,107.0,1.7,26.7,897.0,377.58,259.02
2018,5,28,10,30,915.0,108.0,1.7,27.0,924.0,431.48,304.02
2018,5,28,10,45,919.5,109.0,1.75,27.3,944.5,484.63,347.53
2018,5,28,11,0,924.0,110.0,1.8,27.6,965.0,537.31,389.47
2018,5,28,11,15,927.0,110.0,1.85,27.75,978.0,587.82,428.89
2018,5,28,11,30,930.0,110.0,1.9,27.9,991.0,637.33,466.49
2018,5,28,11,45,931.5,110.0,1.95,28.05,997.0,684.7,501.61
2018,5,28,12,0,933.0,110.0,2.0,28.2,1003.0,730.57,534.85
2018,5,28,12,15,931.0,111.0,2.05,28.25,1001.0,773.03,565.25
2018,5,28,12,30,929.0,112.0,2.1,28.3,999.0,813.37,592.25
2018,5,28,12,45,925.0,112.5,2.15,28.3,988.5,849.36,616.15
2018,5,28,13,0,921.0,113.0,2.2,28.3,978.0,882.67,638.28
2018,5,28,13,15,917.0,113.0,2.25,28.25,961.5,912.7,658.41
2018,5,28,13,30,913.0,113.0,2.3,28.2,945.0,939.74,676.66
2018,5,28,13,45,908.0,111.5,2.35,28.15,921.5,961.29,691.49
2018,5,28,14,0,903.0,110.0,2.4,28.1,898.0,979.54,704.36
2018,5,28,14,15,896.0,108.5,2.4,27.95,868.0,992.48,713.79
2018,5,28,14,30,889.0,107.0,2.4,27.8,838.0,1001.98,721.21
2018,5,28,14,45,880.0,105.5,2.4,27.7,803.0,1006.05,725.2
2018,5,28,15,0,871.0,104.0,2.4,27.6,768.0,1006.67,727.21
2018,5,28,15,15,859.5,101.0,2.4,27.6,727.0,999.67,724.23
2018,5,28,15,30,848.0,98.0,2.4,27.6,686.0,989.3,719.29
2018,5,28,15,45,833.0,96.0,2.35,27.2,641.5,973.33,711.48
2018,5,28,16,0,818.0,94.0,2.3,26.8,597.0,966.3,709.63
2018,5,28,16,15,798.5,90.5,2.3,26.45,549.0,937.9,694.06
2018,5,28,16,30,779.0,87.0,2.3,26.1,501.0,906.81,676.73
2018,5,28,16,45,753.5,83.5,2.25,25.75,451.5,867.45,653.06
2018,5,28,17,0,728.0,80.0,2.2,25.4,402.0,826.11,627.62
2018,5,28,17,15,693.5,75.0,2.15,24.75,351.5,772.78,593.81
2018,5,28,17,30,659.0,70.0,2.1,24.1,301.0,724.64,562.54
2018,5,28,17,45,610.5,65.0,2.05,23.5,252.0,658.35,516.49
2018,5,28,18,0,562.0,60.0,2.0,22.9,203.0,592.95,468.93
2018,5,28,18,15,487.5,53.0,1.95,22.15,157.5,505.08,401.97
2018,5,28,18,30,413.0,46.0,1.9,21.4,112.0,420.85,334.33
2018,5,28,18,45,300.5,35.5,1.9,20.65,75.0,309.43,239.53
2018,5,28,19,0,188.0,25.0,1.9,19.9,38.0,196.32,95.03
2018,5,28,19,15,99.5,13.5,1.9,19.5,20.0,75.92,0.0
2018,5,28,19,30,11.0,2.0,1.9,19.1,2.0,0.0,0.0
2018,5,28,19,45,5.5,1.0,1.9,18.75,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,29,4,45,43.5,5.5,1.9,15.7,6.5,0.0,0.0
2018,5,29,5,0,87.0,11.0,1.9,15.8,13.0,9.39,0.0
2018,5,29,5,15,212.5,22.5,1.95,16.25,42.0,18.67,2.21
2018,5,29,5,30,338.0,34.0,2.0,16.7,71.0,27.99,17.7
2018,5,29,5,45,421.5,42.5,2.1,17.2,112.5,34.37,24.18
2018,5,29,6,0,505.0,51.0,2.2,17.7,154.0,40.68,30.08
2018,5,29,6,15,569.0,57.0,2.2,18.15,203.0,44.78,33.86
2018,5,29,6,30,633.0,63.0,2.2,18.6,252.0,48.86,37.46
2018,5,29,6,45,674.0,67.5,2.2,19.1,302.5,51.58,39.73
2018,5,29,7,0,715.0,72.0,2.2,19.6,353.0,59.09,46.1
2018,5,29,7,15,745.0,76.0,2.2,20.2,404.0,61.42,47.84
2018,5,29,7,30,775.0,80.0,2.2,20.8,455.0,63.68,49.49
2018,5,29,7,45,797.0,83.5,2.15,21.4,504.5,65.37,50.64
2018,5,29,8,0,819.0,87.0,2.1,22.0,554.0,66.98,51.7
2018,5,29,8,15,835.5,90.0,2.05,22.45,601.0,68.06,52.35
2018,5,29,8,30,852.0,93.0,2.0,22.9,648.0,79.42,61.62
2018,5,29,8,45,865.0,95.5,2.0,23.35,691.5,80.62,62.32
2018,5,29,9,0,878.0,98.0,2.0,23.8,735.0,111.56,64.39
2018,5,29,9,15,890.5,98.5,2.0,24.2,774.0,163.32,89.15
2018,5,29,9,30,903.0,99.0,2.0,24.6,813.0,216.63,126.09
2018,5,29,9,45,914.0,98.5,2.0,25.0,847.0,270.35,169.01
2018,5,29,10,0,925.0,98.0,2.0,25.4,881.0,325.06,215.04
2018,5,29,10,15,931.0,99.0,2.1,25.7,908.5,379.92,262.01
2018,5,29,10,30,937.0,100.0,2.2,26.0,936.0,434.85,308.52
2018,5,29,10,45,941.5,100.5,2.3,26.25,956.5,488.64,353.28
2018,5,29,11,0,946.0,101.0,2.4,26.5,977.0,541.93,396.48
2018,5,29,11,15,948.5,101.5,2.5,26.6,990.5,593.45,437.47
2018,5,29,11,30,951.0,102.0,2.6,26.7,1004.0,643.89,476.6
2018,5,29,11,45,952.5,102.5,2.7,26.8,1010.5,692.43,513.45
2018,5,29,12,0,954.0,103.0,2.8,26.9,1017.0,739.45,548.4
2018,5,29,12,15,952.0,104.5,2.95,26.85,1015.0,783.03,580.88
2018,5,29,12,30,950.0,106.0,3.1,26.8,1013.0,824.47,609.7
2018,5,29,12,45,945.5,107.5,3.2,26.7,1003.5,861.54,635.37
2018,5,29,13,0,941.0,109.0,3.3,26.6,994.0,895.91,659.24
2018,5,29,13,15,939.5,108.0,3.45,26.45,978.5,927.72,681.89
2018,5,29,13,30,938.0,107.0,3.6,26.3,963.0,956.58,702.67
2018,5,29,13,45,933.5,106.0,3.7,26.1,940.0,979.57,719.52
2018,5,29,14,0,929.0,105.0,3.8,25.9,917.0,999.23,734.35
2018,5,29,14,15,924.0,103.5,3.85,25.65,888.0,1014.5,746.28
2018,5,29,14,30,919.0,102.0,3.9,25.4,859.0,1026.3,756.12
2018,5,29,14,45,911.0,100.0,3.95,25.15,823.5,1031.08,761.53
2018,5,29,15,0,903.0,98.0,4.0,24.9,788.0,1032.3,764.81
2018,5,29,15,15,892.0,96.0,4.0,24.9,747.0,1027.0,762.86
2018,5,29,15,30,881.0,94.0,4.0,24.9,706.0,1018.26,758.82
2018,5,29,15,45,867.5,91.5,4.05,24.25,661.0,1003.08,752.83
2018,5,29,16,0,854.0,89.0,4.1,23.6,616.0,984.73,744.75
2018,5,29,16,15,835.0,87.0,4.1,23.15,568.0,970.15,738.37
2018,5,29,16,30,816.0,85.0,4.1,22.7,520.0,941.06,721.88
2018,5,29,16,45,791.0,81.5,4.05,22.25,469.0,901.63,697.7
2018,5,29,17,0,766.0,78.0,4.0,21.8,418.0,860.09,671.56
2018,5,29,17,15,731.5,74.0,4.0,21.15,366.5,807.24,637.22
2018,5,29,17,30,697.0,70.0,4.0,20.5,315.0,759.33,605.31
2018,5,29,17,45,646.5,65.5,3.95,19.9,264.5,690.91,556.15
2018,5,29,18,0,596.0,61.0,3.9,19.3,214.0,623.33,505.39
2018,5,29,18,15,523.5,54.0,3.8,18.55,167.0,535.83,436.51
2018,5,29,18,30,451.0,47.0,3.7,17.8,120.0,451.67,366.8
2018,5,29,18,45,327.5,37.5,3.65,17.1,81.0,331.3,262.56
2018,5,29,19,0,204.0,28.0,3.6,16.4,42.0,213.87,114.52
2018,5,29,19,15,108.5,15.0,3.55,15.95,22.0,83.12,0.0
2018,5,29,19,30,13.0,2.0,3.5,15.5,2.0,0.0,0.0
2018,5,29,19,45,6.5,1.0,3.5,15.1,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,30,4,45,2.0,4.5,3.75,11.95,4.5,0.0,0.0
2018,5,30,5,0,4.0,9.0,3.8,12.0,9.0,7.68,0.0
2018,5,30,5,15,18.0,23.0,3.9,12.2,25.0,18.55,2.96
2018,5,30,5,30,32.0,37.0,4.0,12.4,41.0,29.52,19.4
2018,5,30,5,45,62.0,55.0,4.05,12.55,66.5,42.5,31.82
2018,5,30,6,0,92.0,73.0,4.1,12.7,92.0,55.69,44.07
2018,5,30,6,15,76.5,89.5,4.15,12.95,108.0,67.4,54.79
2018,5,30,6,30,61.0,106.0,4.2,13.2,124.0,80.98,66.95
2018,5,30,6,45,218.0,118.5,4.25,13.45,201.0,85.52,70.86
2018,5,30,7,0,375.0,131.0,4.3,13.7,278.0,90.81,75.31
2018,5,30,7,15,370.5,150.5,4.3,13.95,312.5,101.78,84.65
2018,5,30,7,30,366.0,170.0,4.3,14.2,347.0,112.11,93.3
2018,5,30,7,45,306.0,205.0,4.35,14.45,364.0,136.88,114.36
2018,5,30,8,0,246.0,240.0,4.4,14.7,381.0,154.33,128.84
2018,5,30,8,15,301.0,247.5,4.4,15.05,434.0,158.0,131.39
2018,5,30,8,30,356.0,255.0,4.4,15.4,487.0,161.51,133.81
2018,5,30,8,45,441.5,245.0,4.4,15.7,552.5,143.58,118.1
2018,5,30,9,0,527.0,235.0,4.4,16.0,618.0,159.08,112.85
2018,5,30,9,15,417.0,290.5,4.4,16.4,603.5,212.83,150.79
2018,5,30,9,30,307.0,346.0,4.4,16.8,589.0,267.03,196.28
2018,5,30,9,45,366.5,340.5,4.45,17.2,642.5,300.92,220.8
2018,5,30,10,0,426.0,335.0,4.5,17.6,696.0,330.63,243.76
2018,5,30,10,15,401.5,354.0,4.55,17.85,703.0,365.21,273.89
2018,5,30,10,30,377.0,373.0,4.6,18.1,710.0,406.43,308.42
2018,5,30,10,45,425.0,368.0,4.6,18.4,755.5,444.39,338.91
2018,5,30,11,0,473.0,363.0,4.6,18.7,801.0,495.77,379.47
2018,5,30,11,15,592.0,309.5,4.65,18.8,866.0,550.79,423.38
2018,5,30,11,30,711.0,256.0,4.7,18.9,931.0,619.87,477.87
2018,5,30,11,45,704.5,256.5,4.75,19.0,928.5,657.92,508.01
2018,5,30,12,0,698.0,257.0,4.8,19.1,926.0,694.35,536.47
2018,5,30,12,15,802.5,198.0,4.85,19.1,966.0,756.68,585.54
2018,5,30,12,30,907.0,139.0,4.9,19.1,1006.0,818.61,633.34
2018,5,30,12,45,905.0,139.0,4.95,19.1,997.5,855.63,659.9
2018,5,30,13,0,903.0,139.0,5.0,19.1,989.0,890.18,684.79
2018,5,30,13,15,900.5,139.0,5.05,19.0,974.0,921.63,707.79
2018,5,30,13,30,898.0,139.0,5.1,18.9,959.0,950.24,728.85
2018,5,30,13,45,894.0,137.5,5.1,18.8,936.5,973.08,745.62
2018,5,30,14,0,890.0,136.0,5.1,18.7,914.0,992.71,760.28
2018,5,30,14,15,882.5,134.5,5.15,18.5,884.5,1005.65,771.13
2018,5,30,14,30,875.0,133.0,5.2,18.3,855.0,1015.16,779.8
2018,5,30,14,45,865.0,132.0,5.2,18.1,820.0,1032.69,793.87
2018,5,30,15,0,855.0,131.0,5.2,17.9,785.0,1033.54,796.44
2018,5,30,15,15,842.0,128.0,5.2,17.9,743.5,1025.61,792.54
2018,5,30,15,30,829.0,125.0,5.2,17.9,702.0,1014.21,786.39
2018,5,30,15,45,809.5,123.5,5.25,17.25,656.5,994.58,776.91
2018,5,30,16,0,790.0,122.0,5.3,16.6,611.0,971.79,765.16
2018,5,30,16,15,762.0,120.5,5.25,16.25,561.5,945.22,749.0
2018,5,30,16,30,734.0,119.0,5.2,15.9,512.0,909.2,725.82
2018,5,30,16,45,699.5,115.5,5.15,15.55,460.5,862.15,694.18
2018,5,30,17,0,665.0,112.0,5.1,15.2,409.0,813.41,660.69
2018,5,30,17,15,620.0,107.0,5.05,14.75,357.0,751.68,616.66
2018,5,30,17,30,575.0,102.0,5.0,14.3,305.0,689.3,570.82
2018,5,30,17,45,513.5,94.5,4.9,13.9,254.5,604.54,505.29
2018,5,30,18,0,452.0,87.0,4.8,13.5,204.0,529.68,445.36
2018,5,30,18,15,371.5,75.5,4.7,13.15,158.0,436.86,367.75
2018,5,30,18,30,291.0,64.0,4.6,12.8,112.0,349.25,291.19
2018,5,30,18,45,192.5,48.0,4.45,12.45,75.5,248.23,200.14
2018,5,30,19,0,94.0,32.0,4.3,12.1,39.0,134.82,76.15
2018,5,30,19,15,48.0,17.0,4.3,11.95,20.5,45.66,0.0
2018,5,30,19,30,2.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.25,11.6,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,3.35,10.8,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,3.4,10.9,12.0,9.39,0.0
2018,5,31,5,15,114.5,27.5,3.45,11.15,39.5,21.39,4.99
2018,5,31,5,30,201.0,44.0,3.5,11.4,67.0,33.7,23.1
2018,5,31,5,45,294.0,56.0,3.55,11.7,107.5,42.59,32.03
2018,5,31,6,0,387.0,68.0,3.6,12.0,148.0,51.37,40.36
2018,5,31,6,15,454.5,76.5,3.55,12.4,195.0,57.38,45.96
2018,5,31,6,30,522.0,85.0,3.5,12.8,242.0,65.09,52.88
2018,5,31,6,45,571.5,91.0,3.5,13.2,292.0,68.17,55.51
2018,5,31,7,0,621.0,97.0,3.5,13.6,342.0,71.21,57.99
2018,5,31,7,15,658.0,102.0,3.4,14.0,393.0,73.32,59.58
2018,5,31,7,30,695.0,107.0,3.3,14.4,444.0,75.35,61.06
2018,5,31,7,45,724.0,110.0,3.25,14.8,494.0,75.86,61.19
2018,5,31,8,0,753.0,113.0,3.2,15.2,544.0,76.35,61.32
2018,5,31,8,15,774.5,115.5,3.15,15.6,591.0,83.94,67.58
2018,5,31,8,30,796.0,118.0,3.1,16.0,638.0,83.98,67.3
2018,5,31,8,45,813.5,119.5,3.05,16.4,681.5,83.27,66.4
2018,5,31,9,0,831.0,121.0,3.0,16.8,725.0,113.37,68.23
2018,5,31,9,15,844.0,122.5,3.0,17.1,764.0,164.04,94.08
2018,5,31,9,30,857.0,124.0,3.0,17.4,803.0,225.27,138.86
2018,5,31,9,45,867.5,125.0,3.0,17.7,837.0,277.56,181.97
2018,5,31,10,0,878.0,126.0,3.0,18.0,871.0,330.83,228.23
2018,5,31,10,15,885.0,127.5,3.05,18.2,898.5,384.05,275.24
2018,5,31,10,30,892.0,129.0,3.1,18.4,926.0,437.51,321.99
2018,5,31,10,45,897.0,130.0,3.1,18.6,946.5,489.81,366.84
2018,5,31,11,0,902.0,131.0,3.1,18.8,967.0,541.75,410.22
2018,5,31,11,15,905.5,131.5,3.15,18.9,981.0,592.01,451.45
2018,5,31,11,30,909.0,132.0,3.2,19.0,995.0,641.39,490.95
2018,5,31,11,45,909.5,132.5,3.25,19.15,1000.5,687.83,527.24
2018,5,31,12,0,910.0,133.0,3.3,19.3,1006.0,732.81,561.61
2018,5,31,12,15,906.5,135.0,3.3,19.35,1003.5,774.41,592.81
2018,5,31,12,30,903.0,137.0,3.3,19.4,1001.0,813.92,621.19
2018,5,31,12,45,896.5,140.0,3.35,19.45,991.0,849.57,646.09
2018,5,31,13,0,890.0,143.0,3.4,19.5,981.0,882.6,669.13
2018,5,31,13,15,888.5,141.5,3.35,19.45,966.0,913.3,690.19
2018,5,31,13,30,887.0,140.0,3.3,19.4,951.0,941.17,709.29
2018,5,31,13,45,883.5,137.0,3.3,19.4,928.0,962.83,724.41
2018,5,31,14,0,880.0,134.0,3.3,19.4,905.0,981.23,737.46
2018,5,31,14,15,873.0,132.5,3.35,19.3,875.5,994.42,747.79
2018,5,31,14,30,866.0,131.0,3.4,19.2,846.0,1004.23,756.05
2018,5,31,14,45,857.0,128.0,3.4,19.1,810.5,1007.1,759.45
2018,5,31,15,0,848.0,125.0,3.4,19.0,775.0,1019.76,769.67
2018,5,31,15,15,835.0,122.5,3.4,19.0,734.0,1012.28,766.1
2018,5,31,15,30,822.0,120.0,3.4,19.0,693.0,1001.41,760.53
2018,5,31,15,45,806.5,117.0,3.4,18.65,648.5,984.14,751.72
2018,5,31,16,0,791.0,114.0,3.4,18.3,604.0,963.73,740.83
2018,5,31,16,15,771.5,109.5,3.4,18.05,556.0,934.58,723.56
2018,5,31,16,30,752.0,105.0,3.4,17.8,508.0,909.29,708.9
2018,5,31,16,45,725.0,100.5,3.4,17.55,458.0,868.09,682.66
2018,5,31,17,0,698.0,96.0,3.4,17.3,408.0,825.07,654.65
2018,5,31,17,15,661.0,90.0,3.35,16.9,357.0,769.22,616.54
2018,5,31,17,30,624.0,84.0,3.3,16.5,306.0,712.67,576.75
2018,5,31,17,45,573.0,77.5,3.3,16.1,256.5,642.85,525.43
2018,5,31,18,0,522.0,71.0,3.3,15.7,207.0,573.88,472.53
2018,5,31,18,15,447.5,62.5,3.2,15.15,161.5,484.71,400.97
2018,5,31,18,30,373.0,54.0,3.1,14.6,116.0,397.57,327.91
2018,5,31,18,45,268.5,42.0,3.0,14.1,79.0,294.01,236.23
2018,5,31,19,0,164.0,30.0,2.9,13.6,42.0,191.53,115.08
2018,5,31,19,15,85.5,16.0,2.85,13.3,22.0,69.21,0.0
2018,5,31,19,30,7.0,2.0,2.8,13.0,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,2.75,12.75,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.5,6.5,1.8,10.85,7.0,0.0,0.0
2018,6,1,5,0,61.0,13.0,1.8,11.1,14.0,11.1,0.0
2018,6,1,5,15,172.0,26.0,1.85,11.7,42.5,20.22,4.92
2018,6,1,5,30,283.0,39.0,1.9,12.3,71.0,30.2,20.1
2018,6,1,5,45,375.0,48.5,1.95,12.95,112.5,39.24,28.97
2018,6,1,6,0,467.0,58.0,2.0,13.6,154.0,46.2,35.54
2018,6,1,6,15,529.0,64.5,1.95,14.2,201.5,50.39,39.44
2018,6,1,6,30,591.0,71.0,1.9,14.8,249.0,54.57,43.14
2018,6,1,6,45,635.0,76.5,1.85,15.45,299.5,57.76,45.82
2018,6,1,7,0,679.0,82.0,1.8,16.1,350.0,60.88,48.33
2018,6,1,7,15,711.5,85.5,1.8,16.65,400.5,62.39,49.39
2018,6,1,7,30,744.0,89.0,1.8,17.2,451.0,69.78,55.53
2018,6,1,7,45,768.5,92.5,1.8,17.8,500.5,71.23,56.45
2018,6,1,8,0,793.0,96.0,1.8,18.4,550.0,72.61,57.31
2018,6,1,8,15,811.5,98.5,1.75,18.9,597.0,73.14,57.45
2018,6,1,8,30,830.0,101.0,1.7,19.4,644.0,73.61,57.56
2018,6,1,8,45,844.5,103.5,1.6,19.95,687.5,84.85,66.76
2018,6,1,9,0,859.0,106.0,1.5,20.5,731.0,116.94,69.14
2018,6,1,9,15,872.5,106.5,1.5,20.9,770.0,167.74,94.16
2018,6,1,9,30,886.0,107.0,1.5,21.3,809.0,220.2,130.99
2018,6,1,9,45,897.0,106.5,1.45,21.65,843.0,272.96,173.51
2018,6,1,10,0,908.0,106.0,1.4,22.0,877.0,326.71,218.97
2018,6,1,10,15,914.0,107.5,1.45,22.3,904.0,380.93,265.5
2018,6,1,10,30,920.0,109.0,1.5,22.6,931.0,435.25,311.5
2018,6,1,10,45,925.0,109.0,1.5,22.9,951.5,488.01,355.11
2018,6,1,11,0,930.0,109.0,1.5,23.2,972.0,540.34,397.06
2018,6,1,11,15,932.5,109.5,1.55,23.4,985.0,591.06,436.97
2018,6,1,11,30,935.0,110.0,1.6,23.6,998.0,640.74,474.98
2018,6,1,11,45,936.5,110.5,1.7,23.8,1004.5,688.58,511.02
2018,6,1,12,0,938.0,111.0,1.8,24.0,1011.0,734.96,545.21
2018,6,1,12,15,937.5,110.5,1.9,24.1,1009.0,777.43,576.3
2018,6,1,12,30,937.0,110.0,2.0,24.2,1007.0,817.84,603.93
2018,6,1,12,45,934.0,110.5,2.1,24.3,997.5,854.82,628.99
2018,6,1,13,0,931.0,111.0,2.2,24.4,988.0,889.2,652.31
2018,6,1,13,15,927.5,110.0,2.3,24.35,971.5,919.0,673.01
2018,6,1,13,30,924.0,109.0,2.4,24.3,955.0,945.76,691.82
2018,6,1,13,45,919.0,108.5,2.5,24.3,932.0,968.47,707.97
2018,6,1,14,0,914.0,108.0,2.6,24.3,909.0,987.92,722.14
2018,6,1,14,15,907.5,106.0,2.65,24.2,879.0,1001.03,732.16
2018,6,1,14,30,901.0,104.0,2.7,24.1,849.0,1010.66,740.13
2018,6,1,14,45,892.5,102.5,2.8,24.0,814.0,1015.36,745.55
2018,6,1,15,0,884.0,101.0,2.9,23.9,779.0,1016.6,748.9
2018,6,1,15,15,872.5,99.0,2.9,23.9,738.5,1010.83,746.64
2018,6,1,15,30,861.0,97.0,2.9,23.9,698.0,1001.69,742.37
2018,6,1,15,45,847.0,94.5,2.95,23.55,654.0,986.19,735.45
2018,6,1,16,0,833.0,92.0,3.0,23.2,610.0,979.47,734.52
2018,6,1,16,15,815.0,88.5,3.0,22.9,562.0,952.52,719.36
2018,6,1,16,30,797.0,85.0,3.0,22.6,514.0,922.83,702.36
2018,6,1,16,45,772.5,81.5,3.0,22.25,464.0,884.28,679.09
2018,6,1,17,0,748.0,78.0,3.0,21.9,414.0,843.67,653.94
2018,6,1,17,15,714.5,74.0,2.95,21.35,363.5,792.24,620.52
2018,6,1,17,30,681.0,70.0,2.9,20.8,313.0,745.59,589.5
2018,6,1,17,45,634.5,65.0,2.85,20.25,263.5,680.46,543.39
2018,6,1,18,0,588.0,60.0,2.8,19.7,214.0,616.04,495.74
2018,6,1,18,15,520.0,53.0,2.7,19.0,168.0,532.54,430.9
2018,6,1,18,30,452.0,46.0,2.6,18.3,122.0,452.26,365.31
2018,6,1,18,45,347.0,37.0,2.55,17.6,84.0,346.21,274.69
2018,6,1,19,0,242.0,28.0,2.5,16.9,46.0,240.92,149.78
2018,6,1,19,15,133.0,16.0,2.45,16.55,25.0,100.18,0.0
2018,6,1,19,30,24.0,4.0,2.4,16.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.35,15.9,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.0,1.55,14.85,7.5,0.0,0.0
2018,6,2,5,0,101.0,12.0,1.5,15.0,15.0,10.24,0.0
2018,6,2,5,15,232.0,23.0,1.55,15.7,45.0,19.03,4.56
2018,6,2,5,30,363.0,34.0,1.6,16.4,75.0,27.94,17.88
2018,6,2,5,45,450.0,41.5,1.65,17.1,117.5,33.55,23.54
2018,6,2,6,0,537.0,49.0,1.7,17.8,160.0,39.15,28.76
2018,6,2,6,15,593.5,54.5,1.75,18.35,208.0,42.92,32.22
2018,6,2,6,30,650.0,60.0,1.8,18.9,256.0,46.67,35.51
2018,6,2,6,45,689.0,64.5,1.85,19.45,306.5,53.85,41.66
2018,6,2,7,0,728.0,69.0,1.9,20.0,357.0,56.84,44.05
2018,6,2,7,15,757.0,72.5,1.9,20.6,407.5,58.88,45.56
2018,6,2,7,30,786.0,76.0,1.9,21.2,458.0,60.87,47.0
2018,6,2,7,45,807.0,79.0,1.9,21.8,507.5,62.33,47.95
2018,6,2,8,0,828.0,82.0,1.9,22.4,557.0,72.76,56.5
2018,6,2,8,15,845.0,84.0,1.9,23.05,603.5,74.09,57.27
2018,6,2,8,30,862.0,86.0,1.9,23.7,650.0,75.3,57.95
2018,6,2,8,45,874.5,88.0,1.95,24.3,693.0,76.3,58.48
2018,6,2,9,0,887.0,90.0,2.0,24.9,736.0,109.42,61.19
2018,6,2,9,15,891.5,95.0,1.95,25.4,773.5,163.24,88.29
2018,6,2,9,30,896.0,100.0,1.9,25.9,811.0,217.85,126.61
2018,6,2,9,45,897.5,105.5,1.9,26.45,842.5,272.72,170.48
2018,6,2,10,0,899.0,111.0,1.9,27.0,874.0,327.68,216.42
2018,6,2,10,15,905.5,112.0,1.85,27.35,901.5,381.26,261.55
2018,6,2,10,30,912.0,113.0,1.8,27.7,929.0,435.0,306.1
2018,6,2,10,45,917.0,113.5,1.75,28.05,949.5,487.71,348.74
2018,6,2,11,0,922.0,114.0,1.7,28.4,970.0,540.01,389.7
2018,6,2,11,15,925.5,114.5,1.7,28.6,984.0,590.91,428.77
2018,6,2,11,30,929.0,115.0,1.7,28.8,998.0,640.89,466.0
2018,6,2,11,45,931.0,114.5,1.65,29.05,1004.0,688.08,499.8
2018,6,2,12,0,933.0,114.0,1.6,29.3,1010.0,733.83,531.58
2018,6,2,12,15,933.5,113.5,1.6,29.35,1009.0,776.87,561.53
2018,6,2,12,30,934.0,113.0,1.6,29.4,1008.0,817.95,588.14
