Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,45,933.5,111.5,1.6,29.45,999.0,855.18,611.79
2018,6,2,13,0,933.0,110.0,1.6,29.5,990.0,889.89,633.71
2018,6,2,13,15,929.0,109.5,1.65,29.45,973.5,919.74,653.34
2018,6,2,13,30,925.0,109.0,1.7,29.4,957.0,946.56,671.13
2018,6,2,13,45,920.0,108.0,1.75,29.35,933.5,968.82,686.17
2018,6,2,14,0,915.0,107.0,1.8,29.3,910.0,987.79,699.3
2018,6,2,14,15,908.5,105.5,1.85,29.2,880.5,1001.43,709.4
2018,6,2,14,30,902.0,104.0,1.9,29.1,851.0,1011.61,717.56
2018,6,2,14,45,893.0,102.5,2.0,29.0,815.5,1015.85,722.81
2018,6,2,15,0,884.0,101.0,2.1,28.9,780.0,1016.61,726.07
2018,6,2,15,15,872.5,99.5,2.1,28.9,740.0,1011.43,724.29
2018,6,2,15,30,861.0,98.0,2.1,28.9,700.0,1002.92,720.6
2018,6,2,15,45,846.5,95.0,2.15,28.45,655.0,986.36,713.77
2018,6,2,16,0,832.0,92.0,2.2,28.0,610.0,978.57,712.69
2018,6,2,16,15,812.5,89.0,2.2,27.55,562.0,950.81,698.03
2018,6,2,16,30,793.0,86.0,2.2,27.1,514.0,920.34,681.6
2018,6,2,16,45,768.0,82.5,2.2,26.7,464.0,881.39,659.09
2018,6,2,17,0,743.0,79.0,2.2,26.3,414.0,840.42,634.74
2018,6,2,17,15,709.5,75.0,2.15,25.6,363.5,789.12,602.82
2018,6,2,17,30,676.0,71.0,2.1,24.9,313.0,742.73,573.3
2018,6,2,17,45,623.5,66.0,2.05,24.15,262.5,672.46,525.27
2018,6,2,18,0,571.0,61.0,2.0,23.4,212.0,603.27,475.84
2018,6,2,18,15,489.5,55.0,1.95,22.55,165.0,510.63,406.16
2018,6,2,18,30,408.0,49.0,1.9,21.7,118.0,421.85,335.91
2018,6,2,18,45,296.0,38.5,1.8,20.85,80.0,310.37,242.87
2018,6,2,19,0,184.0,28.0,1.7,20.0,42.0,203.21,127.88
2018,6,2,19,15,102.5,16.0,1.7,19.65,23.0,80.42,0.0
2018,6,2,19,30,21.0,4.0,1.7,19.3,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,1.7,18.95,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,3,4,45,45.0,6.5,1.4,16.55,7.5,0.0,0.0
2018,6,3,5,0,90.0,13.0,1.4,16.6,15.0,11.1,0.0
2018,6,3,5,15,216.0,24.5,1.4,17.1,45.0,20.35,5.58
2018,6,3,5,30,342.0,36.0,1.4,17.6,75.0,29.62,19.21
2018,6,3,5,45,430.0,43.5,1.4,18.1,117.0,35.13,24.81
2018,6,3,6,0,518.0,51.0,1.4,18.6,159.0,40.65,29.98
2018,6,3,6,15,576.0,57.0,1.35,19.05,207.0,44.73,33.72
2018,6,3,6,30,634.0,63.0,1.3,19.5,255.0,48.78,37.26
2018,6,3,6,45,674.5,67.5,1.25,20.0,305.0,51.5,39.52
2018,6,3,7,0,715.0,72.0,1.2,20.5,355.0,59.0,45.84
2018,6,3,7,15,744.0,75.5,1.25,21.1,405.5,60.95,47.24
2018,6,3,7,30,773.0,79.0,1.3,21.7,456.0,62.84,48.57
2018,6,3,7,45,795.0,82.5,1.35,22.35,505.5,64.56,49.73
2018,6,3,8,0,817.0,86.0,1.4,23.0,555.0,66.19,50.79
2018,6,3,8,15,833.5,89.0,1.45,23.5,601.5,77.01,59.61
2018,6,3,8,30,850.0,92.0,1.5,24.0,648.0,78.73,60.73
2018,6,3,8,45,862.0,94.0,1.55,24.55,690.5,79.62,61.16
2018,6,3,9,0,874.0,96.0,1.6,25.1,733.0,112.67,63.79
2018,6,3,9,15,884.0,98.0,1.7,25.45,771.5,164.56,89.48
2018,6,3,9,30,894.0,100.0,1.8,25.8,810.0,217.79,126.65
2018,6,3,9,45,902.5,101.0,1.85,26.2,843.0,271.19,169.3
2018,6,3,10,0,911.0,102.0,1.9,26.6,876.0,325.35,214.72
2018,6,3,10,15,916.5,103.5,2.0,26.85,903.0,379.42,260.79
2018,6,3,10,30,922.0,105.0,2.1,27.1,930.0,433.55,306.39
2018,6,3,10,45,912.0,114.5,2.15,27.35,946.0,486.25,349.94
2018,6,3,11,0,902.0,124.0,2.2,27.6,962.0,537.15,390.83
2018,6,3,11,15,918.5,116.0,2.25,27.75,979.5,588.18,430.79
2018,6,3,11,30,935.0,108.0,2.3,27.9,997.0,639.2,469.74
2018,6,3,11,45,936.0,108.0,2.4,28.0,1003.0,686.24,505.21
2018,6,3,12,0,937.0,108.0,2.5,28.1,1009.0,731.76,538.84
2018,6,3,12,15,935.5,109.5,2.55,28.1,1007.5,774.98,570.13
2018,6,3,12,30,934.0,111.0,2.6,28.1,1006.0,816.16,597.98
2018,6,3,12,45,931.0,111.5,2.7,28.05,997.0,853.04,623.15
2018,6,3,13,0,928.0,112.0,2.8,28.0,988.0,887.34,646.61
2018,6,3,13,15,892.0,132.0,2.85,27.9,962.5,907.66,660.69
2018,6,3,13,30,856.0,152.0,2.9,27.8,937.0,923.56,672.08
2018,6,3,13,45,844.0,154.5,2.95,27.7,912.5,955.19,693.89
2018,6,3,14,0,832.0,157.0,3.0,27.6,888.0,971.03,705.35
2018,6,3,14,15,839.0,148.5,3.1,27.4,864.5,990.65,720.22
2018,6,3,14,30,846.0,140.0,3.2,27.2,841.0,1007.02,733.1
2018,6,3,14,45,861.0,123.0,3.25,27.0,810.5,1005.76,734.32
2018,6,3,15,0,876.0,106.0,3.3,26.8,780.0,1014.09,742.09
2018,6,3,15,15,870.5,101.0,3.3,26.8,741.0,1011.13,741.61
2018,6,3,15,30,865.0,96.0,3.3,26.8,702.0,1004.69,739.08
2018,6,3,15,45,851.5,93.5,3.35,26.25,658.0,989.72,733.05
2018,6,3,16,0,838.0,91.0,3.4,25.7,614.0,971.65,725.04
2018,6,3,16,15,811.5,90.0,3.35,25.35,563.5,951.22,714.16
2018,6,3,16,30,785.0,89.0,3.3,25.0,513.0,916.43,693.44
2018,6,3,16,45,771.5,83.0,3.3,24.6,466.5,885.66,675.77
2018,6,3,17,0,758.0,77.0,3.3,24.2,420.0,852.43,655.97
2018,6,3,17,15,726.5,73.0,3.2,23.6,369.5,802.72,623.85
2018,6,3,17,30,695.0,69.0,3.1,23.0,319.0,751.85,589.95
2018,6,3,17,45,651.0,63.5,3.0,22.35,269.5,693.34,549.16
2018,6,3,18,0,607.0,58.0,2.9,21.7,220.0,629.89,502.75
2018,6,3,18,15,541.0,51.5,2.8,20.9,173.5,548.13,440.16
2018,6,3,18,30,475.0,45.0,2.7,20.1,127.0,469.45,376.69
2018,6,3,18,45,371.5,36.5,2.65,19.3,88.0,364.31,288.23
2018,6,3,19,0,268.0,28.0,2.6,18.5,49.0,262.15,172.15
2018,6,3,19,15,149.5,16.5,2.6,18.1,27.0,111.59,0.0
2018,6,3,19,30,31.0,5.0,2.6,17.7,5.0,4.27,0.0
2018,6,3,19,45,15.5,2.5,2.65,17.3,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.5,3.15,14.05,8.0,0.0,0.0
2018,6,4,5,0,98.0,13.0,3.2,14.1,16.0,11.1,0.0
2018,6,4,5,15,228.5,24.5,3.35,14.45,46.5,20.35,6.0
2018,6,4,5,30,359.0,36.0,3.5,14.8,77.0,29.66,19.49
2018,6,4,5,45,447.5,43.0,3.6,15.2,119.5,34.77,24.79
2018,6,4,6,0,536.0,50.0,3.7,15.6,162.0,39.92,29.71
2018,6,4,6,15,593.0,56.0,3.75,16.15,210.5,44.06,33.52
2018,6,4,6,30,650.0,62.0,3.8,16.7,259.0,48.15,37.13
2018,6,4,6,45,690.0,66.0,3.85,17.2,309.5,55.04,43.08
2018,6,4,7,0,730.0,70.0,3.9,17.7,360.0,57.61,45.14
2018,6,4,7,15,759.5,74.0,3.85,18.1,411.5,60.01,47.02
2018,6,4,7,30,789.0,78.0,3.8,18.5,463.0,62.33,48.79
2018,6,4,7,45,794.0,85.5,3.8,18.95,507.5,66.63,52.24
2018,6,4,8,0,799.0,93.0,3.8,19.4,552.0,70.61,55.38
2018,6,4,8,15,827.5,93.0,3.75,19.75,603.0,69.77,54.39
2018,6,4,8,30,856.0,93.0,3.7,20.1,654.0,79.45,62.38
2018,6,4,8,45,873.5,94.5,3.65,20.45,699.5,80.15,62.69
2018,6,4,9,0,891.0,96.0,3.6,20.8,745.0,113.93,65.51
2018,6,4,9,15,897.5,99.5,3.6,21.05,783.0,167.23,92.91
2018,6,4,9,30,904.0,103.0,3.6,21.3,821.0,221.53,132.0
2018,6,4,9,45,908.0,107.5,3.6,21.6,854.0,276.69,177.39
2018,6,4,10,0,912.0,112.0,3.6,21.9,887.0,332.21,225.35
2018,6,4,10,15,919.0,113.0,3.7,22.0,915.0,386.59,273.12
2018,6,4,10,30,926.0,114.0,3.8,22.1,943.0,441.19,320.65
2018,6,4,10,45,931.5,114.0,3.85,22.25,964.0,494.45,366.19
2018,6,4,11,0,937.0,114.0,3.9,22.4,985.0,547.33,410.29
2018,6,4,11,15,940.0,115.0,4.0,22.4,999.0,599.01,452.71
2018,6,4,11,30,943.0,116.0,4.1,22.4,1013.0,649.72,493.37
2018,6,4,11,45,917.5,133.0,4.15,22.45,1010.5,693.02,527.17
2018,6,4,12,0,892.0,150.0,4.2,22.5,1008.0,732.74,557.51
2018,6,4,12,15,919.0,133.5,4.25,22.5,1016.0,781.86,594.83
2018,6,4,12,30,946.0,117.0,4.3,22.5,1024.0,830.14,629.54
2018,6,4,12,45,943.0,117.5,4.35,22.45,1015.0,867.64,655.84
2018,6,4,13,0,940.0,118.0,4.4,22.4,1006.0,902.53,680.34
2018,6,4,13,15,937.5,117.0,4.45,22.4,990.0,933.71,702.14
2018,6,4,13,30,935.0,116.0,4.5,22.4,974.0,961.9,722.08
2018,6,4,13,45,931.0,114.5,4.5,22.35,951.0,985.1,738.44
2018,6,4,14,0,927.0,113.0,4.5,22.3,928.0,1004.99,752.68
2018,6,4,14,15,921.0,111.0,4.55,22.2,898.0,1019.05,763.73
2018,6,4,14,30,915.0,109.0,4.6,22.1,868.0,1029.61,772.63
2018,6,4,14,45,891.5,112.5,4.6,21.95,826.5,1025.07,771.2
2018,6,4,15,0,868.0,116.0,4.6,21.8,785.0,1016.95,767.59
2018,6,4,15,15,837.5,118.5,4.6,21.8,736.0,1010.26,764.65
2018,6,4,15,30,807.0,121.0,4.6,21.8,687.0,987.45,750.79
2018,6,4,15,45,828.5,108.0,4.6,21.35,656.5,996.13,760.16
2018,6,4,16,0,850.0,95.0,4.6,20.9,626.0,1000.8,766.73
2018,6,4,16,15,832.5,91.5,4.6,20.55,578.0,974.35,751.56
2018,6,4,16,30,815.0,88.0,4.6,20.2,530.0,945.08,734.47
2018,6,4,16,45,790.0,85.0,4.6,19.8,479.5,906.5,710.65
2018,6,4,17,0,765.0,82.0,4.6,19.4,429.0,865.8,684.84
2018,6,4,17,15,728.5,77.5,4.55,18.9,376.0,810.59,647.58
2018,6,4,17,30,692.0,73.0,4.5,18.4,323.0,760.63,613.16
2018,6,4,17,45,644.0,68.0,4.45,17.85,273.0,693.86,564.64
2018,6,4,18,0,596.0,63.0,4.4,17.3,223.0,627.79,514.57
2018,6,4,18,15,523.0,57.0,4.25,16.7,176.0,541.05,445.45
2018,6,4,18,30,450.0,51.0,4.1,16.1,129.0,457.34,375.72
2018,6,4,18,45,340.0,41.0,3.95,15.5,89.5,345.71,279.34
2018,6,4,19,0,230.0,31.0,3.8,14.9,50.0,242.6,165.4
2018,6,4,19,15,126.0,18.0,3.8,14.55,27.5,97.65,0.0
2018,6,4,19,30,22.0,5.0,3.8,14.2,5.0,4.27,0.0
2018,6,4,19,45,11.0,2.5,3.75,13.8,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.0,11.3,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.1,11.4,14.0,11.1,0.0
2018,6,5,5,15,156.0,27.5,3.15,11.8,43.0,21.32,6.97
2018,6,5,5,30,258.0,42.0,3.2,12.2,72.0,32.35,22.06
2018,6,5,5,45,346.0,53.0,3.25,12.6,113.5,40.59,30.22
2018,6,5,6,0,434.0,64.0,3.3,13.0,155.0,50.99,39.89
2018,6,5,6,15,496.5,72.5,3.25,13.55,203.0,56.59,45.06
2018,6,5,6,30,559.0,81.0,3.2,14.1,251.0,62.06,49.92
2018,6,5,6,45,604.0,87.0,3.15,14.7,301.0,65.29,52.62
2018,6,5,7,0,649.0,93.0,3.1,15.3,351.0,68.46,55.16
2018,6,5,7,15,682.5,98.5,3.0,15.75,402.0,71.03,57.14
2018,6,5,7,30,716.0,104.0,2.9,16.2,453.0,73.48,58.98
2018,6,5,7,45,741.0,107.5,2.8,16.65,502.0,74.37,59.44
2018,6,5,8,0,766.0,111.0,2.7,17.1,551.0,82.55,66.19
2018,6,5,8,15,786.0,114.0,2.6,17.55,598.0,83.01,66.23
2018,6,5,8,30,806.0,117.0,2.5,18.0,645.0,83.4,66.25
2018,6,5,8,45,822.5,118.5,2.35,18.45,688.5,82.7,65.35
2018,6,5,9,0,839.0,120.0,2.2,18.9,732.0,114.94,67.86
2018,6,5,9,15,856.5,119.5,2.1,19.3,772.5,174.75,100.92
2018,6,5,9,30,874.0,119.0,2.0,19.7,813.0,226.42,137.41
2018,6,5,9,45,891.0,115.5,1.9,20.15,848.5,278.02,179.08
2018,6,5,10,0,908.0,112.0,1.8,20.6,884.0,331.16,224.15
2018,6,5,10,15,915.0,112.5,1.85,20.9,911.5,384.96,270.76
2018,6,5,10,30,922.0,113.0,1.9,21.2,939.0,438.96,316.94
2018,6,5,10,45,926.5,113.0,1.9,21.55,959.0,491.52,360.83
2018,6,5,11,0,931.0,113.0,1.9,21.9,979.0,543.61,403.03
2018,6,5,11,15,933.5,113.5,2.05,22.05,992.0,594.31,443.91
2018,6,5,11,30,936.0,114.0,2.2,22.2,1005.0,643.99,483.04
2018,6,5,11,45,937.0,114.5,2.3,22.35,1011.0,691.53,519.46
2018,6,5,12,0,938.0,115.0,2.4,22.5,1017.0,737.59,554.01
2018,6,5,12,15,934.0,117.0,2.5,22.5,1014.5,779.56,585.33
2018,6,5,12,30,930.0,119.0,2.6,22.5,1012.0,819.34,613.34
2018,6,5,12,45,924.0,121.5,2.7,22.55,1002.0,855.56,638.36
2018,6,5,13,0,918.0,124.0,2.8,22.6,992.0,889.11,661.57
2018,6,5,13,15,916.0,122.5,2.9,22.55,976.5,919.74,683.1
2018,6,5,13,30,914.0,121.0,3.0,22.5,961.0,947.46,702.75
2018,6,5,13,45,910.0,120.0,3.05,22.45,938.5,970.75,719.17
2018,6,5,14,0,906.0,119.0,3.1,22.4,916.0,990.82,733.59
2018,6,5,14,15,900.0,116.0,3.15,22.3,886.0,1003.65,743.52
2018,6,5,14,30,894.0,113.0,3.2,22.2,856.0,1012.98,751.35
2018,6,5,14,45,886.0,111.0,3.25,22.1,821.0,1017.89,756.45
2018,6,5,15,0,878.0,109.0,3.3,22.0,786.0,1019.35,759.45
2018,6,5,15,15,866.0,107.0,3.3,22.0,745.5,1013.36,756.99
2018,6,5,15,30,854.0,105.0,3.3,22.0,705.0,1004.02,752.5
2018,6,5,15,45,840.0,102.0,3.35,21.6,660.5,1000.59,753.69
2018,6,5,16,0,826.0,99.0,3.4,21.2,616.0,981.59,744.39
2018,6,5,16,15,807.5,95.5,3.4,20.9,568.5,954.43,728.93
2018,6,5,16,30,789.0,92.0,3.4,20.6,521.0,924.52,711.49
2018,6,5,16,45,764.5,88.5,3.4,20.25,471.5,886.23,688.04
2018,6,5,17,0,740.0,85.0,3.4,19.9,422.0,845.84,662.67
2018,6,5,17,15,705.5,80.5,3.4,19.4,371.0,799.1,632.38
2018,6,5,17,30,671.0,76.0,3.4,18.9,320.0,745.97,596.34
2018,6,5,17,45,623.5,70.5,3.4,18.4,270.0,679.51,548.81
2018,6,5,18,0,576.0,65.0,3.4,17.9,220.0,613.74,499.68
2018,6,5,18,15,506.5,57.5,3.25,17.25,173.5,528.52,432.66
2018,6,5,18,30,437.0,50.0,3.1,16.6,127.0,446.47,365.06
2018,6,5,18,45,334.0,40.0,3.0,15.95,88.0,340.76,274.48
2018,6,5,19,0,231.0,30.0,2.9,15.3,49.0,242.16,167.72
2018,6,5,19,15,128.0,17.5,2.9,14.9,27.0,98.63,0.0
2018,6,5,19,30,25.0,5.0,2.9,14.5,5.0,4.27,0.0
2018,6,5,19,45,12.5,2.5,2.85,14.1,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,6,4,45,20.0,5.5,2.5,11.8,6.0,0.0,0.0
2018,6,6,5,0,40.0,11.0,2.5,11.9,12.0,9.39,0.0
2018,6,6,5,15,131.0,26.0,2.5,12.15,39.5,20.12,6.47
2018,6,6,5,30,222.0,41.0,2.5,12.4,67.0,31.47,21.32
2018,6,6,5,45,258.5,53.5,2.5,12.6,97.5,40.54,30.19
2018,6,6,6,0,295.0,66.0,2.5,12.8,128.0,49.32,38.45
2018,6,6,6,15,380.5,77.0,2.5,13.15,179.0,57.13,45.62
2018,6,6,6,30,466.0,88.0,2.5,13.5,230.0,64.82,52.5
2018,6,6,6,45,544.0,93.5,2.5,13.85,288.0,69.67,56.68
2018,6,6,7,0,622.0,99.0,2.5,14.2,346.0,72.57,59.03
2018,6,6,7,15,654.5,105.0,2.5,14.6,396.0,75.28,61.14
2018,6,6,7,30,687.0,111.0,2.5,15.0,446.0,77.86,63.09
2018,6,6,7,45,711.5,116.0,2.45,15.4,495.0,79.51,64.2
2018,6,6,8,0,736.0,121.0,2.4,15.8,544.0,81.03,65.19
2018,6,6,8,15,756.0,124.0,2.45,16.3,590.0,81.1,64.91
2018,6,6,8,30,776.0,127.0,2.5,16.8,636.0,89.42,71.73
2018,6,6,8,45,792.0,130.0,2.5,17.3,679.0,89.37,71.34
2018,6,6,9,0,808.0,133.0,2.5,17.8,722.0,121.51,74.16
2018,6,6,9,15,820.5,135.0,2.55,18.15,760.5,170.97,99.83
2018,6,6,9,30,833.0,137.0,2.6,18.5,799.0,222.21,136.73
2018,6,6,9,45,843.5,138.5,2.7,18.9,832.5,274.26,179.43
2018,6,6,10,0,854.0,140.0,2.8,19.3,866.0,327.48,225.23
2018,6,6,10,15,861.0,141.0,2.85,19.6,893.0,385.11,274.97
2018,6,6,10,30,868.0,142.0,2.9,19.9,920.0,436.91,319.76
2018,6,6,10,45,873.0,143.0,3.0,20.2,940.5,487.89,363.16
2018,6,6,11,0,878.0,144.0,3.1,20.5,961.0,538.57,405.23
2018,6,6,11,15,881.0,145.0,3.2,20.65,974.5,587.68,445.3
2018,6,6,11,30,884.0,146.0,3.3,20.8,988.0,635.97,483.74
2018,6,6,11,45,885.5,146.0,3.35,21.0,994.0,681.63,519.11
2018,6,6,12,0,887.0,146.0,3.4,21.2,1000.0,725.98,552.73
2018,6,6,12,15,879.0,151.5,3.45,21.25,996.5,766.13,582.83
2018,6,6,12,30,871.0,157.0,3.5,21.3,993.0,804.08,610.78
2018,6,6,12,45,858.5,163.5,3.55,21.35,981.5,847.47,640.98
2018,6,6,13,0,846.0,170.0,3.6,21.4,970.0,879.09,662.89
2018,6,6,13,15,842.0,169.0,3.65,21.35,954.0,908.22,683.42
2018,6,6,13,30,838.0,168.0,3.7,21.3,938.0,934.41,702.0
2018,6,6,13,45,832.0,166.5,3.75,21.25,915.5,955.23,717.02
2018,6,6,14,0,826.0,165.0,3.8,21.2,893.0,972.79,729.98
2018,6,6,14,15,817.5,163.5,3.85,21.05,864.0,984.64,739.52
2018,6,6,14,30,809.0,162.0,3.9,20.9,835.0,993.08,746.95
2018,6,6,14,45,797.0,160.0,3.95,20.7,799.5,994.11,749.7
2018,6,6,15,0,785.0,158.0,4.0,20.5,764.0,991.7,750.3
2018,6,6,15,15,771.0,154.5,4.0,20.5,724.0,982.3,745.42
2018,6,6,15,30,757.0,151.0,4.0,20.5,684.0,978.3,744.42
2018,6,6,15,45,736.0,148.0,4.1,19.9,639.0,956.32,733.39
2018,6,6,16,0,715.0,145.0,4.2,19.3,594.0,931.43,720.33
2018,6,6,16,15,687.5,141.5,4.2,18.85,546.0,896.72,699.22
2018,6,6,16,30,660.0,138.0,4.2,18.4,498.0,859.64,676.16
2018,6,6,16,45,625.5,133.0,4.2,17.95,448.0,811.88,644.9
2018,6,6,17,0,591.0,128.0,4.2,17.5,398.0,762.51,611.78
2018,6,6,17,15,549.5,121.0,4.15,17.0,348.5,695.44,564.31
2018,6,6,17,30,508.0,114.0,4.1,16.5,299.0,637.86,522.77
2018,6,6,17,45,453.0,104.5,4.05,15.95,251.0,565.66,468.28
2018,6,6,18,0,398.0,95.0,4.0,15.4,203.0,495.4,412.89
2018,6,6,18,15,324.0,81.5,3.9,15.0,157.5,406.77,339.53
2018,6,6,18,30,250.0,68.0,3.8,14.6,112.0,322.73,267.49
2018,6,6,18,45,171.5,51.0,3.7,14.2,77.0,221.14,179.17
2018,6,6,19,0,93.0,34.0,3.6,13.8,42.0,139.58,96.84
2018,6,6,19,15,49.0,19.0,3.55,13.6,23.0,48.3,0.0
2018,6,6,19,30,5.0,4.0,3.5,13.4,4.0,6.48,0.0
2018,6,6,19,45,2.5,2.0,3.45,13.15,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,2.55,11.4,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,2.6,11.5,12.0,9.39,0.0
2018,6,7,5,15,97.5,29.0,2.7,11.9,39.5,22.5,8.13
2018,6,7,5,30,170.0,47.0,2.8,12.3,67.0,35.97,25.18
2018,6,7,5,45,256.0,61.0,2.85,12.65,107.0,46.04,35.03
2018,6,7,6,0,342.0,75.0,2.9,13.0,147.0,56.1,44.43
2018,6,7,6,15,408.5,85.5,2.9,13.45,194.0,63.34,51.09
2018,6,7,6,30,475.0,96.0,2.9,13.9,241.0,70.43,57.39
2018,6,7,6,45,526.0,103.0,2.9,14.35,290.5,74.83,61.14
2018,6,7,7,0,577.0,110.0,2.9,14.8,340.0,80.34,65.74
2018,6,7,7,15,615.0,116.5,2.85,15.25,391.0,83.11,67.84
2018,6,7,7,30,653.0,123.0,2.8,15.7,442.0,85.76,69.8
2018,6,7,7,45,683.5,127.0,2.75,16.15,492.0,86.45,70.03
2018,6,7,8,0,714.0,131.0,2.7,16.6,542.0,87.1,70.23
2018,6,7,8,15,737.0,135.0,2.65,17.05,589.5,87.56,70.27
2018,6,7,8,30,760.0,139.0,2.6,17.5,637.0,87.93,70.24
2018,6,7,8,45,778.5,141.5,2.55,17.95,681.0,96.54,77.24
2018,6,7,9,0,797.0,144.0,2.5,18.4,725.0,128.01,79.44
2018,6,7,9,15,815.5,143.5,2.55,18.75,765.5,175.92,103.71
2018,6,7,9,30,834.0,143.0,2.6,19.1,806.0,226.26,139.53
2018,6,7,9,45,851.0,141.0,2.65,19.45,841.5,277.53,181.23
2018,6,7,10,0,868.0,139.0,2.7,19.8,877.0,336.78,231.32
2018,6,7,10,15,877.5,138.5,2.8,20.1,905.0,388.94,276.81
2018,6,7,10,30,887.0,138.0,2.9,20.4,933.0,441.56,322.26
2018,6,7,10,45,895.0,137.0,3.0,20.65,954.5,493.48,366.4
2018,6,7,11,0,903.0,136.0,3.1,20.9,976.0,545.31,409.4
2018,6,7,11,15,908.5,135.0,3.2,21.1,990.5,595.52,450.19
2018,6,7,11,30,914.0,134.0,3.3,21.3,1005.0,645.02,489.43
2018,6,7,11,45,918.0,132.5,3.35,21.45,1012.0,692.33,526.07
2018,6,7,12,0,922.0,131.0,3.4,21.6,1019.0,738.43,561.0
2018,6,7,12,15,920.5,132.0,3.45,21.65,1017.5,781.07,592.92
2018,6,7,12,30,919.0,133.0,3.5,21.7,1016.0,821.75,622.02
2018,6,7,12,45,915.0,134.0,3.55,21.75,1006.5,858.25,647.29
2018,6,7,13,0,911.0,135.0,3.6,21.8,997.0,892.2,670.75
2018,6,7,13,15,909.0,133.5,3.65,21.8,981.5,922.96,692.15
2018,6,7,13,30,907.0,132.0,3.7,21.8,966.0,950.82,711.63
2018,6,7,13,45,904.0,130.0,3.75,21.75,944.0,974.27,728.34
2018,6,7,14,0,901.0,128.0,3.8,21.7,922.0,994.5,743.03
2018,6,7,14,15,895.5,125.5,3.8,21.6,893.0,1008.54,753.51
2018,6,7,14,30,890.0,123.0,3.8,21.5,864.0,1019.15,761.88
2018,6,7,14,45,882.5,120.0,3.8,21.4,829.0,1023.79,766.43
2018,6,7,15,0,875.0,117.0,3.8,21.3,794.0,1024.94,768.86
2018,6,7,15,15,862.0,114.0,3.8,21.3,752.0,1017.07,765.1
2018,6,7,15,30,849.0,111.0,3.8,21.3,710.0,1018.54,767.88
2018,6,7,15,45,835.0,108.5,3.8,20.85,666.0,1003.49,760.86
2018,6,7,16,0,821.0,106.0,3.8,20.4,622.0,985.26,751.84
2018,6,7,16,15,801.5,103.0,3.8,20.05,574.5,957.88,736.21
2018,6,7,16,30,782.0,100.0,3.8,19.7,527.0,927.75,718.57
2018,6,7,16,45,755.5,96.0,3.75,19.35,476.5,887.02,692.89
2018,6,7,17,0,729.0,92.0,3.7,19.0,426.0,850.84,670.05
2018,6,7,17,15,693.5,87.0,3.65,18.45,374.5,797.22,634.38
2018,6,7,17,30,658.0,82.0,3.6,17.9,323.0,742.76,597.04
2018,6,7,17,45,609.5,76.0,3.55,17.4,273.0,675.02,548.05
2018,6,7,18,0,561.0,70.0,3.5,16.9,223.0,607.94,497.51
2018,6,7,18,15,492.0,62.5,3.35,16.3,176.5,523.3,430.59
2018,6,7,18,30,423.0,55.0,3.2,15.7,130.0,441.42,362.87
2018,6,7,18,45,322.5,44.0,3.05,15.15,91.0,336.19,272.29
2018,6,7,19,0,222.0,33.0,2.9,14.6,52.0,243.17,173.82
2018,6,7,19,15,122.0,19.0,2.85,14.25,28.5,96.19,0.0
2018,6,7,19,30,22.0,5.0,2.8,13.9,5.0,17.77,0.0
2018,6,7,19,45,11.0,2.5,2.8,13.6,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.5,2.25,11.85,7.5,0.0,0.0
2018,6,8,5,0,69.0,13.0,2.3,12.0,15.0,11.1,0.0
2018,6,8,5,15,175.0,26.5,2.35,12.45,44.0,20.59,7.08
2018,6,8,5,30,281.0,40.0,2.4,12.9,73.0,30.92,20.83
2018,6,8,5,45,365.5,50.5,2.4,13.35,114.5,40.79,30.32
2018,6,8,6,0,450.0,61.0,2.4,13.8,156.0,48.48,37.56
2018,6,8,6,15,510.0,68.5,2.35,14.45,203.0,53.37,42.05
2018,6,8,6,30,570.0,76.0,2.3,15.1,250.0,58.17,46.27
2018,6,8,6,45,614.0,81.5,2.25,15.75,299.5,61.19,48.78
2018,6,8,7,0,658.0,87.0,2.2,16.4,349.0,64.15,51.13
2018,6,8,7,15,690.0,91.5,2.25,17.15,399.0,66.18,52.59
2018,6,8,7,30,722.0,96.0,2.3,17.9,449.0,68.13,53.94
2018,6,8,7,45,747.5,99.0,2.3,18.65,498.0,75.48,59.91
2018,6,8,8,0,773.0,102.0,2.3,19.4,547.0,76.33,60.25
2018,6,8,8,15,791.5,105.5,2.35,19.95,593.5,77.35,60.78
2018,6,8,8,30,810.0,109.0,2.4,20.5,640.0,78.25,61.23
2018,6,8,8,45,825.5,110.5,2.4,21.1,683.0,77.75,60.49
2018,6,8,9,0,841.0,112.0,2.4,21.7,726.0,110.4,63.3
2018,6,8,9,15,853.0,113.5,2.4,22.1,764.5,171.02,97.05
2018,6,8,9,30,865.0,115.0,2.4,22.5,803.0,222.57,133.48
2018,6,8,9,45,874.5,116.0,2.45,22.85,836.0,274.6,175.64
2018,6,8,10,0,884.0,117.0,2.5,23.2,869.0,327.52,220.7
2018,6,8,10,15,891.0,117.0,2.55,23.45,895.5,379.66,265.82
2018,6,8,10,30,898.0,117.0,2.6,23.7,922.0,432.01,310.63
2018,6,8,10,45,903.5,117.5,2.7,23.95,943.0,484.05,354.39
2018,6,8,11,0,909.0,118.0,2.8,24.2,964.0,535.77,396.8
2018,6,8,11,15,912.5,118.0,2.9,24.35,977.5,585.56,436.86
2018,6,8,11,30,916.0,118.0,3.0,24.5,991.0,634.45,475.24
2018,6,8,11,45,917.5,118.0,3.1,24.6,997.0,681.03,511.14
2018,6,8,12,0,919.0,118.0,3.2,24.7,1003.0,726.19,545.27
2018,6,8,12,15,917.0,118.5,3.3,24.7,1001.0,767.65,576.35
2018,6,8,12,30,915.0,119.0,3.4,24.7,999.0,807.07,604.33
2018,6,8,12,45,911.0,120.5,3.5,24.7,990.0,843.49,629.68
2018,6,8,13,0,907.0,122.0,3.6,24.7,981.0,877.39,653.29
2018,6,8,13,15,905.0,120.5,3.7,24.6,965.5,907.64,674.72
2018,6,8,13,30,903.0,119.0,3.8,24.5,950.0,935.02,694.29
2018,6,8,13,45,900.5,116.0,3.85,24.4,928.0,957.49,710.37
2018,6,8,14,0,898.0,113.0,3.9,24.3,906.0,976.74,724.44
2018,6,8,14,15,893.5,110.5,3.95,24.1,877.5,991.27,735.79
2018,6,8,14,30,889.0,108.0,4.0,23.9,849.0,1002.42,745.08
2018,6,8,14,45,883.5,104.5,4.05,23.7,815.0,1008.09,750.89
2018,6,8,15,0,878.0,101.0,4.1,23.5,781.0,1010.3,754.6
2018,6,8,15,15,867.0,99.0,4.1,23.5,741.5,1005.21,752.68
2018,6,8,15,30,856.0,97.0,4.1,23.5,702.0,996.79,748.71
2018,6,8,15,45,845.0,93.5,4.1,22.85,658.5,983.38,743.38
2018,6,8,16,0,834.0,90.0,4.1,22.2,615.0,966.82,735.97
2018,6,8,16,15,820.5,85.5,4.05,21.8,569.0,955.07,730.93
2018,6,8,16,30,807.0,81.0,4.0,21.4,523.0,928.68,715.67
2018,6,8,16,45,787.0,77.0,3.95,21.0,474.0,893.92,694.43
2018,6,8,17,0,767.0,73.0,3.9,20.6,425.0,856.93,671.27
2018,6,8,17,15,737.0,69.0,3.75,20.1,375.0,808.62,639.09
2018,6,8,17,30,707.0,65.0,3.6,19.6,325.0,759.1,605.17
2018,6,8,17,45,665.0,60.0,3.5,19.1,275.5,696.79,560.62
2018,6,8,18,0,623.0,55.0,3.4,18.6,226.0,640.46,518.75
2018,6,8,18,15,558.0,50.0,3.2,18.05,180.0,561.2,456.7
2018,6,8,18,30,493.0,45.0,3.0,17.5,134.0,484.87,394.05
2018,6,8,18,45,367.5,37.5,2.8,16.95,92.5,363.75,292.58
2018,6,8,19,0,242.0,30.0,2.6,16.4,51.0,251.76,180.97
2018,6,8,19,15,138.5,17.5,2.6,16.1,28.0,135.55,0.0
2018,6,8,19,30,35.0,5.0,2.6,15.8,5.0,25.78,0.0
2018,6,8,19,45,17.5,2.5,2.55,15.5,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,4,45,16.5,5.5,2.85,12.85,6.0,0.0,0.0
2018,6,9,5,0,33.0,11.0,3.0,12.9,12.0,9.39,0.0
2018,6,9,5,15,84.5,25.5,3.1,13.0,34.0,20.01,6.8
2018,6,9,5,30,136.0,40.0,3.2,13.1,56.0,31.03,20.9
2018,6,9,5,45,177.0,56.0,3.3,13.2,87.0,42.88,32.18
2018,6,9,6,0,218.0,72.0,3.4,13.3,118.0,54.49,42.96
2018,6,9,6,15,264.0,87.0,3.45,13.4,157.5,65.23,52.78
2018,6,9,6,30,310.0,102.0,3.5,13.5,197.0,73.09,59.86
2018,6,9,6,45,350.0,116.0,3.55,13.6,241.0,81.8,67.51
2018,6,9,7,0,390.0,130.0,3.6,13.7,285.0,90.16,74.7
2018,6,9,7,15,436.5,139.5,3.6,13.85,335.0,95.36,78.99
2018,6,9,7,30,483.0,149.0,3.6,14.0,385.0,100.36,83.05
2018,6,9,7,45,521.0,154.0,3.65,14.15,433.0,102.26,84.37
2018,6,9,8,0,559.0,159.0,3.7,14.3,481.0,103.2,84.86
2018,6,9,8,15,576.0,170.5,3.7,14.6,526.0,107.56,88.26
2018,6,9,8,30,593.0,182.0,3.7,14.9,571.0,111.51,91.29
2018,6,9,8,45,569.0,206.5,3.75,15.15,600.0,124.69,102.22
2018,6,9,9,0,545.0,231.0,3.8,15.4,629.0,159.62,112.26
2018,6,9,9,15,585.0,231.0,3.85,15.7,678.5,195.84,130.45
2018,6,9,9,30,625.0,231.0,3.9,16.0,728.0,238.78,160.53
2018,6,9,9,45,614.5,250.5,3.95,16.35,756.0,287.92,201.37
2018,6,9,10,0,604.0,270.0,4.0,16.7,784.0,336.47,243.07
2018,6,9,10,15,615.5,277.0,4.1,17.05,815.0,383.35,283.07
2018,6,9,10,30,627.0,284.0,4.2,17.4,846.0,431.65,323.92
2018,6,9,10,45,638.5,285.0,4.3,17.8,868.5,477.18,362.08
2018,6,9,11,0,650.0,286.0,4.4,18.2,891.0,523.71,400.29
2018,6,9,11,15,565.5,331.0,4.45,18.3,863.0,555.4,426.56
2018,6,9,11,30,481.0,376.0,4.5,18.4,835.0,574.67,442.31
2018,6,9,11,45,506.5,370.0,4.55,18.5,856.0,619.52,477.25
2018,6,9,12,0,532.0,364.0,4.6,18.6,877.0,665.78,512.72
2018,6,9,12,15,658.5,291.5,4.65,18.65,925.5,729.77,562.98
2018,6,9,12,30,785.0,219.0,4.7,18.7,974.0,797.31,615.58
2018,6,9,12,45,815.5,197.5,4.75,18.75,976.0,841.12,648.77
2018,6,9,13,0,846.0,176.0,4.8,18.8,978.0,883.54,679.48
2018,6,9,13,15,847.0,172.0,4.85,18.8,963.5,914.49,701.75
2018,6,9,13,30,848.0,168.0,4.9,18.8,949.0,942.64,722.16
2018,6,9,13,45,794.0,190.5,4.95,18.85,908.0,941.93,722.35
2018,6,9,14,0,740.0,213.0,5.0,18.9,867.0,946.19,726.32
2018,6,9,14,15,764.0,191.0,5.05,18.8,846.5,968.19,743.26
2018,6,9,14,30,788.0,169.0,5.1,18.7,826.0,978.95,752.37
2018,6,9,14,45,635.0,223.5,5.1,18.6,739.0,906.99,702.85
2018,6,9,15,0,482.0,278.0,5.1,18.5,652.0,814.07,634.18
2018,6,9,15,15,508.0,251.0,5.1,18.5,627.0,820.11,641.62
2018,6,9,15,30,534.0,224.0,5.1,18.5,602.0,823.05,646.44
2018,6,9,15,45,635.0,173.0,5.15,18.1,594.0,882.08,693.63
2018,6,9,16,0,736.0,122.0,5.2,17.7,586.0,924.78,727.46
2018,6,9,16,15,737.5,108.5,5.1,17.4,543.0,900.37,711.78
2018,6,9,16,30,739.0,95.0,5.0,17.1,500.0,879.22,698.83
2018,6,9,16,45,662.0,104.5,4.95,16.8,441.5,813.19,652.83
2018,6,9,17,0,585.0,114.0,4.9,16.5,383.0,741.12,601.47
2018,6,9,17,15,473.5,118.0,4.8,16.15,319.5,620.62,511.06
2018,6,9,17,30,362.0,122.0,4.7,15.8,256.0,515.46,428.68
2018,6,9,17,45,304.5,109.0,4.6,15.5,210.0,419.81,352.49
2018,6,9,18,0,247.0,96.0,4.5,15.2,164.0,348.76,293.59
2018,6,9,18,15,235.5,77.5,4.3,14.85,132.0,309.88,260.7
2018,6,9,18,30,224.0,59.0,4.1,14.5,100.0,288.97,240.73
2018,6,9,18,45,190.0,45.0,3.95,14.2,72.5,239.34,195.06
2018,6,9,19,0,156.0,31.0,3.8,13.9,45.0,192.86,140.91
2018,6,9,19,15,86.0,18.5,3.7,13.75,25.5,103.33,0.0
2018,6,9,19,30,16.0,6.0,3.6,13.6,6.0,14.97,0.0
2018,6,9,19,45,8.0,3.0,3.5,13.45,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,45,18.0,5.5,2.2,9.8,6.0,0.0,0.0
2018,6,10,5,0,36.0,11.0,2.2,10.0,12.0,9.39,0.0
2018,6,10,5,15,108.0,25.0,2.3,10.55,36.0,19.3,6.56
2018,6,10,5,30,180.0,39.0,2.4,11.1,60.0,29.82,20.08
2018,6,10,5,45,285.5,52.0,2.5,11.6,103.5,39.55,29.46
2018,6,10,6,0,391.0,65.0,2.6,12.1,147.0,49.18,38.44
2018,6,10,6,15,489.5,70.0,2.6,12.75,200.5,54.42,43.29
2018,6,10,6,30,588.0,75.0,2.6,13.4,254.0,57.53,46.03
2018,6,10,6,45,633.0,80.0,2.6,14.1,304.5,60.25,48.27
2018,6,10,7,0,678.0,85.0,2.6,14.8,355.0,62.93,50.39
2018,6,10,7,15,710.0,89.5,2.55,15.4,406.0,65.04,51.96
2018,6,10,7,30,742.0,94.0,2.5,16.0,457.0,73.37,58.93
2018,6,10,7,45,765.5,97.0,2.5,16.6,505.5,74.32,59.39
2018,6,10,8,0,789.0,100.0,2.5,17.2,554.0,75.21,59.82
2018,6,10,8,15,807.5,103.0,2.4,17.7,601.0,75.96,60.15
2018,6,10,8,30,826.0,106.0,2.3,18.2,648.0,76.63,60.42
2018,6,10,8,45,840.5,108.0,2.25,18.75,691.0,76.51,60.01
2018,6,10,9,0,855.0,110.0,2.2,19.3,734.0,120.53,71.82
2018,6,10,9,15,867.0,111.0,2.15,19.7,772.5,170.92,97.3
2018,6,10,9,30,879.0,112.0,2.1,20.1,811.0,222.82,134.22
2018,6,10,9,45,889.0,112.0,2.05,20.5,844.0,275.01,176.7
2018,6,10,10,0,899.0,112.0,2.0,20.9,877.0,328.1,222.06
2018,6,10,10,15,906.5,111.5,2.0,21.2,904.0,380.77,267.71
2018,6,10,10,30,914.0,111.0,2.0,21.5,931.0,433.67,312.98
2018,6,10,10,45,920.5,110.0,2.05,21.75,951.5,485.83,356.87
2018,6,10,11,0,927.0,109.0,2.1,22.0,972.0,537.7,399.37
2018,6,10,11,15,930.5,108.0,2.25,22.1,985.0,587.49,439.82
2018,6,10,11,30,934.0,107.0,2.4,22.2,998.0,636.31,478.59
2018,6,10,11,45,937.0,105.5,2.5,22.35,1004.0,683.3,514.83
2018,6,10,12,0,940.0,104.0,2.6,22.5,1010.0,728.9,549.29
2018,6,10,12,15,938.5,104.0,2.75,22.5,1008.0,770.88,581.12
2018,6,10,12,30,937.0,104.0,2.9,22.5,1006.0,810.78,609.35
2018,6,10,12,45,934.0,104.5,3.0,22.55,997.0,847.62,634.92
2018,6,10,13,0,931.0,105.0,3.1,22.6,988.0,881.89,658.71
2018,6,10,13,15,928.5,103.5,3.2,22.55,972.0,912.01,679.96
2018,6,10,13,30,926.0,102.0,3.3,22.5,956.0,939.16,699.3
2018,6,10,13,45,922.5,101.0,3.4,22.4,934.0,962.79,716.51
2018,6,10,14,0,919.0,100.0,3.5,22.3,912.0,983.2,731.72
2018,6,10,14,15,913.5,98.0,3.55,22.15,883.0,997.37,742.71
2018,6,10,14,30,908.0,96.0,3.6,22.0,854.0,1008.09,751.6
2018,6,10,14,45,901.0,93.5,3.65,21.85,819.5,1013.31,757.01
2018,6,10,15,0,894.0,91.0,3.7,21.7,785.0,1015.04,760.29
2018,6,10,15,15,883.5,89.5,3.7,21.7,745.5,1010.94,759.04
2018,6,10,15,30,873.0,88.0,3.7,21.7,706.0,1003.49,755.74
2018,6,10,15,45,860.5,85.0,3.8,21.25,662.0,988.95,749.75
2018,6,10,16,0,848.0,82.0,3.9,20.8,618.0,971.25,741.64
2018,6,10,16,15,832.0,79.5,3.9,20.45,571.5,947.68,728.54
2018,6,10,16,30,816.0,77.0,3.9,20.1,525.0,921.41,713.5
2018,6,10,16,45,794.0,73.5,3.9,19.8,475.5,896.42,699.06
2018,6,10,17,0,772.0,70.0,3.9,19.5,426.0,858.11,674.8
2018,6,10,17,15,742.5,66.5,3.85,19.05,376.5,810.9,643.68
2018,6,10,17,30,713.0,63.0,3.8,18.6,327.0,762.47,610.75
2018,6,10,17,45,671.5,58.5,3.75,18.2,277.5,701.18,566.75
2018,6,10,18,0,630.0,54.0,3.7,17.8,228.0,640.05,521.03
2018,6,10,18,15,568.5,48.5,3.5,17.25,182.0,568.09,464.41
2018,6,10,18,30,507.0,43.0,3.3,16.7,136.0,493.54,402.97
2018,6,10,18,45,406.0,36.0,3.1,16.15,96.5,390.92,315.85
2018,6,10,19,0,305.0,29.0,2.9,15.6,57.0,295.71,217.94
2018,6,10,19,15,179.0,18.5,2.9,15.3,32.5,165.29,0.0
2018,6,10,19,30,53.0,8.0,2.9,15.0,8.0,39.48,0.0
2018,6,10,19,45,26.5,4.0,2.85,14.7,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,45,52.0,6.5,2.15,12.7,8.0,0.0,0.0
2018,6,11,5,0,104.0,13.0,2.2,12.9,16.0,11.1,0.0
2018,6,11,5,15,225.0,24.0,2.2,13.35,46.0,19.79,6.8
2018,6,11,5,30,346.0,35.0,2.2,13.8,76.0,28.64,18.83
2018,6,11,5,45,438.0,42.0,2.15,14.25,118.5,33.82,24.12
2018,6,11,6,0,530.0,49.0,2.1,14.7,161.0,39.02,29.06
2018,6,11,6,15,585.5,54.0,2.15,15.45,208.0,42.41,32.17
2018,6,11,6,30,641.0,59.0,2.2,16.2,255.0,49.83,38.71
2018,6,11,6,45,680.0,64.0,2.2,16.9,305.0,53.3,41.61
2018,6,11,7,0,719.0,69.0,2.2,17.6,355.0,56.68,44.35
2018,6,11,7,15,747.5,72.5,2.15,18.3,405.0,58.71,45.85
2018,6,11,7,30,776.0,76.0,2.1,19.0,455.0,60.68,47.26
2018,6,11,7,45,797.5,79.0,2.1,19.7,504.0,62.13,48.2
2018,6,11,8,0,819.0,82.0,2.1,20.4,553.0,72.6,56.83
2018,6,11,8,15,835.0,85.0,2.05,20.9,599.5,74.52,58.15
2018,6,11,8,30,851.0,88.0,2.0,21.4,646.0,76.3,59.35
2018,6,11,8,45,863.5,90.5,1.9,21.9,689.0,77.55,60.11
2018,6,11,9,0,876.0,93.0,1.8,22.4,732.0,111.56,63.32
2018,6,11,9,15,879.5,98.5,1.8,22.8,769.0,164.61,90.64
2018,6,11,9,30,883.0,104.0,1.8,23.2,806.0,218.37,128.87
2018,6,11,9,45,883.0,110.5,1.75,23.65,837.5,272.5,172.62
2018,6,11,10,0,883.0,117.0,1.7,24.1,869.0,326.59,218.26
2018,6,11,10,15,890.0,118.5,1.7,24.4,896.5,379.56,263.3
2018,6,11,10,30,897.0,120.0,1.7,24.7,924.0,432.79,307.94
2018,6,11,10,45,901.0,121.0,1.7,25.05,944.5,484.43,350.33
2018,6,11,11,0,905.0,122.0,1.7,25.4,965.0,535.63,391.1
2018,6,11,11,15,908.5,122.5,1.75,25.6,979.0,585.59,430.2
2018,6,11,11,30,912.0,123.0,1.8,25.8,993.0,634.69,467.58
2018,6,11,11,45,914.0,123.5,1.85,26.05,1000.0,681.83,502.5
2018,6,11,12,0,916.0,124.0,1.9,26.3,1007.0,727.67,535.65
2018,6,11,12,15,918.0,122.5,2.0,26.4,1007.0,770.46,566.73
2018,6,11,12,30,920.0,121.0,2.1,26.5,1007.0,811.46,595.0
2018,6,11,12,45,921.0,119.5,2.15,26.6,999.5,849.64,620.26
2018,6,11,13,0,922.0,118.0,2.2,26.7,992.0,885.49,643.88
2018,6,11,13,15,919.5,116.5,2.3,26.75,976.5,915.74,664.41
2018,6,11,13,30,917.0,115.0,2.4,26.8,961.0,943.04,683.1
2018,6,11,13,45,912.5,114.0,2.45,26.85,938.5,965.91,698.56
2018,6,11,14,0,908.0,113.0,2.5,26.9,916.0,985.56,712.06
2018,6,11,14,15,902.0,111.0,2.55,26.8,887.0,999.44,722.44
2018,6,11,14,30,896.0,109.0,2.6,26.7,858.0,1009.89,730.81
2018,6,11,14,45,888.0,107.0,2.65,26.65,823.5,1014.92,735.74
2018,6,11,15,0,880.0,105.0,2.7,26.6,789.0,1016.5,738.67
2018,6,11,15,15,869.0,103.5,2.7,26.6,749.5,1012.21,737.36
2018,6,11,15,30,858.0,102.0,2.7,26.6,710.0,1004.61,734.11
2018,6,11,15,45,844.5,98.5,2.75,26.25,665.5,988.92,727.19
2018,6,11,16,0,831.0,95.0,2.8,25.9,621.0,982.1,726.23
2018,6,11,16,15,814.0,92.0,2.8,25.55,574.5,957.23,712.83
2018,6,11,16,30,797.0,89.0,2.8,25.2,528.0,929.59,697.63
2018,6,11,16,45,774.0,85.0,2.8,24.9,478.5,892.23,675.46
2018,6,11,17,0,751.0,81.0,2.8,24.6,429.0,852.74,651.45
2018,6,11,17,15,719.0,77.0,2.75,23.95,378.5,802.94,620.09
2018,6,11,17,30,687.0,73.0,2.7,23.3,328.0,757.84,591.13
2018,6,11,17,45,643.0,67.5,2.7,22.7,278.5,694.15,547.49
2018,6,11,18,0,599.0,62.0,2.7,22.1,229.0,630.96,502.25
2018,6,11,18,15,535.0,55.5,2.65,21.3,182.5,550.93,441.91
2018,6,11,18,30,471.0,49.0,2.6,20.5,136.0,473.68,380.56
2018,6,11,18,45,373.0,41.0,2.5,19.7,97.0,372.52,296.83
2018,6,11,19,0,275.0,33.0,2.4,18.9,58.0,277.59,203.04
2018,6,11,19,15,159.5,20.5,2.4,18.45,33.0,156.3,0.0
2018,6,11,19,30,44.0,8.0,2.4,18.0,8.0,33.97,0.0
2018,6,11,19,45,22.0,4.0,2.45,17.6,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,4,45,62.0,6.5,1.75,15.2,8.5,0.0,0.0
2018,6,12,5,0,124.0,13.0,1.7,15.5,17.0,11.1,0.0
2018,6,12,5,15,263.0,23.0,1.75,16.3,49.0,18.97,6.18
2018,6,12,5,30,402.0,33.0,1.8,17.1,81.0,27.08,17.24
2018,6,12,5,45,486.0,40.5,1.85,17.85,124.5,32.79,22.84
2018,6,12,6,0,570.0,48.0,1.9,18.6,168.0,38.46,28.08
2018,6,12,6,15,624.0,52.5,1.9,19.2,216.0,45.19,34.09
2018,6,12,6,30,678.0,57.0,1.9,19.8,264.0,48.52,36.97
2018,6,12,6,45,715.5,61.0,1.9,20.35,314.5,51.28,39.26
2018,6,12,7,0,753.0,65.0,1.9,20.9,365.0,54.0,41.43
2018,6,12,7,15,780.5,68.5,1.95,21.55,416.0,56.18,43.05
2018,6,12,7,30,808.0,72.0,2.0,22.2,467.0,58.29,44.58
2018,6,12,7,45,828.0,74.5,2.0,22.85,516.0,67.93,52.49
2018,6,12,8,0,848.0,77.0,2.0,23.5,565.0,69.84,53.77
2018,6,12,8,15,863.0,79.5,2.0,24.05,611.5,71.54,54.89
2018,6,12,8,30,878.0,82.0,2.0,24.6,658.0,73.11,55.91
2018,6,12,8,45,889.5,85.0,2.05,25.1,701.5,74.78,57.01
2018,6,12,9,0,901.0,88.0,2.1,25.6,745.0,109.73,60.58
2018,6,12,9,15,910.5,89.5,2.15,25.9,783.5,162.26,86.58
2018,6,12,9,30,920.0,91.0,2.2,26.2,822.0,216.07,124.21
2018,6,12,9,45,927.0,92.5,2.25,26.5,855.5,270.44,167.82
2018,6,12,10,0,934.0,94.0,2.3,26.8,889.0,325.44,214.2
