Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,15,940.0,95.0,2.35,27.0,916.5,380.19,261.0
2018,6,12,10,30,946.0,96.0,2.4,27.2,944.0,435.05,307.36
2018,6,12,10,45,949.5,97.0,2.45,27.4,964.5,488.71,351.86
2018,6,12,11,0,953.0,98.0,2.5,27.6,985.0,541.81,394.73
2018,6,12,11,15,955.0,98.5,2.6,27.65,998.5,592.98,435.44
2018,6,12,11,30,957.0,99.0,2.7,27.7,1012.0,643.04,474.32
2018,6,12,11,45,958.0,99.5,2.8,27.8,1018.5,691.2,510.81
2018,6,12,12,0,959.0,100.0,2.9,27.9,1025.0,737.84,545.42
2018,6,12,12,15,958.0,101.0,3.0,27.85,1024.0,781.73,577.78
2018,6,12,12,30,957.0,102.0,3.1,27.8,1023.0,823.59,606.48
2018,6,12,12,45,954.5,102.5,3.2,27.75,1014.5,861.57,632.5
2018,6,12,13,0,952.0,103.0,3.3,27.7,1006.0,896.97,656.79
2018,6,12,13,15,950.0,102.5,3.35,27.55,991.5,929.12,678.89
2018,6,12,13,30,948.0,102.0,3.4,27.4,977.0,958.34,699.11
2018,6,12,13,45,944.5,100.5,3.45,27.3,954.5,982.11,715.71
2018,6,12,14,0,941.0,99.0,3.5,27.2,932.0,1002.59,730.29
2018,6,12,14,15,935.5,97.5,3.55,27.05,903.0,1017.76,741.71
2018,6,12,14,30,930.0,96.0,3.6,26.9,874.0,1029.45,751.06
2018,6,12,14,45,923.5,94.5,3.6,26.7,840.0,1036.65,757.46
2018,6,12,15,0,917.0,93.0,3.6,26.5,806.0,1040.35,761.78
2018,6,12,15,15,907.0,91.0,3.6,26.5,766.0,1036.45,760.72
2018,6,12,15,30,897.0,89.0,3.6,26.5,726.0,1029.11,757.62
2018,6,12,15,45,884.0,87.5,3.6,26.05,682.0,1015.97,752.18
2018,6,12,16,0,871.0,86.0,3.6,25.6,638.0,999.67,744.76
2018,6,12,16,15,855.0,83.0,3.55,25.25,590.5,975.48,731.42
2018,6,12,16,30,839.0,80.0,3.5,24.9,543.0,948.47,716.16
2018,6,12,16,45,817.5,77.0,3.5,24.55,493.0,924.52,703.18
2018,6,12,17,0,796.0,74.0,3.5,24.2,443.0,887.03,680.52
2018,6,12,17,15,765.0,70.0,3.4,23.65,391.5,837.27,648.66
2018,6,12,17,30,734.0,66.0,3.3,23.1,340.0,786.26,615.0
2018,6,12,17,45,691.0,62.0,3.25,22.5,289.5,723.66,571.92
2018,6,12,18,0,648.0,58.0,3.2,21.9,239.0,667.39,531.62
2018,6,12,18,15,584.5,52.0,3.05,21.1,191.0,586.93,470.72
2018,6,12,18,30,521.0,46.0,2.9,20.3,143.0,509.26,408.88
2018,6,12,18,45,422.0,38.5,2.8,19.45,102.0,406.49,324.02
2018,6,12,19,0,323.0,31.0,2.7,18.6,61.0,310.55,229.3
2018,6,12,19,15,191.5,20.0,2.7,18.15,35.0,176.14,0.0
2018,6,12,19,30,60.0,9.0,2.7,17.7,9.0,44.73,0.0
2018,6,12,19,45,30.0,4.5,2.7,17.25,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,2.6,13.95,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,2.6,14.2,17.0,11.95,0.0
2018,6,13,5,15,245.0,25.0,2.7,14.85,49.0,20.74,7.34
2018,6,13,5,30,380.0,36.0,2.8,15.5,81.0,29.64,19.52
2018,6,13,5,45,468.0,43.5,2.9,16.1,124.5,35.23,25.13
2018,6,13,6,0,556.0,51.0,3.0,16.7,168.0,40.81,30.37
2018,6,13,6,15,612.5,56.0,2.95,17.35,216.5,44.17,33.45
2018,6,13,6,30,669.0,61.0,2.9,18.0,265.0,51.75,40.09
2018,6,13,6,45,707.0,65.5,2.85,18.65,315.5,54.78,42.6
2018,6,13,7,0,745.0,70.0,2.8,19.3,366.0,57.76,44.97
2018,6,13,7,15,773.0,73.5,2.8,20.1,417.0,59.79,46.44
2018,6,13,7,30,801.0,77.0,2.8,20.9,468.0,61.76,47.81
2018,6,13,7,45,821.5,79.5,2.85,21.7,517.0,62.86,48.42
2018,6,13,8,0,842.0,82.0,2.9,22.5,566.0,72.99,56.68
2018,6,13,8,15,857.0,84.5,2.85,23.1,612.5,74.61,57.71
2018,6,13,8,30,872.0,87.0,2.8,23.7,659.0,76.09,58.63
2018,6,13,8,45,884.5,89.0,2.75,24.35,702.0,77.08,59.13
2018,6,13,9,0,897.0,91.0,2.7,25.0,745.0,111.04,62.02
2018,6,13,9,15,902.5,94.5,2.7,25.4,782.5,164.16,88.67
2018,6,13,9,30,908.0,98.0,2.7,25.8,820.0,218.17,126.67
2018,6,13,9,45,912.0,101.0,2.65,26.2,852.0,272.24,170.14
2018,6,13,10,0,916.0,104.0,2.6,26.6,884.0,326.65,216.05
2018,6,13,10,15,921.5,105.5,2.65,26.85,911.0,380.71,262.28
2018,6,13,10,30,927.0,107.0,2.7,27.1,938.0,434.85,308.07
2018,6,13,10,45,930.5,107.5,2.75,27.35,958.0,487.3,351.67
2018,6,13,11,0,934.0,108.0,2.8,27.6,978.0,539.21,393.69
2018,6,13,11,15,936.5,108.5,2.9,27.7,991.5,589.84,434.01
2018,6,13,11,30,939.0,109.0,3.0,27.8,1005.0,639.47,472.56
2018,6,13,11,45,940.5,109.0,3.1,27.9,1011.5,686.91,508.65
2018,6,13,12,0,942.0,109.0,3.2,28.0,1018.0,732.91,542.94
2018,6,13,12,15,938.5,111.5,3.35,27.95,1016.5,775.68,574.81
2018,6,13,12,30,935.0,114.0,3.5,27.9,1015.0,816.34,603.43
2018,6,13,12,45,928.5,117.5,3.6,27.85,1005.5,853.16,628.81
2018,6,13,13,0,922.0,121.0,3.7,27.8,996.0,887.33,652.42
2018,6,13,13,15,919.5,119.5,3.8,27.65,980.5,917.72,673.78
2018,6,13,13,30,917.0,118.0,3.9,27.5,965.0,945.18,693.28
2018,6,13,13,45,912.5,117.0,4.0,27.3,942.5,968.2,710.1
2018,6,13,14,0,908.0,116.0,4.1,27.1,920.0,987.99,724.93
2018,6,13,14,15,902.5,114.0,4.2,26.85,891.5,1002.52,736.6
2018,6,13,14,30,897.0,112.0,4.3,26.6,863.0,1013.64,746.22
2018,6,13,14,45,890.0,110.0,4.35,26.3,829.0,1019.84,752.63
2018,6,13,15,0,883.0,108.0,4.4,26.0,795.0,1022.62,756.96
2018,6,13,15,15,871.5,106.0,4.4,26.0,755.0,1017.43,755.0
2018,6,13,15,30,860.0,104.0,4.4,26.0,715.0,1008.9,750.99
2018,6,13,15,45,847.0,101.0,4.45,25.25,671.5,994.44,745.61
2018,6,13,16,0,834.0,98.0,4.5,24.5,628.0,989.01,746.46
2018,6,13,16,15,816.5,95.0,4.45,24.05,581.0,963.73,732.3
2018,6,13,16,30,799.0,92.0,4.4,23.6,534.0,935.66,716.24
2018,6,13,16,45,775.5,88.0,4.4,23.15,484.0,897.88,693.4
2018,6,13,17,0,752.0,84.0,4.4,22.7,434.0,857.94,668.62
2018,6,13,17,15,719.5,80.0,4.35,22.05,383.5,807.67,636.0
2018,6,13,17,30,687.0,76.0,4.3,21.4,333.0,762.57,606.2
2018,6,13,17,45,642.0,71.0,4.25,20.8,283.0,698.69,560.96
2018,6,13,18,0,597.0,66.0,4.2,20.2,233.0,635.27,514.19
2018,6,13,18,15,532.0,59.0,4.05,19.5,186.0,553.64,450.87
2018,6,13,18,30,467.0,52.0,3.9,18.8,139.0,474.73,386.72
2018,6,13,18,45,369.5,42.5,3.75,18.15,99.0,372.03,300.23
2018,6,13,19,0,272.0,33.0,3.6,17.5,59.0,276.26,206.55
2018,6,13,19,15,158.5,20.5,3.6,17.05,33.5,156.58,0.0
2018,6,13,19,30,45.0,8.0,3.6,16.6,8.0,34.65,0.0
2018,6,13,19,45,22.5,4.0,3.6,16.15,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,2.5,12.35,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,2.5,12.5,16.0,11.95,0.0
2018,6,14,5,15,190.5,27.0,2.45,13.05,46.0,21.0,7.57
2018,6,14,5,30,307.0,40.0,2.4,13.6,76.0,32.98,22.54
2018,6,14,5,45,400.5,48.5,2.35,14.1,118.5,39.19,28.84
2018,6,14,6,0,494.0,57.0,2.3,14.6,161.0,45.38,34.69
2018,6,14,6,15,554.0,63.5,2.2,15.2,209.0,49.66,38.64
2018,6,14,6,30,614.0,70.0,2.1,15.8,257.0,53.9,42.37
2018,6,14,6,45,656.5,75.0,2.0,16.35,307.5,56.77,44.77
2018,6,14,7,0,699.0,80.0,1.9,16.9,358.0,59.6,47.05
2018,6,14,7,15,730.0,84.0,1.8,17.45,409.0,67.17,53.39
2018,6,14,7,30,761.0,88.0,1.7,18.0,460.0,69.21,54.84
2018,6,14,7,45,784.5,91.5,1.6,18.55,509.5,70.7,55.81
2018,6,14,8,0,808.0,95.0,1.5,19.1,559.0,72.11,56.7
2018,6,14,8,15,825.5,97.5,1.45,19.6,606.0,72.67,56.87
2018,6,14,8,30,843.0,100.0,1.4,20.1,653.0,73.16,56.99
2018,6,14,8,45,856.5,102.5,1.3,20.55,696.5,84.48,66.26
2018,6,14,9,0,870.0,105.0,1.2,21.0,740.0,117.51,68.89
2018,6,14,9,15,884.0,105.0,1.3,21.4,779.5,168.14,93.74
2018,6,14,9,30,898.0,105.0,1.4,21.8,819.0,220.48,130.35
2018,6,14,9,45,910.5,104.0,1.45,22.2,853.5,273.4,172.84
2018,6,14,10,0,923.0,103.0,1.5,22.6,888.0,327.49,218.53
2018,6,14,10,15,929.0,104.0,1.65,22.85,915.5,381.74,265.33
2018,6,14,10,30,935.0,105.0,1.8,23.1,943.0,436.09,311.78
2018,6,14,10,45,939.5,105.5,1.95,23.35,964.0,489.37,356.52
2018,6,14,11,0,944.0,106.0,2.1,23.6,985.0,542.19,399.8
2018,6,14,11,15,946.0,107.0,2.25,23.7,999.0,593.38,441.03
2018,6,14,11,30,948.0,108.0,2.4,23.8,1013.0,643.52,480.47
2018,6,14,11,45,949.0,108.0,2.5,23.95,1019.0,691.05,516.83
2018,6,14,12,0,950.0,108.0,2.6,24.1,1025.0,737.08,551.31
2018,6,14,12,15,948.5,109.5,2.7,24.15,1024.0,780.82,583.68
2018,6,14,12,30,947.0,111.0,2.8,24.2,1023.0,822.56,612.66
2018,6,14,12,45,944.0,111.5,2.9,24.2,1014.5,860.04,638.5
2018,6,14,13,0,941.0,112.0,3.0,24.2,1006.0,894.94,662.59
2018,6,14,13,15,937.0,111.5,3.1,24.2,989.5,925.32,683.66
2018,6,14,13,30,933.0,111.0,3.2,24.2,973.0,952.67,702.81
2018,6,14,13,45,927.5,110.5,3.25,24.15,950.0,975.51,718.83
2018,6,14,14,0,922.0,110.0,3.3,24.1,927.0,995.05,732.82
2018,6,14,14,15,915.5,108.5,3.3,24.0,898.0,1009.27,743.2
2018,6,14,14,30,909.0,107.0,3.3,23.9,869.0,1020.03,751.5
2018,6,14,14,45,900.0,106.0,3.35,23.8,834.0,1025.38,756.81
2018,6,14,15,0,891.0,105.0,3.4,23.7,799.0,1027.27,760.06
2018,6,14,15,15,880.0,103.0,3.4,23.7,759.0,1022.61,758.47
2018,6,14,15,30,869.0,101.0,3.4,23.7,719.0,1014.58,754.85
2018,6,14,15,45,843.5,100.5,3.4,23.25,669.5,990.3,741.81
2018,6,14,16,0,818.0,100.0,3.4,22.8,620.0,975.32,735.15
2018,6,14,16,15,811.0,95.0,3.4,22.5,577.5,958.29,726.63
2018,6,14,16,30,804.0,90.0,3.4,22.2,535.0,938.24,716.03
2018,6,14,16,45,779.5,87.0,3.35,21.85,485.5,900.71,693.01
2018,6,14,17,0,755.0,84.0,3.3,21.5,436.0,861.05,668.2
2018,6,14,17,15,721.5,80.0,3.3,20.95,385.0,809.8,635.29
2018,6,14,17,30,688.0,76.0,3.3,20.4,334.0,763.73,605.12
2018,6,14,17,45,642.0,71.0,3.25,19.9,284.0,698.95,559.43
2018,6,14,18,0,596.0,66.0,3.2,19.4,234.0,634.7,512.26
2018,6,14,18,15,528.5,59.5,3.1,18.8,187.0,551.69,448.29
2018,6,14,18,30,461.0,53.0,3.0,18.2,140.0,471.47,383.49
2018,6,14,18,45,357.0,44.0,2.9,17.55,99.5,364.45,294.01
2018,6,14,19,0,253.0,35.0,2.8,16.9,59.0,267.5,200.79
2018,6,14,19,15,146.5,22.0,2.8,16.45,34.0,151.77,0.0
2018,6,14,19,30,40.0,9.0,2.8,16.0,9.0,32.44,0.0
2018,6,14,19,45,20.0,4.5,2.8,15.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,3.0,2.35,12.15,3.0,0.0,0.0
2018,6,15,5,0,0.0,6.0,2.4,12.3,6.0,5.12,0.0
2018,6,15,5,15,91.5,22.0,2.4,12.7,33.0,17.48,5.33
2018,6,15,5,30,183.0,38.0,2.4,13.1,60.0,29.08,19.26
2018,6,15,5,45,295.0,48.5,2.45,13.55,102.5,37.02,27.0
2018,6,15,6,0,407.0,59.0,2.5,14.0,145.0,46.53,35.79
2018,6,15,6,15,264.5,74.5,2.5,14.45,136.0,54.48,43.04
2018,6,15,6,30,122.0,90.0,2.5,14.9,127.0,69.2,56.08
2018,6,15,6,45,67.5,113.0,2.55,15.35,134.0,87.15,71.74
2018,6,15,7,0,13.0,136.0,2.6,15.8,141.0,106.1,87.98
2018,6,15,7,15,50.5,164.5,2.65,16.2,188.5,121.49,100.88
2018,6,15,7,30,88.0,193.0,2.7,16.6,236.0,140.11,116.35
2018,6,15,7,45,269.0,187.5,2.75,16.95,338.0,126.17,103.88
2018,6,15,8,0,450.0,182.0,2.8,17.3,440.0,116.02,94.77
2018,6,15,8,15,631.0,144.0,2.8,17.7,539.0,91.37,73.32
2018,6,15,8,30,812.0,106.0,2.8,18.1,638.0,76.4,60.24
2018,6,15,8,45,827.5,107.5,2.85,18.45,681.0,75.97,59.64
2018,6,15,9,0,843.0,109.0,2.9,18.8,724.0,117.96,70.82
2018,6,15,9,15,854.5,111.0,2.9,19.15,762.5,168.06,96.1
2018,6,15,9,30,866.0,113.0,2.9,19.5,801.0,219.66,132.88
2018,6,15,9,45,875.0,114.5,2.9,19.8,834.5,271.73,175.56
2018,6,15,10,0,884.0,116.0,2.9,20.1,868.0,324.65,221.23
2018,6,15,10,15,891.0,117.0,2.95,20.3,895.5,377.26,267.43
2018,6,15,10,30,898.0,118.0,3.0,20.5,923.0,430.13,313.39
2018,6,15,10,45,903.5,117.5,3.05,20.7,943.5,481.39,357.29
2018,6,15,11,0,909.0,117.0,3.1,20.9,964.0,532.32,399.82
2018,6,15,11,15,912.5,117.5,3.15,21.0,978.0,582.37,440.71
2018,6,15,11,30,916.0,118.0,3.2,21.1,992.0,631.56,479.89
2018,6,15,11,45,918.5,117.5,3.25,21.25,999.0,678.37,516.29
2018,6,15,12,0,921.0,117.0,3.3,21.4,1006.0,723.87,550.9
2018,6,15,12,15,919.5,118.0,3.4,21.35,1005.0,766.18,583.15
2018,6,15,12,30,918.0,119.0,3.5,21.3,1004.0,806.55,612.4
2018,6,15,12,45,915.0,120.0,3.55,21.3,995.5,843.57,638.27
2018,6,15,13,0,912.0,121.0,3.6,21.3,987.0,878.13,662.38
2018,6,15,13,15,910.5,119.5,3.65,21.2,972.5,909.12,684.28
2018,6,15,13,30,909.0,118.0,3.7,21.1,958.0,937.27,704.3
2018,6,15,13,45,905.5,116.5,3.75,21.0,936.5,960.59,721.12
2018,6,15,14,0,902.0,115.0,3.8,20.9,915.0,980.73,735.93
2018,6,15,14,15,897.0,113.0,3.85,20.75,887.0,995.67,747.52
2018,6,15,14,30,892.0,111.0,3.9,20.6,859.0,1007.24,757.03
2018,6,15,14,45,884.0,109.0,3.9,20.45,824.5,1012.44,762.09
2018,6,15,15,0,876.0,107.0,3.9,20.3,790.0,1014.2,765.04
2018,6,15,15,15,864.5,105.0,3.9,20.3,750.5,1009.03,763.04
2018,6,15,15,30,853.0,103.0,3.9,20.3,711.0,1000.54,758.97
2018,6,15,15,45,839.0,101.0,3.85,19.9,667.5,986.31,751.95
2018,6,15,16,0,825.0,99.0,3.8,19.5,624.0,981.22,751.37
2018,6,15,16,15,804.5,97.0,3.75,19.2,577.0,954.34,735.41
2018,6,15,16,30,784.0,95.0,3.7,18.9,530.0,924.76,717.63
2018,6,15,16,45,756.5,92.5,3.65,18.6,480.5,885.22,692.58
2018,6,15,17,0,729.0,90.0,3.6,18.3,431.0,849.65,670.03
2018,6,15,17,15,692.5,86.5,3.55,17.85,380.5,797.36,635.08
2018,6,15,17,30,656.0,83.0,3.5,17.4,330.0,744.24,598.57
2018,6,15,17,45,604.5,78.5,3.45,16.95,280.0,675.97,549.24
2018,6,15,18,0,553.0,74.0,3.4,16.5,230.0,608.35,498.46
2018,6,15,18,15,484.0,67.0,3.3,15.95,184.0,524.31,432.42
2018,6,15,18,30,415.0,60.0,3.2,15.4,138.0,442.72,365.39
2018,6,15,18,45,315.0,49.0,3.05,14.9,98.5,338.72,276.34
2018,6,15,19,0,215.0,38.0,2.9,14.4,59.0,245.91,186.86
2018,6,15,19,15,121.5,23.5,2.85,14.1,34.0,138.23,0.0
2018,6,15,19,30,28.0,9.0,2.8,13.8,9.0,25.03,0.0
2018,6,15,19,45,14.0,4.5,2.75,13.45,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,4,45,28.0,6.0,0.65,12.55,7.0,0.0,0.0
2018,6,16,5,0,56.0,12.0,0.7,12.8,14.0,10.24,0.0
2018,6,16,5,15,164.0,27.0,0.7,13.25,44.0,20.94,7.43
2018,6,16,5,30,272.0,42.0,0.7,13.7,74.0,32.39,22.07
2018,6,16,5,45,293.5,52.0,0.7,14.15,101.0,39.59,29.23
2018,6,16,6,0,315.0,62.0,0.7,14.6,128.0,46.55,35.77
2018,6,16,6,15,191.5,87.5,0.75,15.1,131.0,65.01,52.25
2018,6,16,6,30,68.0,113.0,0.8,15.6,134.0,85.53,70.23
2018,6,16,6,45,85.0,130.0,0.8,16.05,161.0,97.88,80.76
2018,6,16,7,0,102.0,147.0,0.8,16.5,188.0,106.22,87.62
2018,6,16,7,15,68.5,159.0,0.85,17.0,188.0,118.44,97.66
2018,6,16,7,30,35.0,171.0,0.9,17.5,188.0,126.53,104.0
2018,6,16,7,45,29.5,184.5,0.95,18.0,200.0,135.65,111.15
2018,6,16,8,0,24.0,198.0,1.0,18.5,212.0,152.91,125.02
2018,6,16,8,15,41.5,226.5,1.05,19.0,253.0,162.31,132.15
2018,6,16,8,30,59.0,255.0,1.1,19.5,294.0,179.47,145.64
2018,6,16,8,45,90.0,284.0,1.2,19.95,347.5,196.56,158.95
2018,6,16,9,0,121.0,313.0,1.3,20.4,401.0,206.63,156.39
2018,6,16,9,15,145.0,332.5,1.4,20.8,443.5,232.34,172.73
2018,6,16,9,30,169.0,352.0,1.5,21.2,486.0,261.22,192.61
2018,6,16,9,45,207.0,363.0,1.65,21.6,534.0,291.55,214.05
2018,6,16,10,0,245.0,374.0,1.8,22.0,582.0,313.4,230.0
2018,6,16,10,15,438.0,316.0,1.95,22.2,703.0,351.61,255.54
2018,6,16,10,30,631.0,258.0,2.1,22.4,824.0,413.4,301.24
2018,6,16,10,45,687.0,232.0,2.25,22.6,861.0,459.68,338.78
2018,6,16,11,0,743.0,206.0,2.4,22.8,898.0,510.53,379.6
2018,6,16,11,15,678.0,243.5,2.55,22.95,882.0,546.29,408.77
2018,6,16,11,30,613.0,281.0,2.7,23.1,866.0,575.98,432.35
2018,6,16,11,45,582.5,291.5,2.85,23.2,850.5,601.84,452.81
2018,6,16,12,0,552.0,302.0,3.0,23.3,835.0,628.74,473.35
2018,6,16,12,15,530.0,296.0,3.15,23.2,807.5,640.91,483.78
2018,6,16,12,30,508.0,290.0,3.3,23.1,780.0,649.77,491.69
2018,6,16,12,45,363.5,322.0,3.5,23.05,671.0,590.08,447.95
2018,6,16,13,0,219.0,354.0,3.7,23.0,562.0,510.57,388.63
2018,6,16,13,15,127.0,350.0,3.8,22.85,470.0,432.04,329.86
2018,6,16,13,30,35.0,346.0,3.9,22.7,378.0,341.81,260.57
2018,6,16,13,45,26.5,314.0,4.0,22.5,338.0,308.6,236.1
2018,6,16,14,0,18.0,282.0,4.1,22.3,298.0,260.56,199.81
2018,6,16,14,15,42.0,310.0,4.15,22.1,345.5,327.59,252.47
2018,6,16,14,30,66.0,338.0,4.2,21.9,393.0,383.71,296.22
2018,6,16,14,45,218.0,318.5,4.25,21.65,490.5,560.55,433.97
2018,6,16,15,0,370.0,299.0,4.3,21.4,588.0,701.31,541.59
2018,6,16,15,15,448.0,262.5,4.3,21.4,594.5,770.75,593.9
2018,6,16,15,30,526.0,226.0,4.3,21.4,601.0,816.59,629.96
2018,6,16,15,45,404.5,242.0,4.35,20.8,519.5,714.78,556.65
2018,6,16,16,0,283.0,258.0,4.4,20.2,438.0,590.7,465.62
2018,6,16,16,15,337.5,225.0,4.4,19.8,424.0,609.19,484.27
2018,6,16,16,30,392.0,192.0,4.4,19.4,410.0,647.69,516.86
2018,6,16,16,45,546.5,145.0,4.4,19.0,418.0,739.81,590.98
2018,6,16,17,0,701.0,98.0,4.4,18.6,426.0,833.61,662.56
2018,6,16,17,15,705.0,88.5,4.35,18.1,386.0,812.03,649.0
2018,6,16,17,30,709.0,79.0,4.3,17.6,346.0,787.61,633.62
2018,6,16,17,45,660.0,74.0,4.25,17.1,294.0,719.56,584.55
2018,6,16,18,0,611.0,69.0,4.2,16.6,242.0,652.07,534.15
2018,6,16,18,15,526.0,63.0,4.05,16.0,191.5,554.55,457.66
2018,6,16,18,30,441.0,57.0,3.9,15.4,141.0,460.64,380.8
2018,6,16,18,45,334.0,47.5,3.75,14.85,100.5,350.5,286.93
2018,6,16,19,0,227.0,38.0,3.6,14.3,60.0,254.26,194.52
2018,6,16,19,15,129.5,23.5,3.6,13.9,34.5,143.96,0.0
2018,6,16,19,30,32.0,9.0,3.6,13.5,9.0,27.53,0.0
2018,6,16,19,45,16.0,4.5,3.55,13.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.35,12.75,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.4,12.8,3.0,2.56,0.0
2018,6,17,5,15,0.0,8.5,1.45,13.0,8.5,6.98,0.0
2018,6,17,5,30,0.0,14.0,1.5,13.2,14.0,11.51,4.22
2018,6,17,5,45,0.0,21.0,1.5,13.4,21.0,17.29,9.65
2018,6,17,6,0,0.0,28.0,1.5,13.6,28.0,23.08,15.02
2018,6,17,6,15,0.0,33.5,1.55,13.8,33.5,27.64,19.21
2018,6,17,6,30,0.0,39.0,1.6,14.0,39.0,32.21,23.33
2018,6,17,6,45,0.0,50.0,1.6,14.25,50.0,41.35,31.46
2018,6,17,7,0,0.0,61.0,1.6,14.5,61.0,50.53,39.49
2018,6,17,7,15,0.0,85.0,1.6,14.85,85.0,70.24,56.67
2018,6,17,7,30,0.0,109.0,1.6,15.2,109.0,88.73,72.5
2018,6,17,7,45,0.0,121.0,1.6,15.5,121.0,98.1,80.25
2018,6,17,8,0,0.0,133.0,1.6,15.8,133.0,107.39,87.85
2018,6,17,8,15,1.5,150.5,1.55,16.25,151.5,120.62,98.67
2018,6,17,8,30,3.0,168.0,1.5,16.7,170.0,133.68,109.22
2018,6,17,8,45,7.5,197.5,1.5,17.15,203.0,155.0,126.55
2018,6,17,9,0,12.0,227.0,1.5,17.6,236.0,177.03,137.67
2018,6,17,9,15,16.0,253.0,1.4,18.05,265.5,197.84,153.0
2018,6,17,9,30,20.0,279.0,1.3,18.5,295.0,219.36,168.79
2018,6,17,9,45,39.5,320.5,1.25,18.95,353.5,241.5,184.34
2018,6,17,10,0,59.0,362.0,1.2,19.4,412.0,279.43,212.03
2018,6,17,10,15,160.5,377.5,1.15,19.8,520.0,320.34,239.82
2018,6,17,10,30,262.0,393.0,1.1,20.2,628.0,372.99,277.35
2018,6,17,10,45,472.0,316.5,1.05,20.6,751.5,427.76,316.34
2018,6,17,11,0,682.0,240.0,1.0,21.0,875.0,504.19,372.32
2018,6,17,11,15,775.0,194.0,1.0,21.3,925.5,562.71,416.26
2018,6,17,11,30,868.0,148.0,1.0,21.6,976.0,623.51,461.46
2018,6,17,11,45,880.5,142.0,0.95,21.95,987.0,671.1,495.42
2018,6,17,12,0,893.0,136.0,0.9,22.3,998.0,718.15,528.04
2018,6,17,12,15,894.0,135.0,0.95,22.45,997.5,759.98,557.75
2018,6,17,12,30,895.0,134.0,1.0,22.6,997.0,800.08,585.21
2018,6,17,12,45,894.0,133.0,1.0,22.8,989.0,836.61,608.26
2018,6,17,13,0,893.0,132.0,1.0,23.0,981.0,870.79,629.64
2018,6,17,13,15,889.5,131.5,1.05,23.05,966.0,900.7,649.34
2018,6,17,13,30,886.0,131.0,1.1,23.1,951.0,927.75,667.3
2018,6,17,13,45,880.5,130.0,1.2,23.1,928.5,949.54,682.95
2018,6,17,14,0,875.0,129.0,1.3,23.1,906.0,968.14,696.75
2018,6,17,14,15,867.0,128.0,1.35,23.05,877.0,981.1,706.48
2018,6,17,14,30,859.0,127.0,1.4,23.0,848.0,990.72,714.32
2018,6,17,14,45,849.0,125.0,1.5,22.9,813.5,994.0,719.22
2018,6,17,15,0,839.0,123.0,1.6,22.8,779.0,1006.99,730.5
2018,6,17,15,15,827.0,120.5,1.6,22.8,739.5,1001.07,728.01
2018,6,17,15,30,815.0,118.0,1.6,22.8,700.0,991.81,723.76
2018,6,17,15,45,799.5,115.0,1.8,22.35,656.5,975.18,718.85
2018,6,17,16,0,784.0,112.0,2.0,21.9,613.0,955.47,711.66
2018,6,17,16,15,763.5,109.0,2.05,21.55,566.0,927.82,696.95
2018,6,17,16,30,743.0,106.0,2.1,21.2,519.0,897.52,680.31
2018,6,17,16,45,717.5,101.5,2.2,20.85,470.5,864.71,662.09
2018,6,17,17,0,692.0,97.0,2.3,20.5,422.0,823.81,637.69
2018,6,17,17,15,658.5,92.0,2.35,19.95,372.5,773.13,605.65
2018,6,17,17,30,625.0,87.0,2.4,19.4,323.0,721.56,571.83
2018,6,17,17,45,579.0,80.5,2.45,18.85,274.5,656.39,526.42
2018,6,17,18,0,533.0,74.0,2.5,18.3,226.0,591.75,479.37
2018,6,17,18,15,469.5,66.5,2.45,17.75,181.0,512.39,418.07
2018,6,17,18,30,406.0,59.0,2.4,17.2,136.0,435.36,355.75
2018,6,17,18,45,316.5,48.0,2.4,16.6,97.5,338.27,273.87
2018,6,17,19,0,227.0,37.0,2.4,16.0,59.0,252.41,191.94
2018,6,17,19,15,132.0,23.0,2.35,15.6,34.0,145.14,0.0
2018,6,17,19,30,37.0,9.0,2.3,15.2,9.0,30.66,0.0
2018,6,17,19,45,18.5,4.5,2.25,14.85,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.3,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.4,12.9,3.0,2.56,0.0
2018,6,18,5,15,0.0,7.0,1.45,13.35,7.0,5.74,0.0
2018,6,18,5,30,0.0,11.0,1.5,13.8,11.0,9.03,2.08
2018,6,18,5,45,0.0,17.5,1.55,14.3,17.5,14.4,7.05
2018,6,18,6,0,0.0,24.0,1.6,14.8,24.0,19.77,11.97
2018,6,18,6,15,0.0,27.0,1.55,15.3,27.0,22.25,14.27
2018,6,18,6,30,0.0,30.0,1.5,15.8,30.0,24.74,16.49
2018,6,18,6,45,0.0,41.5,1.5,16.3,41.5,34.29,24.92
2018,6,18,7,0,0.0,53.0,1.5,16.8,53.0,43.86,33.25
2018,6,18,7,15,0.0,73.0,1.4,17.3,73.0,60.55,47.67
2018,6,18,7,30,0.0,93.0,1.3,17.8,93.0,76.7,61.38
2018,6,18,7,45,0.0,107.5,1.2,18.35,107.5,88.05,70.74
2018,6,18,8,0,0.0,122.0,1.1,18.9,122.0,99.27,79.86
2018,6,18,8,15,0.5,140.5,1.05,19.4,141.0,113.33,91.26
2018,6,18,8,30,1.0,159.0,1.0,19.9,160.0,127.2,102.34
2018,6,18,8,45,4.0,180.0,0.95,20.4,183.0,142.7,114.62
2018,6,18,9,0,7.0,201.0,0.9,20.9,206.0,158.76,121.48
2018,6,18,9,15,19.0,250.0,0.95,21.3,265.0,196.08,149.34
2018,6,18,9,30,31.0,299.0,1.0,21.7,324.0,220.51,166.77
2018,6,18,9,45,178.0,321.0,1.0,22.15,471.5,260.5,190.67
2018,6,18,10,0,325.0,343.0,1.0,22.6,619.0,316.23,227.77
2018,6,18,10,15,565.5,253.5,1.1,22.85,752.5,348.35,247.76
2018,6,18,10,30,806.0,164.0,1.2,23.1,886.0,420.11,300.29
2018,6,18,10,45,842.5,148.5,1.25,23.4,918.5,473.51,343.18
2018,6,18,11,0,879.0,133.0,1.3,23.7,951.0,526.93,385.46
2018,6,18,11,15,882.5,133.0,1.45,23.85,965.0,575.38,424.1
2018,6,18,11,30,886.0,133.0,1.6,24.0,979.0,623.04,461.28
2018,6,18,11,45,887.0,133.5,1.7,24.1,985.0,668.54,495.86
2018,6,18,12,0,888.0,134.0,1.8,24.2,991.0,712.72,528.78
2018,6,18,12,15,889.5,132.5,1.9,24.25,990.5,754.28,559.42
2018,6,18,12,30,891.0,131.0,2.0,24.3,990.0,794.13,587.8
2018,6,18,12,45,850.5,153.5,2.1,24.3,968.0,817.86,604.32
2018,6,18,13,0,810.0,176.0,2.2,24.3,946.0,849.76,626.49
2018,6,18,13,15,708.0,229.0,2.25,24.25,894.5,849.49,626.03
2018,6,18,13,30,606.0,282.0,2.3,24.2,843.0,835.1,615.33
2018,6,18,13,45,706.0,220.5,2.4,24.1,859.0,895.05,659.99
2018,6,18,14,0,806.0,159.0,2.5,24.0,875.0,944.69,694.05
2018,6,18,14,15,797.0,157.5,2.55,23.85,846.5,955.96,702.68
2018,6,18,14,30,788.0,156.0,2.6,23.7,818.0,963.9,709.64
2018,6,18,14,45,793.0,144.0,2.65,23.6,787.0,971.47,716.4
2018,6,18,15,0,798.0,132.0,2.7,23.5,756.0,975.53,721.01
2018,6,18,15,15,812.5,121.0,2.7,23.5,728.5,986.81,729.84
2018,6,18,15,30,827.0,110.0,2.7,23.5,701.0,994.56,736.45
2018,6,18,15,45,813.5,107.0,2.75,23.05,658.0,979.9,730.17
2018,6,18,16,0,800.0,104.0,2.8,22.6,615.0,962.13,722.04
2018,6,18,16,15,783.0,100.0,2.85,22.3,569.0,936.66,708.25
2018,6,18,16,30,766.0,96.0,2.9,22.0,523.0,908.46,692.51
2018,6,18,16,45,743.0,92.0,2.9,21.7,474.5,871.85,670.32
2018,6,18,17,0,720.0,88.0,2.9,21.4,426.0,833.15,646.29
2018,6,18,17,15,689.0,82.5,2.9,21.0,376.0,789.19,618.16
2018,6,18,17,30,658.0,77.0,2.9,20.6,326.0,738.59,584.32
2018,6,18,17,45,616.5,72.0,2.9,20.15,278.5,678.7,542.44
2018,6,18,18,0,575.0,67.0,2.9,19.7,231.0,619.12,498.98
2018,6,18,18,15,514.0,59.5,2.8,19.2,185.0,540.84,438.68
2018,6,18,18,30,453.0,52.0,2.7,18.7,139.0,465.14,377.62
2018,6,18,18,45,361.5,42.5,2.6,18.15,99.5,367.41,296.08
2018,6,18,19,0,270.0,33.0,2.5,17.6,60.0,276.32,209.99
2018,6,18,19,15,159.5,20.5,2.5,17.2,34.5,159.15,2.89
2018,6,18,19,30,49.0,8.0,2.5,16.8,9.0,37.29,0.0
2018,6,18,19,45,24.5,4.0,2.5,16.45,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,19,4,45,21.5,4.0,1.45,14.0,4.5,0.0,0.0
2018,6,19,5,0,43.0,8.0,1.5,14.3,9.0,6.83,0.0
2018,6,19,5,15,63.5,14.5,1.5,14.75,20.0,11.19,1.06
2018,6,19,5,30,84.0,21.0,1.5,15.2,31.0,16.0,7.95
2018,6,19,5,45,70.0,29.5,1.5,15.6,40.5,23.38,14.85
2018,6,19,6,0,56.0,38.0,1.5,16.0,50.0,31.21,22.01
2018,6,19,6,15,28.5,55.0,1.5,16.3,61.0,45.21,34.55
2018,6,19,6,30,1.0,72.0,1.5,16.6,72.0,58.86,46.62
2018,6,19,6,45,6.5,93.5,1.45,16.9,96.0,75.39,61.01
2018,6,19,7,0,12.0,115.0,1.4,17.2,120.0,91.68,74.94
2018,6,19,7,15,16.0,138.0,1.35,17.5,145.5,108.79,89.34
2018,6,19,7,30,20.0,161.0,1.3,17.8,171.0,125.67,103.3
2018,6,19,7,45,20.0,180.5,1.25,18.1,191.0,139.97,114.87
2018,6,19,8,0,20.0,200.0,1.2,18.4,211.0,154.11,126.16
2018,6,19,8,15,34.0,232.5,1.2,18.85,253.5,165.53,135.0
2018,6,19,8,30,48.0,265.0,1.2,19.3,296.0,184.63,150.06
2018,6,19,8,45,81.5,295.5,1.2,19.7,353.0,202.32,163.78
2018,6,19,9,0,115.0,326.0,1.2,20.1,410.0,212.3,161.1
2018,6,19,9,15,244.0,314.0,1.2,20.7,504.0,218.19,157.89
2018,6,19,9,30,373.0,302.0,1.2,21.3,598.0,239.92,167.37
2018,6,19,9,45,591.0,225.5,1.15,21.9,717.0,263.45,177.13
2018,6,19,10,0,809.0,149.0,1.1,22.5,836.0,316.46,212.96
2018,6,19,10,15,866.5,124.5,1.15,23.0,882.0,371.74,257.8
2018,6,19,10,30,924.0,100.0,1.2,23.5,928.0,425.57,301.78
2018,6,19,10,45,929.0,100.5,1.25,24.05,949.0,478.39,345.04
2018,6,19,11,0,934.0,101.0,1.3,24.6,970.0,530.83,386.71
2018,6,19,11,15,936.5,101.5,1.45,24.8,984.0,581.36,426.86
2018,6,19,11,30,939.0,102.0,1.6,25.0,998.0,630.9,465.28
2018,6,19,11,45,940.0,102.5,1.7,25.2,1005.0,678.32,500.98
2018,6,19,12,0,941.0,103.0,1.8,25.4,1012.0,724.28,534.83
2018,6,19,12,15,938.5,104.5,1.95,25.4,1010.5,766.9,566.5
2018,6,19,12,30,936.0,106.0,2.1,25.4,1009.0,807.46,594.88
2018,6,19,12,45,930.5,108.5,2.25,25.45,1000.0,844.23,620.26
2018,6,19,13,0,925.0,111.0,2.4,25.5,991.0,878.39,643.91
2018,6,19,13,15,922.5,110.5,2.55,25.35,976.5,909.68,666.22
2018,6,19,13,30,920.0,110.0,2.7,25.2,962.0,938.1,686.73
2018,6,19,13,45,916.0,109.5,2.8,25.1,940.5,962.14,703.94
2018,6,19,14,0,912.0,109.0,2.9,25.0,919.0,983.01,719.22
2018,6,19,14,15,906.5,107.0,3.0,24.8,890.5,997.66,730.88
2018,6,19,14,30,901.0,105.0,3.1,24.6,862.0,1008.9,740.53
2018,6,19,14,45,893.5,103.0,3.15,24.4,828.0,1014.73,746.41
2018,6,19,15,0,886.0,101.0,3.2,24.2,794.0,1017.11,750.24
2018,6,19,15,15,875.0,99.0,3.2,24.2,754.5,1012.54,748.69
2018,6,19,15,30,864.0,97.0,3.2,24.2,715.0,1004.61,745.12
2018,6,19,15,45,851.0,94.5,3.25,23.65,671.5,990.82,739.78
2018,6,19,16,0,838.0,92.0,3.3,23.1,628.0,973.92,732.42
2018,6,19,16,15,822.0,88.5,3.3,22.75,581.5,961.52,727.21
2018,6,19,16,30,806.0,85.0,3.3,22.4,535.0,934.44,711.94
2018,6,19,16,45,784.5,82.0,3.35,22.05,486.5,900.01,691.8
2018,6,19,17,0,763.0,79.0,3.4,21.7,438.0,863.37,669.73
2018,6,19,17,15,733.0,75.0,3.35,21.2,388.0,815.48,638.84
2018,6,19,17,30,703.0,71.0,3.3,20.7,338.0,766.3,606.14
2018,6,19,17,45,661.5,66.5,3.25,20.2,288.5,711.2,567.82
2018,6,19,18,0,620.0,62.0,3.2,19.7,239.0,651.13,524.08
2018,6,19,18,15,516.5,57.5,3.1,19.1,186.0,540.52,439.32
2018,6,19,18,30,413.0,53.0,3.0,18.5,133.0,435.05,355.03
2018,6,19,18,45,329.0,42.5,2.9,17.9,95.0,343.29,277.69
2018,6,19,19,0,245.0,32.0,2.8,17.3,57.0,255.62,195.22
2018,6,19,19,15,148.5,20.0,2.8,16.95,33.0,151.16,9.04
2018,6,19,19,30,52.0,8.0,2.8,16.6,9.0,39.19,0.0
2018,6,19,19,45,26.0,4.0,2.75,16.2,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,4,45,18.5,4.0,2.4,12.25,4.5,0.0,0.0
2018,6,20,5,0,37.0,8.0,2.5,12.4,9.0,6.83,0.0
2018,6,20,5,15,77.0,15.0,2.55,12.8,22.5,11.6,1.24
2018,6,20,5,30,117.0,22.0,2.6,13.2,36.0,16.86,8.76
2018,6,20,5,45,58.5,31.0,2.6,13.65,38.0,25.64,16.96
2018,6,20,6,0,0.0,40.0,2.6,14.1,40.0,33.06,23.82
2018,6,20,6,15,0.0,44.0,2.65,14.65,44.0,36.37,26.89
2018,6,20,6,30,0.0,48.0,2.7,15.2,48.0,39.69,29.85
2018,6,20,6,45,0.5,65.0,2.75,15.75,65.0,53.87,42.32
2018,6,20,7,0,1.0,82.0,2.8,16.3,82.0,67.52,54.13
2018,6,20,7,15,6.5,118.0,2.75,16.8,121.0,94.67,77.51
2018,6,20,7,30,12.0,154.0,2.7,17.3,160.0,120.82,99.58
2018,6,20,7,45,59.0,198.0,2.7,17.8,231.5,143.98,118.73
2018,6,20,8,0,106.0,242.0,2.7,18.3,303.0,170.63,140.52
2018,6,20,8,15,215.0,249.0,2.7,18.8,385.5,167.99,137.55
2018,6,20,8,30,324.0,256.0,2.7,19.3,468.0,161.4,131.41
2018,6,20,8,45,606.0,176.5,2.7,19.75,605.5,104.73,83.52
2018,6,20,9,0,888.0,97.0,2.7,20.2,743.0,110.64,64.79
2018,6,20,9,15,901.5,98.0,2.75,20.5,784.0,162.52,89.8
2018,6,20,9,30,915.0,99.0,2.8,20.8,825.0,216.13,127.32
2018,6,20,9,45,916.0,105.5,2.85,21.15,858.0,272.05,173.0
2018,6,20,10,0,917.0,112.0,2.9,21.5,891.0,328.07,221.17
2018,6,20,10,15,924.5,112.0,2.95,21.7,919.0,381.9,268.19
2018,6,20,10,30,932.0,112.0,3.0,21.9,947.0,435.99,315.03
2018,6,20,10,45,938.0,112.0,3.1,22.15,969.0,489.5,360.56
2018,6,20,11,0,944.0,112.0,3.2,22.4,991.0,542.73,404.73
2018,6,20,11,15,947.5,112.5,3.3,22.45,1005.5,594.49,446.99
2018,6,20,11,30,951.0,113.0,3.4,22.5,1020.0,645.35,487.53
2018,6,20,11,45,954.0,111.5,3.5,22.6,1027.0,693.32,524.98
2018,6,20,12,0,957.0,110.0,3.6,22.7,1034.0,739.93,560.63
2018,6,20,12,15,955.5,110.5,3.65,22.65,1032.5,783.34,593.38
2018,6,20,12,30,954.0,111.0,3.7,22.6,1031.0,824.7,622.74
2018,6,20,12,45,951.0,111.0,3.75,22.55,1022.0,862.18,648.87
2018,6,20,13,0,948.0,111.0,3.8,22.5,1013.0,897.07,673.17
2018,6,20,13,15,946.0,110.0,3.85,22.4,998.0,929.13,695.68
2018,6,20,13,30,944.0,109.0,3.9,22.3,983.0,958.26,716.23
2018,6,20,13,45,940.5,107.5,3.95,22.2,961.0,982.45,733.53
2018,6,20,14,0,937.0,106.0,4.0,22.1,939.0,1003.37,748.77
2018,6,20,14,15,931.5,104.5,4.0,21.95,910.5,1019.01,760.44
2018,6,20,14,30,926.0,103.0,4.0,21.8,882.0,1031.18,769.97
2018,6,20,14,45,919.0,100.5,4.0,21.65,847.0,1037.29,775.63
2018,6,20,15,0,912.0,98.0,4.0,21.5,812.0,1039.86,779.12
2018,6,20,15,15,901.5,96.5,4.0,21.5,772.5,1036.51,778.38
2018,6,20,15,30,891.0,95.0,4.0,21.5,733.0,1029.74,775.54
2018,6,20,15,45,878.5,92.0,3.95,21.1,688.5,1015.84,768.88
2018,6,20,16,0,866.0,89.0,3.9,20.7,644.0,998.7,760.14
2018,6,20,16,15,849.5,86.5,3.85,20.4,596.5,975.09,746.71
2018,6,20,16,30,833.0,84.0,3.8,20.1,549.0,960.14,739.3
2018,6,20,16,45,811.0,80.5,3.75,19.8,499.0,924.2,717.08
2018,6,20,17,0,789.0,77.0,3.7,19.5,449.0,885.99,693.05
2018,6,20,17,15,759.5,73.0,3.65,19.1,398.0,838.06,661.72
2018,6,20,17,30,730.0,69.0,3.6,18.7,347.0,788.76,628.54
2018,6,20,17,45,689.0,64.5,3.5,18.3,296.5,727.51,585.03
2018,6,20,18,0,648.0,60.0,3.4,17.9,246.0,672.57,544.58
2018,6,20,18,15,588.5,54.5,3.3,17.45,198.5,596.06,485.5
2018,6,20,18,30,529.0,49.0,3.2,17.0,151.0,521.85,425.37
2018,6,20,18,45,429.5,41.5,3.05,16.5,109.0,417.79,338.41
2018,6,20,19,0,330.0,34.0,2.9,16.0,67.0,320.09,246.27
2018,6,20,19,15,195.0,21.0,2.9,15.65,38.0,184.93,19.35
2018,6,20,19,30,60.0,8.0,2.9,15.3,9.0,44.2,0.0
2018,6,20,19,45,30.0,4.0,2.9,14.95,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,2.3,11.8,8.0,0.0,0.0
2018,6,21,5,0,98.0,13.0,2.3,12.0,16.0,11.1,0.0
2018,6,21,5,15,224.5,25.5,2.3,12.5,47.0,21.25,6.74
2018,6,21,5,30,351.0,38.0,2.3,13.0,78.0,31.43,21.17
2018,6,21,5,45,445.5,45.5,2.3,13.5,121.5,36.91,26.87
2018,6,21,6,0,540.0,53.0,2.3,14.0,165.0,42.43,32.15
2018,6,21,6,15,599.0,58.5,2.3,14.6,213.5,46.1,35.57
2018,6,21,6,30,658.0,64.0,2.3,15.2,262.0,49.78,38.82
2018,6,21,6,45,699.5,68.0,2.25,15.85,313.0,56.8,44.89
2018,6,21,7,0,741.0,72.0,2.2,16.5,364.0,59.34,46.9
2018,6,21,7,15,770.5,75.5,2.15,17.15,415.5,61.33,48.37
2018,6,21,7,30,800.0,79.0,2.1,17.8,467.0,63.27,49.76
2018,6,21,7,45,822.5,81.5,2.05,18.45,517.0,64.34,50.37
2018,6,21,8,0,845.0,84.0,2.0,19.1,567.0,74.34,58.64
2018,6,21,8,15,862.0,86.0,1.95,19.75,614.5,75.67,59.41
2018,6,21,8,30,879.0,88.0,1.9,20.4,662.0,76.87,60.09
2018,6,21,8,45,892.0,90.0,1.85,21.0,706.0,77.88,60.62
2018,6,21,9,0,905.0,92.0,1.8,21.6,750.0,107.82,62.13
2018,6,21,9,15,916.5,93.0,1.7,22.2,790.0,160.32,86.83
2018,6,21,9,30,928.0,94.0,1.6,22.8,830.0,214.34,123.95
2018,6,21,9,45,938.0,94.0,1.55,23.35,864.5,268.72,167.19
2018,6,21,10,0,948.0,94.0,1.5,23.9,899.0,324.04,213.52
2018,6,21,10,15,953.5,95.0,1.45,24.3,927.0,379.3,260.46
2018,6,21,10,30,959.0,96.0,1.4,24.7,955.0,434.64,306.69
2018,6,21,10,45,963.5,96.5,1.35,25.1,976.5,489.04,350.97
2018,6,21,11,0,968.0,97.0,1.3,25.5,998.0,542.98,393.39
2018,6,21,11,15,970.5,97.5,1.45,25.7,1012.0,595.2,434.62
2018,6,21,11,30,973.0,98.0,1.6,25.9,1026.0,646.36,474.05
2018,6,21,11,45,974.0,98.5,1.7,26.1,1033.0,695.35,510.67
2018,6,21,12,0,975.0,99.0,1.8,26.3,1040.0,742.81,545.37
2018,6,21,12,15,971.0,101.5,1.95,26.35,1038.5,786.6,577.53
2018,6,21,12,30,967.0,104.0,2.1,26.4,1037.0,828.17,606.14
2018,6,21,12,45,960.0,108.0,2.3,26.45,1028.0,866.24,632.58
2018,6,21,13,0,953.0,112.0,2.5,26.5,1019.0,901.59,657.24
2018,6,21,13,15,950.5,111.0,2.6,26.5,1003.5,933.46,678.95
2018,6,21,13,30,948.0,110.0,2.7,26.5,988.0,962.34,698.79
2018,6,21,13,45,944.5,108.5,2.8,26.45,966.0,986.72,715.93
2018,6,21,14,0,941.0,107.0,2.9,26.4,944.0,1007.81,731.1
2018,6,21,14,15,935.0,105.5,2.9,26.35,915.0,1023.12,741.81
2018,6,21,14,30,929.0,104.0,2.9,26.3,886.0,1034.94,750.45
2018,6,21,14,45,921.0,103.0,2.95,26.25,851.5,1041.8,756.54
2018,6,21,15,0,913.0,102.0,3.0,26.2,817.0,1045.16,760.59
2018,6,21,15,15,902.5,99.5,3.0,26.2,776.5,1040.84,759.25
2018,6,21,15,30,892.0,97.0,3.0,26.2,736.0,1033.03,755.88
2018,6,21,15,45,878.5,94.5,3.05,25.9,691.5,1018.81,749.81
2018,6,21,16,0,865.0,92.0,3.1,25.6,647.0,1001.38,741.71
2018,6,21,16,15,847.5,89.5,3.1,25.3,599.0,988.64,736.36
2018,6,21,16,30,830.0,87.0,3.1,25.0,551.0,961.17,721.12
2018,6,21,16,45,807.5,84.0,3.1,24.7,501.0,925.49,700.23
2018,6,21,17,0,785.0,81.0,3.1,24.4,451.0,887.54,677.44
2018,6,21,17,15,754.5,76.5,3.0,23.85,399.5,838.12,646.06
2018,6,21,17,30,724.0,72.0,2.9,23.3,348.0,787.34,612.87
2018,6,21,17,45,682.0,67.5,2.85,22.7,297.5,731.38,575.08
2018,6,21,18,0,640.0,63.0,2.8,22.1,247.0,670.24,531.74
2018,6,21,18,15,578.0,56.5,2.65,21.3,198.5,590.44,472.06
2018,6,21,18,30,516.0,50.0,2.5,20.5,150.0,513.15,411.31
2018,6,21,18,45,421.0,42.0,2.35,19.65,108.5,412.23,328.95
2018,6,21,19,0,326.0,34.0,2.2,18.8,67.0,317.51,241.42
2018,6,21,19,15,195.0,21.5,2.2,18.35,38.5,185.72,24.52
2018,6,21,19,30,64.0,9.0,2.2,17.9,10.0,47.59,0.0
2018,6,21,19,45,32.0,4.5,2.15,17.5,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
