Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,45,45.0,6.5,1.85,15.0,7.5,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.8,15.4,15.0,11.1,0.0
2018,6,22,5,15,217.5,24.5,1.9,16.2,45.5,20.34,5.76
2018,6,22,5,30,345.0,36.0,2.0,17.0,76.0,29.64,19.26
2018,6,22,5,45,434.0,44.5,2.05,17.85,118.5,36.02,25.59
2018,6,22,6,0,523.0,53.0,2.1,18.7,161.0,42.35,31.43
2018,6,22,6,15,582.0,59.0,2.1,19.35,209.5,46.39,35.1
2018,6,22,6,30,641.0,65.0,2.1,20.0,258.0,50.4,38.58
2018,6,22,6,45,682.5,70.0,2.1,20.65,309.0,53.45,41.1
2018,6,22,7,0,724.0,75.0,2.1,21.3,360.0,61.52,47.86
2018,6,22,7,15,754.0,78.5,2.05,22.05,411.0,63.4,49.17
2018,6,22,7,30,784.0,82.0,2.0,22.8,462.0,65.24,50.41
2018,6,22,7,45,806.5,85.5,1.95,23.55,512.0,66.91,51.48
2018,6,22,8,0,829.0,89.0,1.9,24.3,562.0,68.49,52.47
2018,6,22,8,15,846.5,91.5,1.85,25.0,609.5,69.23,52.76
2018,6,22,8,30,864.0,94.0,1.8,25.7,657.0,80.25,61.59
2018,6,22,8,45,877.5,96.0,1.7,26.35,701.0,81.16,61.98
2018,6,22,9,0,891.0,98.0,1.6,27.0,745.0,109.91,63.02
2018,6,22,9,15,900.0,100.5,1.55,27.45,784.0,162.38,87.29
2018,6,22,9,30,909.0,103.0,1.5,27.9,823.0,216.12,123.5
2018,6,22,9,45,915.5,105.5,1.45,28.3,856.5,270.42,165.85
2018,6,22,10,0,922.0,108.0,1.4,28.7,890.0,325.34,210.97
2018,6,22,10,15,927.0,109.0,1.4,29.0,917.0,379.23,255.96
2018,6,22,10,30,932.0,110.0,1.4,29.3,944.0,433.14,300.39
2018,6,22,10,45,936.0,110.5,1.45,29.55,965.0,486.12,343.34
2018,6,22,11,0,940.0,111.0,1.5,29.8,986.0,538.63,384.73
2018,6,22,11,15,942.5,112.5,1.6,29.9,1000.5,590.38,424.87
2018,6,22,11,30,945.0,114.0,1.7,30.0,1015.0,641.18,463.27
2018,6,22,11,45,946.5,113.5,1.8,30.1,1021.5,688.74,498.57
2018,6,22,12,0,948.0,113.0,1.9,30.2,1028.0,734.86,532.1
2018,6,22,12,15,946.5,114.0,2.0,30.2,1027.5,778.4,563.42
2018,6,22,12,30,945.0,115.0,2.1,30.2,1027.0,819.95,591.75
2018,6,22,12,45,941.0,116.5,2.25,30.25,1018.0,857.74,617.24
2018,6,22,13,0,937.0,118.0,2.4,30.3,1009.0,892.97,641.06
2018,6,22,13,15,933.5,117.5,2.5,30.2,993.5,924.11,662.26
2018,6,22,13,30,930.0,117.0,2.6,30.1,978.0,952.29,681.64
2018,6,22,13,45,925.0,116.0,2.7,30.05,955.5,975.53,697.82
2018,6,22,14,0,920.0,115.0,2.8,30.0,933.0,995.49,712.07
2018,6,22,14,15,914.0,113.0,2.85,29.9,904.0,1010.14,722.8
2018,6,22,14,30,908.0,111.0,2.9,29.8,875.0,1021.34,731.52
2018,6,22,14,45,899.5,109.5,2.95,29.7,840.5,1027.11,736.98
2018,6,22,15,0,891.0,108.0,3.0,29.6,806.0,1029.41,740.43
2018,6,22,15,15,880.0,105.5,3.0,29.6,766.0,1024.65,738.81
2018,6,22,15,30,869.0,103.0,3.0,29.6,726.0,1016.47,735.21
2018,6,22,15,45,855.5,100.5,3.05,29.2,682.0,1002.46,729.58
2018,6,22,16,0,842.0,98.0,3.1,28.8,638.0,997.47,729.93
2018,6,22,16,15,824.0,95.0,3.1,28.4,590.5,972.02,716.44
2018,6,22,16,30,806.0,92.0,3.1,28.0,543.0,943.75,701.13
2018,6,22,16,45,782.5,88.5,3.1,27.65,493.5,906.85,679.66
2018,6,22,17,0,759.0,85.0,3.1,27.3,444.0,867.75,656.32
2018,6,22,17,15,726.5,81.0,3.05,26.65,393.0,817.61,625.16
2018,6,22,17,30,694.0,77.0,3.0,26.0,342.0,772.51,596.64
2018,6,22,17,45,648.5,71.5,2.95,25.35,291.0,707.43,552.51
2018,6,22,18,0,603.0,66.0,2.9,24.7,240.0,642.83,506.87
2018,6,22,18,15,539.0,60.0,2.8,23.8,193.0,563.14,447.82
2018,6,22,18,30,475.0,54.0,2.7,22.9,146.0,485.89,387.61
2018,6,22,18,45,380.0,45.0,2.55,22.0,105.5,384.84,305.58
2018,6,22,19,0,285.0,36.0,2.4,21.1,65.0,289.86,219.04
2018,6,22,19,15,168.0,22.5,2.4,20.65,37.5,169.77,25.8
2018,6,22,19,30,51.0,9.0,2.4,20.2,10.0,39.51,0.0
2018,6,22,19,45,25.5,4.5,2.4,19.75,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.0,2.4,17.8,7.5,0.0,0.0
2018,6,23,5,0,99.0,12.0,2.4,18.0,15.0,10.24,0.0
2018,6,23,5,15,231.0,23.5,2.45,18.6,45.5,19.47,4.86
2018,6,23,5,30,363.0,35.0,2.5,19.2,76.0,28.83,18.35
2018,6,23,5,45,452.5,42.0,2.6,19.85,118.5,34.0,23.6
2018,6,23,6,0,542.0,49.0,2.7,20.5,161.0,39.2,28.44
2018,6,23,6,15,600.5,54.0,2.7,21.05,209.0,42.61,31.56
2018,6,23,6,30,659.0,59.0,2.7,21.6,257.0,50.1,38.06
2018,6,23,6,45,699.5,63.5,2.75,22.15,308.0,53.2,40.62
2018,6,23,7,0,740.0,68.0,2.8,22.7,359.0,56.25,43.05
2018,6,23,7,15,769.0,71.0,2.8,23.3,409.5,57.98,44.28
2018,6,23,7,30,798.0,74.0,2.8,23.9,460.0,59.67,45.45
2018,6,23,7,45,819.5,77.0,2.75,24.55,510.0,61.2,46.46
2018,6,23,8,0,841.0,80.0,2.7,25.2,560.0,71.7,54.98
2018,6,23,8,15,857.5,82.5,2.7,25.8,607.0,73.38,56.05
2018,6,23,8,30,874.0,85.0,2.7,26.4,654.0,74.94,57.03
2018,6,23,8,45,887.0,86.5,2.65,27.0,697.5,75.69,57.34
2018,6,23,9,0,900.0,88.0,2.6,27.6,741.0,103.56,58.19
2018,6,23,9,15,909.5,90.5,2.55,28.05,780.5,156.43,82.47
2018,6,23,9,30,919.0,93.0,2.5,28.5,820.0,210.64,119.06
2018,6,23,9,45,926.5,95.0,2.45,29.0,854.5,265.26,161.83
2018,6,23,10,0,934.0,97.0,2.4,29.5,889.0,320.61,207.6
2018,6,23,10,15,939.5,98.0,2.4,29.85,916.5,375.17,253.56
2018,6,23,10,30,945.0,99.0,2.4,30.2,944.0,429.8,299.06
2018,6,23,10,45,949.5,100.0,2.35,30.5,966.0,483.89,343.06
2018,6,23,11,0,954.0,101.0,2.3,30.8,988.0,537.54,385.4
2018,6,23,11,15,958.0,101.5,2.3,31.0,1003.5,589.95,425.85
2018,6,23,11,30,962.0,102.0,2.3,31.2,1019.0,641.48,464.45
2018,6,23,11,45,963.0,102.5,2.3,31.4,1026.0,690.08,499.92
2018,6,23,12,0,964.0,103.0,2.3,31.6,1033.0,737.18,533.4
2018,6,23,12,15,963.5,102.5,2.35,31.7,1032.0,780.73,564.24
2018,6,23,12,30,963.0,102.0,2.4,31.8,1031.0,822.23,591.62
2018,6,23,12,45,960.5,103.0,2.4,31.85,1023.5,861.19,616.64
2018,6,23,13,0,958.0,104.0,2.4,31.9,1016.0,897.61,639.88
2018,6,23,13,15,956.0,103.0,2.4,31.95,1001.0,929.92,660.4
2018,6,23,13,30,954.0,102.0,2.4,32.0,986.0,959.27,679.02
2018,6,23,13,45,950.5,101.0,2.4,32.0,964.5,984.14,694.98
2018,6,23,14,0,947.0,100.0,2.4,32.0,943.0,1005.75,708.98
2018,6,23,14,15,941.0,99.0,2.4,31.95,914.0,1021.6,719.65
2018,6,23,14,30,935.0,98.0,2.4,31.9,885.0,1033.96,728.33
2018,6,23,14,45,927.5,96.5,2.4,31.85,850.5,1040.8,733.74
2018,6,23,15,0,920.0,95.0,2.4,31.8,816.0,1044.1,737.17
2018,6,23,15,15,910.0,93.0,2.4,31.8,776.0,1040.8,736.53
2018,6,23,15,30,900.0,91.0,2.4,31.8,736.0,1034.03,733.93
2018,6,23,15,45,881.0,91.0,2.35,31.5,690.0,1017.14,725.49
2018,6,23,16,0,862.0,91.0,2.3,31.2,644.0,997.17,715.24
2018,6,23,16,15,829.0,93.0,2.25,30.85,592.5,974.6,703.52
2018,6,23,16,30,796.0,95.0,2.2,30.5,541.0,937.65,682.45
2018,6,23,16,45,756.0,95.5,2.2,30.15,488.0,889.64,654.39
2018,6,23,17,0,716.0,96.0,2.2,29.8,435.0,846.59,629.1
2018,6,23,17,15,670.0,94.0,2.1,28.95,382.5,787.73,592.69
2018,6,23,17,30,624.0,92.0,2.0,28.1,330.0,728.31,554.79
2018,6,23,17,45,561.0,87.5,1.85,27.2,278.5,650.38,501.98
2018,6,23,18,0,498.0,83.0,1.7,26.3,227.0,573.54,447.85
2018,6,23,18,15,427.0,73.5,1.7,25.4,180.0,481.84,380.69
2018,6,23,18,30,356.0,64.0,1.7,24.5,133.0,401.05,318.14
2018,6,23,18,45,273.0,49.5,1.7,23.6,94.0,308.45,242.81
2018,6,23,19,0,190.0,35.0,1.7,22.7,55.0,222.24,166.17
2018,6,23,19,15,111.0,20.5,1.7,22.3,31.0,128.04,20.46
2018,6,23,19,30,32.0,6.0,1.7,21.9,7.0,25.11,0.0
2018,6,23,19,45,16.0,3.0,1.65,21.5,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,20.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,4,45,19.0,4.5,1.25,16.9,5.0,0.0,0.0
2018,6,24,5,0,38.0,9.0,1.3,16.9,10.0,7.68,0.0
2018,6,24,5,15,109.5,24.5,1.4,17.15,35.0,18.94,4.3
2018,6,24,5,30,181.0,40.0,1.5,17.4,60.0,30.61,19.98
2018,6,24,5,45,248.5,54.5,1.6,17.7,97.0,41.27,30.12
2018,6,24,6,0,316.0,69.0,1.7,18.0,134.0,51.67,39.64
2018,6,24,6,15,274.5,87.0,1.7,18.45,154.5,65.26,51.72
2018,6,24,6,30,233.0,105.0,1.7,18.9,175.0,76.96,61.92
2018,6,24,6,45,169.5,129.5,1.7,19.4,185.5,95.31,77.6
2018,6,24,7,0,106.0,154.0,1.7,19.9,196.0,110.23,90.04
2018,6,24,7,15,142.0,177.0,1.7,20.45,241.0,124.89,102.01
2018,6,24,7,30,178.0,200.0,1.7,21.0,286.0,139.16,113.43
2018,6,24,7,45,294.5,201.5,1.7,21.5,361.5,134.74,109.1
2018,6,24,8,0,411.0,203.0,1.7,22.0,437.0,128.24,103.12
2018,6,24,8,15,502.0,195.5,1.8,22.35,505.5,122.74,98.12
2018,6,24,8,30,593.0,188.0,1.9,22.7,574.0,115.98,92.11
2018,6,24,8,45,646.0,182.5,2.0,23.05,629.0,109.48,86.37
2018,6,24,9,0,699.0,177.0,2.1,23.4,684.0,126.89,81.98
2018,6,24,9,15,736.0,171.5,2.2,23.6,730.5,169.07,100.49
2018,6,24,9,30,773.0,166.0,2.3,23.8,777.0,223.87,137.59
2018,6,24,9,45,803.5,157.5,2.4,24.0,816.5,270.04,173.36
2018,6,24,10,0,834.0,149.0,2.5,24.2,856.0,319.59,214.42
2018,6,24,10,15,833.5,155.0,2.6,24.2,881.0,371.96,259.59
2018,6,24,10,30,833.0,161.0,2.7,24.2,906.0,424.09,304.23
2018,6,24,10,45,828.0,168.5,2.8,24.2,923.5,474.95,347.14
2018,6,24,11,0,823.0,176.0,2.9,24.2,941.0,524.83,388.28
2018,6,24,11,15,819.0,182.5,2.95,24.1,953.5,573.44,427.45
2018,6,24,11,30,815.0,189.0,3.0,24.0,966.0,620.92,464.8
2018,6,24,11,45,806.0,196.5,3.05,23.9,969.5,664.79,498.68
2018,6,24,12,0,797.0,204.0,3.1,23.8,973.0,706.91,530.55
2018,6,24,12,15,805.0,199.0,3.1,23.75,975.5,749.59,562.2
2018,6,24,12,30,813.0,194.0,3.1,23.7,978.0,791.15,592.51
2018,6,24,12,45,822.0,187.0,3.15,23.6,974.5,830.37,621.23
2018,6,24,13,0,831.0,180.0,3.2,23.5,971.0,867.74,647.47
2018,6,24,13,15,820.0,183.5,3.2,23.45,954.0,895.13,666.19
2018,6,24,13,30,809.0,187.0,3.2,23.4,937.0,919.4,682.91
2018,6,24,13,45,772.0,201.0,3.2,23.3,903.0,926.07,688.04
2018,6,24,14,0,735.0,215.0,3.2,23.2,869.0,938.83,697.51
2018,6,24,14,15,724.0,210.5,3.25,23.0,838.0,945.45,703.57
2018,6,24,14,30,713.0,206.0,3.3,22.8,807.0,948.69,707.55
2018,6,24,14,45,652.0,215.5,3.3,22.6,748.0,913.18,685.16
2018,6,24,15,0,591.0,225.0,3.3,22.4,689.0,873.33,659.21
2018,6,24,15,15,476.0,227.5,3.3,22.4,589.0,760.29,580.43
2018,6,24,15,30,361.0,230.0,3.3,22.4,489.0,652.28,503.01
2018,6,24,15,45,239.5,226.0,3.35,21.95,393.5,504.63,394.82
2018,6,24,16,0,118.0,222.0,3.4,21.5,298.0,358.49,282.77
2018,6,24,16,15,100.5,219.5,3.4,21.2,281.0,341.44,270.55
2018,6,24,16,30,83.0,217.0,3.4,20.9,264.0,303.89,241.89
2018,6,24,16,45,129.5,205.5,3.45,20.6,270.5,360.89,289.36
2018,6,24,17,0,176.0,194.0,3.5,20.3,277.0,395.14,318.87
2018,6,24,17,15,232.0,166.0,3.4,19.85,262.5,434.38,352.56
2018,6,24,17,30,288.0,138.0,3.3,19.4,248.0,448.12,366.46
2018,6,24,17,45,311.0,115.0,3.25,18.95,218.5,434.45,357.71
2018,6,24,18,0,334.0,92.0,3.2,18.5,189.0,438.37,361.77
2018,6,24,18,15,300.0,77.5,3.1,18.0,152.0,382.73,316.41
2018,6,24,18,30,266.0,63.0,3.0,17.5,115.0,328.47,270.63
2018,6,24,18,45,203.5,49.0,2.9,17.0,82.5,255.42,207.32
2018,6,24,19,0,141.0,35.0,2.8,16.5,50.0,170.0,130.33
2018,6,24,19,15,79.0,21.0,2.7,16.15,28.5,95.4,16.31
2018,6,24,19,30,17.0,7.0,2.6,15.8,7.0,16.6,0.0
2018,6,24,19,45,8.5,3.5,2.55,15.45,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,4,45,2.5,2.5,2.35,12.95,2.5,0.0,0.0
2018,6,25,5,0,5.0,5.0,2.4,13.1,5.0,4.27,0.0
2018,6,25,5,15,27.0,13.5,2.4,13.5,16.0,11.37,0.17
2018,6,25,5,30,49.0,22.0,2.4,13.9,27.0,17.58,9.25
2018,6,25,5,45,36.0,30.0,2.4,14.3,35.0,24.75,16.09
2018,6,25,6,0,23.0,38.0,2.4,14.7,43.0,31.9,22.71
2018,6,25,6,15,11.5,44.5,2.35,15.25,47.0,37.17,27.53
2018,6,25,6,30,0.0,51.0,2.3,15.8,51.0,42.19,31.99
2018,6,25,6,45,0.0,62.0,2.2,16.35,62.0,51.36,40.01
2018,6,25,7,0,0.0,73.0,2.1,16.9,73.0,60.55,47.9
2018,6,25,7,15,0.0,95.0,2.1,17.35,95.0,77.74,62.64
2018,6,25,7,30,0.0,117.0,2.1,17.8,117.0,94.54,76.81
2018,6,25,7,45,0.5,127.5,2.05,18.3,128.0,102.79,83.44
2018,6,25,8,0,1.0,138.0,2.0,18.8,139.0,110.99,89.94
2018,6,25,8,15,1.5,147.0,2.05,19.25,148.0,118.03,95.44
2018,6,25,8,30,2.0,156.0,2.1,19.7,157.0,125.01,100.84
2018,6,25,8,45,2.5,163.5,2.15,20.1,165.0,130.84,105.27
2018,6,25,9,0,3.0,171.0,2.2,20.5,173.0,136.98,105.05
2018,6,25,9,15,7.0,196.0,2.25,20.9,201.5,156.62,119.95
2018,6,25,9,30,11.0,221.0,2.3,21.3,230.0,176.84,135.12
2018,6,25,9,45,12.0,232.0,2.35,21.7,242.0,186.91,142.45
2018,6,25,10,0,13.0,243.0,2.4,22.1,254.0,197.17,149.98
2018,6,25,10,15,18.0,281.5,2.45,22.45,297.5,229.28,174.19
2018,6,25,10,30,23.0,320.0,2.5,22.8,341.0,252.36,191.28
2018,6,25,10,45,51.0,363.0,2.55,23.15,410.0,299.37,226.12
2018,6,25,11,0,79.0,406.0,2.6,23.5,479.0,350.45,263.75
2018,6,25,11,15,185.5,394.5,2.7,23.7,570.0,403.04,302.98
2018,6,25,11,30,292.0,383.0,2.8,23.9,661.0,467.23,351.15
2018,6,25,11,45,500.5,305.0,2.9,24.15,786.0,560.48,421.51
2018,6,25,12,0,709.0,227.0,3.0,24.4,911.0,668.27,501.6
2018,6,25,12,15,814.5,174.5,3.1,24.55,960.0,736.28,552.06
2018,6,25,12,30,920.0,122.0,3.2,24.7,1009.0,804.83,601.93
2018,6,25,12,45,924.0,118.5,3.3,24.8,1003.5,844.13,628.71
2018,6,25,13,0,928.0,115.0,3.4,24.9,998.0,881.23,654.12
2018,6,25,13,15,925.5,114.5,3.45,24.9,983.5,912.98,675.86
2018,6,25,13,30,923.0,114.0,3.5,24.9,969.0,941.86,695.72
2018,6,25,13,45,919.5,112.5,3.55,24.85,947.5,965.87,712.54
2018,6,25,14,0,916.0,111.0,3.6,24.8,926.0,986.67,727.35
2018,6,25,14,15,911.0,109.5,3.65,24.7,898.5,1002.75,739.33
2018,6,25,14,30,906.0,108.0,3.7,24.6,871.0,1015.44,749.25
2018,6,25,14,45,900.5,105.5,3.75,24.5,838.0,1023.18,756.08
2018,6,25,15,0,895.0,103.0,3.8,24.4,805.0,1027.45,760.82
2018,6,25,15,15,884.0,101.0,3.8,24.4,765.5,1023.28,759.51
2018,6,25,15,30,873.0,99.0,3.8,24.4,726.0,1015.72,756.15
2018,6,25,15,45,862.0,96.0,3.85,23.95,683.0,1003.7,751.61
2018,6,25,16,0,851.0,93.0,3.9,23.5,640.0,988.48,745.01
2018,6,25,16,15,836.5,89.5,3.9,23.05,593.5,977.82,741.25
2018,6,25,16,30,822.0,86.0,3.9,22.6,547.0,952.33,727.3
2018,6,25,16,45,801.5,82.5,3.95,22.2,498.0,918.23,707.42
2018,6,25,17,0,781.0,79.0,4.0,21.8,449.0,881.82,685.54
2018,6,25,17,15,750.5,75.0,3.95,21.25,398.0,833.25,654.26
2018,6,25,17,30,720.0,71.0,3.9,20.7,347.0,783.34,621.12
2018,6,25,17,45,677.5,66.5,3.9,20.1,296.5,726.88,582.16
2018,6,25,18,0,635.0,62.0,3.9,19.5,246.0,665.53,537.73
2018,6,25,18,15,573.5,56.5,3.75,18.9,198.5,587.72,477.9
2018,6,25,18,30,512.0,51.0,3.6,18.3,151.0,512.27,417.06
2018,6,25,18,45,417.0,43.0,3.45,17.65,109.5,411.28,332.94
2018,6,25,19,0,322.0,35.0,3.3,17.0,68.0,316.3,244.49
2018,6,25,19,15,193.5,22.5,3.3,16.6,39.5,186.85,39.51
2018,6,25,19,30,65.0,10.0,3.3,16.2,11.0,49.21,0.0
2018,6,25,19,45,32.5,5.0,3.25,15.8,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,26,4,45,21.5,5.0,1.95,12.15,5.5,0.0,0.0
2018,6,26,5,0,43.0,10.0,2.0,12.4,11.0,8.54,0.0
2018,6,26,5,15,127.5,25.0,2.0,12.95,37.5,19.37,3.81
2018,6,26,5,30,212.0,40.0,2.0,13.5,64.0,30.73,20.35
2018,6,26,5,45,293.5,53.5,2.05,14.05,103.5,40.76,30.11
2018,6,26,6,0,375.0,67.0,2.1,14.6,143.0,50.6,39.24
2018,6,26,6,15,436.5,77.5,2.0,15.15,189.5,57.98,45.99
2018,6,26,6,30,498.0,88.0,1.9,15.7,236.0,67.47,54.37
2018,6,26,6,45,545.0,96.0,1.85,16.25,285.5,71.98,58.18
2018,6,26,7,0,592.0,104.0,1.8,16.8,335.0,76.33,61.72
2018,6,26,7,15,626.5,111.0,1.75,17.35,385.5,79.62,64.26
2018,6,26,7,30,661.0,118.0,1.7,17.9,436.0,82.75,66.59
2018,6,26,7,45,688.5,122.5,1.65,18.45,485.0,83.88,67.19
2018,6,26,8,0,716.0,127.0,1.6,19.0,534.0,84.94,67.71
2018,6,26,8,15,737.5,130.5,1.6,19.5,580.5,85.17,67.54
2018,6,26,8,30,759.0,134.0,1.6,20.0,627.0,85.32,67.33
2018,6,26,8,45,777.0,137.0,1.55,20.5,671.0,94.01,74.31
2018,6,26,9,0,795.0,140.0,1.5,21.0,715.0,116.89,73.74
2018,6,26,9,15,813.0,140.5,1.6,21.45,756.0,164.73,95.23
2018,6,26,9,30,831.0,141.0,1.7,21.9,797.0,215.0,129.06
2018,6,26,9,45,847.5,139.0,1.75,22.35,833.0,265.56,168.76
2018,6,26,10,0,864.0,137.0,1.8,22.8,869.0,324.44,217.32
2018,6,26,10,15,870.5,139.0,1.9,23.1,897.0,376.7,262.05
2018,6,26,10,30,877.0,141.0,2.0,23.4,925.0,429.24,306.66
2018,6,26,10,45,882.5,142.0,2.1,23.7,946.5,480.79,349.71
2018,6,26,11,0,888.0,143.0,2.2,24.0,968.0,532.11,391.52
2018,6,26,11,15,892.0,143.5,2.3,24.15,983.0,581.92,431.38
2018,6,26,11,30,896.0,144.0,2.4,24.3,998.0,631.01,469.69
2018,6,26,11,45,899.0,143.5,2.55,24.45,1005.5,677.9,505.78
2018,6,26,12,0,902.0,143.0,2.7,24.6,1013.0,723.64,540.29
2018,6,26,12,15,908.0,139.5,2.75,24.6,1015.0,767.95,573.03
2018,6,26,12,30,914.0,136.0,2.8,24.6,1017.0,810.81,603.79
2018,6,26,12,45,921.0,130.0,2.9,24.6,1012.0,850.69,631.25
2018,6,26,13,0,928.0,124.0,3.0,24.6,1007.0,888.45,657.22
2018,6,26,13,15,926.0,123.0,3.1,24.5,992.5,920.49,679.62
2018,6,26,13,30,924.0,122.0,3.2,24.4,978.0,949.67,700.21
2018,6,26,13,45,921.0,119.5,3.25,24.3,956.0,973.51,716.99
2018,6,26,14,0,918.0,117.0,3.3,24.2,934.0,994.1,731.77
2018,6,26,14,15,914.0,114.5,3.35,24.0,906.5,1010.39,744.16
2018,6,26,14,30,910.0,112.0,3.4,23.8,879.0,1023.28,754.5
2018,6,26,14,45,904.5,108.5,3.4,23.65,845.0,1030.17,760.55
2018,6,26,15,0,899.0,105.0,3.4,23.5,811.0,1033.52,764.48
2018,6,26,15,15,888.0,103.5,3.4,23.5,771.5,1030.05,763.65
2018,6,26,15,30,877.0,102.0,3.4,23.5,732.0,1023.19,760.78
2018,6,26,15,45,867.0,98.0,3.45,22.95,688.5,1011.13,756.62
2018,6,26,16,0,857.0,94.0,3.5,22.4,645.0,995.8,750.35
2018,6,26,16,15,843.5,90.0,3.5,22.05,598.5,985.57,746.65
2018,6,26,16,30,830.0,86.0,3.5,21.7,552.0,960.4,732.74
2018,6,26,16,45,809.5,82.5,3.5,21.3,502.5,926.22,712.67
2018,6,26,17,0,789.0,79.0,3.5,20.9,453.0,889.7,690.64
2018,6,26,17,15,759.0,75.5,3.45,20.4,402.0,842.11,660.13
2018,6,26,17,30,729.0,72.0,3.4,19.9,351.0,793.1,627.75
2018,6,26,17,45,688.0,66.5,3.4,19.4,300.0,730.66,584.44
2018,6,26,18,0,647.0,61.0,3.4,18.9,249.0,674.67,544.12
2018,6,26,18,15,578.0,54.5,3.3,18.35,198.5,588.87,478.49
2018,6,26,18,30,509.0,48.0,3.2,17.8,148.0,506.18,412.25
2018,6,26,18,45,411.0,40.0,3.1,17.2,106.5,403.4,326.86
2018,6,26,19,0,313.0,32.0,3.0,16.6,65.0,307.61,238.16
2018,6,26,19,15,189.5,21.0,2.95,16.2,38.0,183.49,40.48
2018,6,26,19,30,66.0,10.0,2.9,15.8,11.0,49.86,0.0
2018,6,26,19,45,33.0,5.0,2.9,15.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.5,2.6,12.1,2.5,0.0,0.0
2018,6,27,5,0,6.0,5.0,2.7,12.3,5.0,4.27,0.0
2018,6,27,5,15,45.0,15.0,2.7,12.8,19.5,12.1,0.0
2018,6,27,5,30,84.0,25.0,2.7,13.3,34.0,19.94,11.21
2018,6,27,5,45,62.5,31.5,2.7,13.8,40.0,24.83,16.17
2018,6,27,6,0,41.0,38.0,2.7,14.3,46.0,31.08,22.01
2018,6,27,6,15,20.5,46.5,2.7,14.85,50.5,38.74,28.97
2018,6,27,6,30,0.0,55.0,2.7,15.4,55.0,45.53,35.01
2018,6,27,6,45,0.0,66.0,2.7,15.95,66.0,54.7,43.03
2018,6,27,7,0,0.0,77.0,2.7,16.5,77.0,63.66,50.71
2018,6,27,7,15,0.0,98.5,2.65,17.0,98.5,80.32,64.99
2018,6,27,7,30,0.0,120.0,2.6,17.5,120.0,96.69,78.79
2018,6,27,7,45,3.5,148.0,2.6,17.95,150.0,117.43,96.13
2018,6,27,8,0,7.0,176.0,2.6,18.4,180.0,137.73,112.83
2018,6,27,8,15,12.0,199.0,2.65,18.8,206.5,154.34,126.23
2018,6,27,8,30,17.0,222.0,2.7,19.2,233.0,170.7,139.29
2018,6,27,8,45,20.0,240.0,2.7,19.6,254.0,183.57,149.3
2018,6,27,9,0,23.0,258.0,2.7,20.0,275.0,197.69,152.9
2018,6,27,9,15,22.5,265.5,2.75,20.35,282.5,206.44,158.75
2018,6,27,9,30,22.0,273.0,2.8,20.7,290.0,215.03,164.81
2018,6,27,9,45,26.5,290.5,2.8,21.0,312.0,219.0,167.21
2018,6,27,10,0,31.0,308.0,2.8,21.3,334.0,236.51,180.26
2018,6,27,10,15,82.5,352.0,2.85,21.55,425.0,287.35,217.55
2018,6,27,10,30,134.0,396.0,2.9,21.8,516.0,335.01,252.64
2018,6,27,10,45,293.0,364.5,2.95,22.05,634.5,385.98,289.67
2018,6,27,11,0,452.0,333.0,3.0,22.3,753.0,456.86,342.87
2018,6,27,11,15,688.0,229.5,3.05,22.45,879.5,534.95,402.63
2018,6,27,11,30,924.0,126.0,3.1,22.6,1006.0,633.82,477.91
2018,6,27,11,45,926.5,125.0,3.15,22.7,1013.0,681.03,514.25
2018,6,27,12,0,929.0,124.0,3.2,22.8,1020.0,726.95,549.11
2018,6,27,12,15,929.0,123.5,3.3,22.8,1019.5,769.98,581.64
2018,6,27,12,30,929.0,123.0,3.4,22.8,1019.0,811.15,611.54
2018,6,27,12,45,928.5,122.0,3.45,22.75,1011.5,849.42,638.14
2018,6,27,13,0,928.0,121.0,3.5,22.7,1004.0,885.3,663.06
2018,6,27,13,15,926.0,119.5,3.55,22.6,989.0,916.86,685.14
2018,6,27,13,30,924.0,118.0,3.6,22.5,974.0,945.52,705.32
2018,6,27,13,45,920.5,116.5,3.7,22.4,952.5,969.77,722.93
2018,6,27,14,0,917.0,115.0,3.8,22.3,931.0,990.81,738.54
2018,6,27,14,15,910.5,113.5,3.85,22.1,902.5,1005.68,750.12
2018,6,27,14,30,904.0,112.0,3.9,21.9,874.0,1017.1,759.6
2018,6,27,14,45,896.0,109.5,3.95,21.7,839.0,1022.53,765.26
2018,6,27,15,0,888.0,107.0,4.0,21.5,804.0,1024.45,768.77
2018,6,27,15,15,877.0,105.0,4.0,21.5,764.5,1020.44,767.55
2018,6,27,15,30,866.0,103.0,4.0,21.5,725.0,1013.05,764.24
2018,6,27,15,45,852.0,101.0,4.05,21.0,681.5,999.35,758.58
2018,6,27,16,0,838.0,99.0,4.1,20.5,638.0,994.73,759.26
2018,6,27,16,15,819.5,96.0,4.15,20.15,590.5,969.03,744.94
2018,6,27,16,30,801.0,93.0,4.2,19.8,543.0,940.52,728.66
2018,6,27,16,45,776.5,90.0,4.2,19.45,493.5,903.51,705.87
2018,6,27,17,0,752.0,87.0,4.2,19.1,444.0,864.33,681.14
2018,6,27,17,15,720.5,83.0,4.2,18.6,393.5,821.27,653.38
2018,6,27,17,30,689.0,79.0,4.2,18.1,343.0,771.72,619.95
2018,6,27,17,45,644.0,74.0,4.2,17.65,293.0,707.97,574.42
2018,6,27,18,0,599.0,69.0,4.2,17.2,243.0,644.56,527.32
2018,6,27,18,15,535.0,62.5,4.1,16.7,195.5,564.18,464.49
2018,6,27,18,30,471.0,56.0,4.0,16.2,148.0,486.17,400.68
2018,6,27,18,45,375.5,46.5,3.9,15.75,107.0,383.98,314.3
2018,6,27,19,0,280.0,37.0,3.8,15.3,66.0,290.24,226.21
2018,6,27,19,15,166.5,23.5,3.75,15.0,38.5,171.6,38.79
2018,6,27,19,30,53.0,10.0,3.7,14.7,11.0,41.75,0.0
2018,6,27,19,45,26.5,5.0,3.65,14.35,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.0,2.9,12.65,6.5,0.0,0.0
2018,6,28,5,0,58.0,12.0,3.0,12.9,13.0,10.24,0.0
2018,6,28,5,15,170.5,24.5,3.05,13.4,40.5,19.07,2.48
2018,6,28,5,30,283.0,37.0,3.1,13.9,68.0,28.71,18.5
2018,6,28,5,45,377.5,46.0,3.2,14.4,109.0,37.24,26.95
2018,6,28,6,0,472.0,55.0,3.3,14.9,150.0,43.88,33.24
2018,6,28,6,15,535.0,61.0,3.3,15.55,197.0,47.79,36.88
2018,6,28,6,30,598.0,67.0,3.3,16.2,244.0,51.71,40.35
2018,6,28,6,45,642.5,72.0,3.3,16.8,294.0,54.66,42.84
2018,6,28,7,0,687.0,77.0,3.3,17.4,344.0,57.57,45.19
2018,6,28,7,15,717.5,81.0,3.25,17.95,394.0,64.99,51.42
2018,6,28,7,30,748.0,85.0,3.2,18.5,444.0,67.08,52.94
2018,6,28,7,45,771.5,88.5,3.15,19.0,493.0,68.64,53.99
2018,6,28,8,0,795.0,92.0,3.1,19.5,542.0,70.12,54.96
2018,6,28,8,15,812.5,95.0,3.0,20.0,588.5,71.07,55.48
2018,6,28,8,30,830.0,98.0,2.9,20.5,635.0,71.94,55.92
2018,6,28,8,45,843.5,99.5,2.8,21.0,677.5,82.61,64.65
2018,6,28,9,0,857.0,101.0,2.7,21.5,720.0,104.63,63.83
2018,6,28,9,15,867.0,104.0,2.65,21.9,759.0,155.67,86.51
2018,6,28,9,30,877.0,107.0,2.6,22.3,798.0,208.11,121.97
2018,6,28,9,45,885.0,108.5,2.55,22.65,831.5,260.43,163.59
2018,6,28,10,0,893.0,110.0,2.5,23.0,865.0,313.53,208.56
2018,6,28,10,15,899.0,111.0,2.5,23.3,892.5,366.26,254.14
2018,6,28,10,30,905.0,112.0,2.5,23.6,920.0,419.17,299.48
2018,6,28,10,45,909.5,113.5,2.5,23.9,941.5,471.76,343.63
2018,6,28,11,0,914.0,115.0,2.5,24.2,963.0,523.99,386.28
2018,6,28,11,15,916.5,115.5,2.55,24.35,977.0,573.94,426.45
2018,6,28,11,30,919.0,116.0,2.6,24.5,991.0,622.95,464.83
2018,6,28,11,45,920.0,117.0,2.7,24.6,998.5,670.3,501.32
2018,6,28,12,0,921.0,118.0,2.8,24.7,1006.0,716.3,536.03
2018,6,28,12,15,923.5,116.0,2.9,24.8,1006.5,759.48,568.15
2018,6,28,12,30,926.0,114.0,3.0,24.9,1007.0,800.93,597.57
2018,6,28,12,45,928.0,111.5,3.1,24.95,1000.5,839.58,624.17
2018,6,28,13,0,930.0,109.0,3.2,25.0,994.0,875.94,649.16
2018,6,28,13,15,927.0,108.5,3.25,24.95,979.0,907.29,670.71
2018,6,28,13,30,924.0,108.0,3.3,24.9,964.0,935.74,690.38
2018,6,28,13,45,920.0,106.5,3.35,24.85,942.5,959.28,706.86
2018,6,28,14,0,916.0,105.0,3.4,24.8,921.0,979.59,721.33
2018,6,28,14,15,910.0,104.5,3.45,24.7,893.5,995.7,733.31
2018,6,28,14,30,904.0,104.0,3.5,24.6,866.0,1008.46,743.25
2018,6,28,14,45,896.5,102.5,3.55,24.5,832.5,1015.28,749.47
2018,6,28,15,0,889.0,101.0,3.6,24.4,799.0,1018.67,753.62
2018,6,28,15,15,878.5,98.5,3.6,24.4,759.5,1014.49,752.29
2018,6,28,15,30,868.0,96.0,3.6,24.4,720.0,1006.91,748.91
2018,6,28,15,45,854.5,94.0,3.65,24.0,676.5,993.58,743.34
2018,6,28,16,0,841.0,92.0,3.7,23.6,633.0,977.14,735.77
2018,6,28,16,15,824.5,89.5,3.7,23.25,587.0,965.87,731.29
2018,6,28,16,30,808.0,87.0,3.7,22.9,541.0,939.93,716.73
2018,6,28,16,45,785.5,84.0,3.75,22.55,492.0,904.83,696.01
2018,6,28,17,0,763.0,81.0,3.8,22.2,443.0,867.5,673.36
2018,6,28,17,15,732.5,77.0,3.8,21.7,392.5,819.38,642.49
2018,6,28,17,30,702.0,73.0,3.8,21.2,342.0,769.93,609.76
2018,6,28,17,45,660.0,68.5,3.8,20.65,292.5,714.78,571.63
2018,6,28,18,0,618.0,64.0,3.8,20.1,243.0,654.37,527.82
2018,6,28,18,15,556.5,57.5,3.7,19.45,195.5,575.67,467.6
2018,6,28,18,30,495.0,51.0,3.6,18.8,148.0,499.46,406.41
2018,6,28,18,45,401.0,42.5,3.5,18.15,107.0,399.25,323.07
2018,6,28,19,0,307.0,34.0,3.4,17.5,66.0,305.42,236.07
2018,6,28,19,15,184.5,22.0,3.35,17.05,38.5,181.12,41.08
2018,6,28,19,30,62.0,10.0,3.3,16.6,11.0,47.41,0.0
2018,6,28,19,45,31.0,5.0,3.25,16.15,5.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,4,45,50.5,5.5,1.8,15.0,6.5,0.0,0.0
2018,6,29,5,0,101.0,11.0,1.8,15.3,13.0,9.39,0.0
2018,6,29,5,15,235.0,21.5,1.95,16.0,42.5,17.83,1.2
2018,6,29,5,30,369.0,32.0,2.1,16.7,72.0,26.37,16.27
2018,6,29,5,45,459.0,39.0,2.25,17.4,114.0,31.64,21.76
2018,6,29,6,0,549.0,46.0,2.4,18.1,156.0,36.93,26.73
2018,6,29,6,15,606.5,51.0,2.45,18.65,203.5,40.43,29.96
2018,6,29,6,30,664.0,56.0,2.5,19.2,251.0,47.77,36.41
2018,6,29,6,45,704.0,60.0,2.55,19.8,301.5,50.56,38.73
2018,6,29,7,0,744.0,64.0,2.6,20.4,352.0,53.32,40.95
2018,6,29,7,15,772.5,67.5,2.6,21.0,403.0,55.52,42.62
2018,6,29,7,30,801.0,71.0,2.6,21.6,454.0,57.67,44.2
2018,6,29,7,45,822.5,73.5,2.6,22.25,503.5,67.18,52.03
2018,6,29,8,0,844.0,76.0,2.6,22.9,553.0,69.15,53.37
2018,6,29,8,15,859.5,78.5,2.55,23.45,600.0,70.89,54.53
2018,6,29,8,30,875.0,81.0,2.5,24.0,647.0,72.5,55.59
2018,6,29,8,45,887.5,83.0,2.45,24.55,690.5,73.62,56.23
2018,6,29,9,0,900.0,85.0,2.4,25.1,734.0,95.92,55.83
2018,6,29,9,15,906.5,88.0,2.35,25.45,772.0,148.76,78.62
2018,6,29,9,30,913.0,91.0,2.3,25.8,810.0,202.65,114.51
2018,6,29,9,45,916.0,94.5,2.25,26.15,842.5,256.99,157.3
2018,6,29,10,0,919.0,98.0,2.2,26.5,875.0,311.61,203.06
2018,6,29,10,15,924.5,100.0,2.2,26.75,903.0,366.13,249.48
2018,6,29,10,30,930.0,102.0,2.2,27.0,931.0,420.77,295.59
2018,6,29,10,45,934.0,102.5,2.2,27.2,952.0,473.68,339.53
2018,6,29,11,0,938.0,103.0,2.2,27.4,973.0,526.12,381.92
2018,6,29,11,15,940.0,103.5,2.25,27.5,987.0,576.86,422.19
2018,6,29,11,30,942.0,104.0,2.3,27.6,1001.0,626.57,460.59
2018,6,29,11,45,944.0,103.5,2.35,27.7,1008.0,674.33,496.63
2018,6,29,12,0,946.0,103.0,2.4,27.8,1015.0,720.68,530.82
2018,6,29,12,15,944.5,104.0,2.5,27.8,1014.5,764.17,562.77
2018,6,29,12,30,943.0,105.0,2.6,27.8,1014.0,805.67,591.61
2018,6,29,12,45,940.0,106.5,2.65,27.85,1006.5,844.21,617.34
2018,6,29,13,0,937.0,108.0,2.7,27.9,999.0,880.28,641.35
2018,6,29,13,15,935.0,106.0,2.8,27.9,984.0,911.38,662.54
2018,6,29,13,30,933.0,104.0,2.9,27.9,969.0,939.53,681.89
2018,6,29,13,45,929.5,103.5,2.95,27.85,948.0,964.68,699.12
2018,6,29,14,0,926.0,103.0,3.0,27.8,927.0,986.65,714.4
2018,6,29,14,15,920.0,101.5,3.05,27.7,899.0,1001.94,725.63
2018,6,29,14,30,914.0,100.0,3.1,27.6,871.0,1013.78,734.85
2018,6,29,14,45,906.5,98.5,3.15,27.5,837.0,1020.69,741.05
2018,6,29,15,0,899.0,97.0,3.2,27.4,803.0,1024.12,745.22
2018,6,29,15,15,889.0,94.5,3.2,27.4,763.5,1020.45,744.26
2018,6,29,15,30,879.0,92.0,3.2,27.4,724.0,1013.35,741.27
2018,6,29,15,45,865.5,90.5,3.25,27.05,680.5,1000.56,736.13
2018,6,29,16,0,852.0,89.0,3.3,26.7,637.0,984.65,729.03
2018,6,29,16,15,835.0,86.0,3.25,26.45,590.0,960.38,715.36
2018,6,29,16,30,818.0,83.0,3.2,26.2,543.0,944.77,707.54
2018,6,29,16,45,795.0,80.5,3.2,25.9,493.5,909.7,686.88
2018,6,29,17,0,772.0,78.0,3.2,25.6,444.0,872.43,664.47
2018,6,29,17,15,742.5,74.0,3.15,25.05,394.0,825.1,634.82
2018,6,29,17,30,713.0,70.0,3.1,24.5,344.0,776.41,603.36
2018,6,29,17,45,672.0,65.5,3.05,23.9,294.0,715.77,562.11
2018,6,29,18,0,631.0,61.0,3.0,23.3,244.0,661.52,523.85
2018,6,29,18,15,572.0,55.0,2.95,22.5,197.0,585.25,467.24
2018,6,29,18,30,513.0,49.0,2.9,21.7,150.0,511.32,409.44
2018,6,29,18,45,422.5,41.0,2.8,20.9,109.0,413.87,329.94
2018,6,29,19,0,332.0,33.0,2.7,20.1,68.0,322.57,246.23
2018,6,29,19,15,201.0,21.5,2.7,19.65,39.5,191.93,42.79
2018,6,29,19,30,70.0,10.0,2.7,19.2,11.0,52.45,0.0
2018,6,29,19,45,35.0,5.0,2.75,18.75,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,6,30,4,45,60.5,6.0,1.95,18.5,7.0,0.0,0.0
2018,6,30,5,0,121.0,12.0,1.9,18.7,14.0,10.24,0.0
2018,6,30,5,15,262.0,21.0,1.95,19.35,43.5,17.46,0.2
2018,6,30,5,30,403.0,30.0,2.0,20.0,73.0,24.75,14.62
2018,6,30,5,45,489.5,36.5,2.1,20.65,115.5,29.7,19.76
2018,6,30,6,0,576.0,43.0,2.2,21.3,158.0,37.74,27.03
2018,6,30,6,15,631.0,48.0,2.2,21.9,206.0,41.62,30.56
2018,6,30,6,30,686.0,53.0,2.2,22.5,254.0,45.5,33.93
2018,6,30,6,45,724.0,57.0,2.2,23.1,304.5,48.39,36.32
2018,6,30,7,0,762.0,61.0,2.2,23.7,355.0,51.24,38.59
2018,6,30,7,15,789.5,64.0,2.15,24.3,406.0,53.17,40.02
2018,6,30,7,30,817.0,67.0,2.1,24.9,457.0,62.57,47.73
2018,6,30,7,45,837.5,69.5,2.1,25.5,506.5,64.71,49.24
2018,6,30,8,0,858.0,72.0,2.1,26.1,556.0,66.73,50.63
2018,6,30,8,15,873.0,74.5,2.05,26.65,603.0,68.55,51.85
2018,6,30,8,30,888.0,77.0,2.0,27.2,650.0,70.24,52.96
2018,6,30,8,45,899.0,78.5,2.0,27.75,693.0,71.1,53.39
2018,6,30,9,0,910.0,80.0,2.0,28.3,736.0,92.16,52.59
2018,6,30,9,15,917.5,82.5,1.95,28.75,774.5,145.28,74.65
2018,6,30,9,30,925.0,85.0,1.9,29.2,813.0,199.55,109.99
2018,6,30,9,45,930.5,87.5,1.9,29.65,846.5,254.37,152.29
2018,6,30,10,0,936.0,90.0,1.9,30.1,880.0,309.74,197.8
2018,6,30,10,15,941.0,91.5,1.9,30.45,908.0,364.61,243.75
2018,6,30,10,30,946.0,93.0,1.9,30.8,936.0,419.54,289.26
2018,6,30,10,45,948.5,94.0,1.9,31.15,956.5,472.91,332.65
2018,6,30,11,0,951.0,95.0,1.9,31.5,977.0,525.66,374.28
2018,6,30,11,15,953.0,95.5,1.9,31.65,991.0,576.97,413.89
2018,6,30,11,30,955.0,96.0,1.9,31.8,1005.0,627.22,451.54
2018,6,30,11,45,956.0,97.0,1.95,31.95,1012.5,676.0,487.34
2018,6,30,12,0,957.0,98.0,2.0,32.1,1020.0,723.32,521.23
2018,6,30,12,15,954.0,100.0,2.05,32.15,1019.0,766.97,552.09
2018,6,30,12,30,951.0,102.0,2.1,32.2,1018.0,808.51,579.69
2018,6,30,12,45,945.0,104.0,2.15,32.2,1008.5,845.39,603.75
2018,6,30,13,0,939.0,106.0,2.2,32.2,999.0,879.58,626.05
2018,6,30,13,15,936.0,105.5,2.25,32.15,984.0,911.24,646.84
2018,6,30,13,30,933.0,105.0,2.3,32.1,969.0,939.98,665.81
2018,6,30,13,45,928.5,104.0,2.35,32.1,947.5,963.8,681.61
2018,6,30,14,0,924.0,103.0,2.4,32.1,926.0,984.38,695.5
2018,6,30,14,15,918.5,101.5,2.4,31.95,898.0,1000.16,706.45
2018,6,30,14,30,913.0,100.0,2.4,31.8,870.0,1012.52,715.43
2018,6,30,14,45,905.5,98.5,2.4,31.7,836.0,1019.46,721.05
2018,6,30,15,0,898.0,97.0,2.4,31.6,802.0,1022.93,724.71
2018,6,30,15,15,887.5,95.5,2.4,31.6,763.0,1019.94,724.22
2018,6,30,15,30,877.0,94.0,2.4,31.6,724.0,1013.57,721.81
2018,6,30,15,45,856.5,94.0,2.45,31.15,678.0,995.53,713.97
2018,6,30,16,0,836.0,94.0,2.5,30.7,632.0,974.49,704.29
2018,6,30,16,15,804.5,96.0,2.5,30.3,582.0,954.03,694.35
2018,6,30,16,30,773.0,98.0,2.5,29.9,532.0,919.03,674.78
2018,6,30,16,45,737.0,97.0,2.45,29.45,480.5,873.61,647.78
2018,6,30,17,0,701.0,96.0,2.4,29.0,429.0,833.09,623.64
2018,6,30,17,15,662.0,92.5,2.4,28.15,378.5,779.34,591.01
2018,6,30,17,30,623.0,89.0,2.4,27.3,328.0,724.83,556.73
2018,6,30,17,45,570.5,83.0,2.35,26.4,277.5,654.67,509.5
2018,6,30,18,0,518.0,77.0,2.3,25.5,227.0,585.3,460.78
2018,6,30,18,15,455.5,68.0,2.3,24.55,181.5,505.37,401.85
2018,6,30,18,30,393.0,59.0,2.3,23.6,136.0,428.01,341.8
2018,6,30,18,45,308.5,47.0,2.25,22.6,97.0,331.88,263.38
2018,6,30,19,0,224.0,35.0,2.2,21.6,58.0,246.99,186.82
2018,6,30,19,15,131.0,21.0,2.2,21.15,33.0,143.2,29.52
2018,6,30,19,30,38.0,7.0,2.2,20.7,8.0,29.83,0.0
2018,6,30,19,45,19.0,3.5,2.15,20.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,1,4,45,23.0,4.0,1.35,16.7,4.5,0.0,0.0
2018,7,1,5,0,46.0,8.0,1.4,16.7,9.0,6.83,0.0
2018,7,1,5,15,126.0,19.5,1.45,17.1,31.0,15.17,0.0
2018,7,1,5,30,206.0,31.0,1.5,17.5,53.0,23.96,14.11
2018,7,1,5,45,187.5,38.0,1.55,17.85,65.5,28.87,19.31
2018,7,1,6,0,169.0,45.0,1.6,18.2,78.0,33.52,23.74
2018,7,1,6,15,84.5,56.0,1.6,18.65,72.5,44.85,33.84
2018,7,1,6,30,0.0,67.0,1.6,19.1,67.0,54.98,42.73
2018,7,1,6,45,0.5,85.0,1.6,19.5,85.0,68.98,54.83
2018,7,1,7,0,1.0,103.0,1.6,19.9,103.0,82.83,66.58
2018,7,1,7,15,6.0,130.5,1.55,20.4,133.0,103.23,83.69
2018,7,1,7,30,11.0,158.0,1.5,20.9,163.0,123.23,100.12
2018,7,1,7,45,21.5,185.0,1.5,21.45,196.5,142.62,115.75
2018,7,1,8,0,32.0,212.0,1.5,22.0,230.0,152.56,123.31
2018,7,1,8,15,51.0,242.0,1.5,22.45,273.5,170.84,137.69
2018,7,1,8,30,70.0,272.0,1.5,22.9,317.0,188.48,151.35
2018,7,1,8,45,126.0,290.0,1.5,23.35,378.0,187.31,149.66
2018,7,1,9,0,182.0,308.0,1.5,23.8,439.0,203.32,151.98
2018,7,1,9,15,307.0,294.0,1.55,24.2,529.5,209.25,147.59
2018,7,1,9,30,432.0,280.0,1.6,24.6,620.0,230.48,156.09
2018,7,1,9,45,589.5,231.0,1.65,24.95,716.0,258.88,171.66
2018,7,1,10,0,747.0,182.0,1.7,25.3,812.0,305.74,204.48
2018,7,1,10,15,788.0,170.0,1.8,25.5,854.0,361.41,249.75
2018,7,1,10,30,829.0,158.0,1.9,25.7,896.0,414.41,293.29
2018,7,1,10,45,816.5,170.0,2.05,25.9,911.5,465.19,335.62
2018,7,1,11,0,804.0,182.0,2.2,26.1,927.0,514.33,375.61
2018,7,1,11,15,797.0,189.0,2.3,26.1,937.0,561.05,412.92
2018,7,1,11,30,790.0,196.0,2.4,26.1,947.0,606.4,448.29
2018,7,1,11,45,777.0,206.0,2.5,26.1,949.5,648.8,480.66
2018,7,1,12,0,764.0,216.0,2.6,26.1,952.0,692.45,513.06
2018,7,1,12,15,769.5,213.0,2.7,26.1,954.5,730.67,541.58
2018,7,1,12,30,775.0,210.0,2.8,26.1,957.0,771.04,571.1
2018,7,1,12,45,780.0,205.5,2.85,26.05,952.0,808.37,598.02
2018,7,1,13,0,785.0,201.0,2.9,26.0,947.0,843.86,623.42
2018,7,1,13,15,773.5,204.0,2.95,25.85,930.0,869.53,641.45
2018,7,1,13,30,762.0,207.0,3.0,25.7,913.0,900.44,663.05
2018,7,1,13,45,745.5,211.0,3.05,25.55,888.5,917.27,675.29
2018,7,1,14,0,729.0,215.0,3.1,25.4,864.0,930.71,685.52
2018,7,1,14,15,721.5,211.0,3.1,25.2,836.5,941.43,693.88
2018,7,1,14,30,714.0,207.0,3.1,25.0,809.0,948.92,700.25
2018,7,1,14,45,668.5,216.0,3.15,24.8,761.5,928.75,688.73
2018,7,1,15,0,623.0,225.0,3.2,24.6,714.0,904.54,674.4
2018,7,1,15,15,591.5,223.5,3.2,24.6,669.0,880.26,659.09
2018,7,1,15,30,560.0,222.0,3.2,24.6,624.0,845.64,636.81
2018,7,1,15,45,567.5,205.5,3.2,24.0,591.5,839.13,636.21
2018,7,1,16,0,575.0,189.0,3.2,23.4,559.0,838.67,639.28
2018,7,1,16,15,587.5,170.0,3.15,23.05,523.5,829.46,635.23
2018,7,1,16,30,600.0,151.0,3.1,22.7,488.0,816.96,628.98
2018,7,1,16,45,571.5,142.0,3.1,22.35,439.5,772.13,600.0
2018,7,1,17,0,543.0,133.0,3.1,22.0,391.0,716.14,562.54
2018,7,1,17,15,520.5,121.5,3.05,21.55,346.0,671.95,532.89
2018,7,1,17,30,498.0,110.0,3.0,21.1,301.0,626.79,501.6
2018,7,1,17,45,428.0,100.5,3.0,20.65,248.0,541.29,438.54
2018,7,1,18,0,358.0,91.0,3.0,20.2,195.0,458.51,374.85
2018,7,1,18,15,314.0,77.0,2.95,19.65,155.5,394.42,323.75
2018,7,1,18,30,270.0,63.0,2.9,19.1,116.0,332.41,272.15
2018,7,1,18,45,208.5,49.5,2.8,18.55,83.5,260.64,210.37
2018,7,1,19,0,147.0,36.0,2.7,18.0,51.0,193.99,148.04
2018,7,1,19,15,82.0,22.0,2.7,17.7,29.5,100.05,18.64
2018,7,1,19,30,17.0,8.0,2.7,17.4,8.0,17.51,0.0
2018,7,1,19,45,8.5,4.0,2.7,17.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
