Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.0,0.6,15.3,3.5,0.0,0.0
2018,7,2,5,0,32.0,6.0,0.6,15.5,7.0,5.12,0.0
2018,7,2,5,15,109.5,20.5,0.7,16.0,30.5,15.91,0.0
2018,7,2,5,30,187.0,35.0,0.8,16.5,54.0,26.93,16.58
2018,7,2,5,45,245.5,49.0,0.85,17.05,88.5,37.28,26.64
2018,7,2,6,0,304.0,63.0,0.9,17.6,123.0,47.37,35.89
2018,7,2,6,15,382.5,74.0,0.9,18.15,171.0,55.2,42.97
2018,7,2,6,30,461.0,85.0,0.9,18.7,219.0,62.9,49.72
2018,7,2,6,45,458.5,99.5,0.95,19.25,254.0,72.06,57.54
2018,7,2,7,0,456.0,114.0,1.0,19.8,289.0,80.74,64.77
2018,7,2,7,15,419.0,139.0,1.0,20.4,317.0,95.32,76.89
2018,7,2,7,30,382.0,164.0,1.0,21.0,345.0,109.01,88.01
2018,7,2,7,45,352.5,190.0,1.0,21.6,371.5,129.16,104.34
2018,7,2,8,0,323.0,216.0,1.0,22.2,398.0,142.61,114.84
2018,7,2,8,15,304.0,244.5,0.95,22.85,427.0,156.75,125.71
2018,7,2,8,30,285.0,273.0,0.9,23.5,456.0,169.98,135.68
2018,7,2,8,45,270.5,296.5,0.9,24.1,480.0,179.88,142.9
2018,7,2,9,0,256.0,320.0,0.9,24.7,504.0,197.18,145.33
2018,7,2,9,15,268.0,337.5,0.85,25.1,539.5,228.11,162.18
2018,7,2,9,30,280.0,355.0,0.8,25.5,575.0,260.97,183.71
2018,7,2,9,45,292.5,368.5,0.8,25.9,607.0,293.65,207.0
2018,7,2,10,0,305.0,382.0,0.8,26.3,639.0,328.15,232.54
2018,7,2,10,15,306.0,393.5,0.9,26.55,658.5,359.68,257.02
2018,7,2,10,30,307.0,405.0,1.0,26.8,678.0,391.7,281.79
2018,7,2,10,45,311.0,404.5,1.1,27.0,687.0,417.69,302.1
2018,7,2,11,0,315.0,404.0,1.2,27.2,696.0,443.92,322.37
2018,7,2,11,15,491.0,333.0,1.4,27.25,796.0,505.99,368.56
2018,7,2,11,30,667.0,262.0,1.6,27.3,896.0,583.92,426.38
2018,7,2,11,45,702.5,246.5,1.8,27.35,919.0,634.26,464.1
2018,7,2,12,0,738.0,231.0,2.0,27.4,942.0,686.18,502.69
2018,7,2,12,15,717.0,242.5,2.15,27.25,933.0,720.86,528.42
2018,7,2,12,30,696.0,254.0,2.3,27.1,924.0,752.83,552.02
2018,7,2,12,45,696.0,251.5,2.45,27.0,917.5,786.83,577.06
2018,7,2,13,0,696.0,249.0,2.6,26.9,911.0,818.81,600.52
2018,7,2,13,15,688.0,249.0,2.75,26.65,895.0,843.88,619.49
2018,7,2,13,30,680.0,249.0,2.9,26.4,879.0,866.14,636.58
2018,7,2,13,45,619.0,271.5,3.0,26.15,835.0,857.41,631.41
2018,7,2,14,0,558.0,294.0,3.1,25.9,791.0,841.19,621.34
2018,7,2,14,15,640.0,247.5,3.15,25.55,800.5,898.41,664.34
2018,7,2,14,30,722.0,201.0,3.2,25.2,810.0,950.32,701.72
2018,7,2,14,45,720.5,192.5,3.25,24.9,779.5,955.88,707.26
2018,7,2,15,0,719.0,184.0,3.3,24.6,749.0,958.21,711.19
2018,7,2,15,15,704.5,179.5,3.3,24.6,710.0,948.55,706.09
2018,7,2,15,30,690.0,175.0,3.3,24.6,671.0,935.73,699.07
2018,7,2,15,45,673.0,168.5,3.35,23.9,627.5,915.11,689.08
2018,7,2,16,0,656.0,162.0,3.4,23.2,584.0,891.6,677.07
2018,7,2,16,15,630.0,155.5,3.4,22.8,536.0,856.33,655.68
2018,7,2,16,30,604.0,149.0,3.4,22.4,488.0,818.75,632.43
2018,7,2,16,45,617.0,131.5,3.4,22.05,450.5,804.96,625.72
2018,7,2,17,0,630.0,114.0,3.4,21.7,413.0,787.71,616.26
2018,7,2,17,15,639.0,99.5,3.35,21.25,373.5,766.92,604.02
2018,7,2,17,30,648.0,85.0,3.3,20.8,334.0,742.93,589.03
2018,7,2,17,45,617.5,77.0,3.3,20.35,286.5,689.23,551.48
2018,7,2,18,0,587.0,69.0,3.3,19.9,239.0,635.15,512.17
2018,7,2,18,15,529.0,61.5,3.25,19.4,192.5,558.87,453.65
2018,7,2,18,30,471.0,54.0,3.2,18.9,146.0,484.78,394.06
2018,7,2,18,45,384.0,44.0,3.1,18.4,105.5,388.68,313.91
2018,7,2,19,0,297.0,34.0,3.0,17.9,65.0,298.77,229.98
2018,7,2,19,15,177.5,21.5,3.0,17.5,37.5,175.46,34.72
2018,7,2,19,30,58.0,9.0,3.0,17.1,10.0,44.13,0.0
2018,7,2,19,45,29.0,4.5,2.95,16.7,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,3,4,45,17.5,3.5,1.6,13.7,4.0,0.0,0.0
2018,7,3,5,0,35.0,7.0,1.6,14.0,8.0,5.97,0.0
2018,7,3,5,15,131.0,21.5,1.65,14.55,33.5,16.72,0.0
2018,7,3,5,30,227.0,36.0,1.7,15.1,59.0,27.81,17.3
2018,7,3,5,45,244.5,47.5,1.75,15.65,84.5,36.17,25.8
2018,7,3,6,0,262.0,59.0,1.8,16.2,110.0,44.24,33.33
2018,7,3,6,15,189.0,78.5,1.75,16.75,121.0,58.91,46.47
2018,7,3,6,30,116.0,98.0,1.7,17.3,132.0,74.0,59.73
2018,7,3,6,45,88.5,123.0,1.65,17.85,151.5,90.33,73.79
2018,7,3,7,0,61.0,148.0,1.6,18.4,171.0,109.6,90.08
2018,7,3,7,15,67.5,170.0,1.5,18.85,199.0,124.34,102.21
2018,7,3,7,30,74.0,192.0,1.4,19.3,227.0,138.77,113.86
2018,7,3,7,45,100.0,217.0,1.35,19.8,270.0,154.81,126.65
2018,7,3,8,0,126.0,242.0,1.3,20.3,313.0,162.19,132.05
2018,7,3,8,15,192.5,257.0,1.25,20.8,375.5,171.61,139.09
2018,7,3,8,30,259.0,272.0,1.2,21.3,438.0,169.02,136.23
2018,7,3,8,45,341.0,266.0,1.2,21.75,501.0,165.72,132.93
2018,7,3,9,0,423.0,260.0,1.2,22.2,564.0,159.13,115.44
2018,7,3,9,15,502.0,248.5,1.2,22.6,628.5,188.42,125.59
2018,7,3,9,30,581.0,237.0,1.2,23.0,693.0,222.99,144.89
2018,7,3,9,45,685.5,202.0,1.15,23.35,762.5,258.39,167.96
2018,7,3,10,0,790.0,167.0,1.1,23.7,832.0,311.63,207.61
2018,7,3,10,15,796.0,170.5,1.15,23.95,859.5,362.33,250.1
2018,7,3,10,30,802.0,174.0,1.2,24.2,887.0,413.5,292.66
2018,7,3,10,45,805.0,177.0,1.25,24.5,907.5,463.37,333.44
2018,7,3,11,0,808.0,180.0,1.3,24.8,928.0,513.06,373.0
2018,7,3,11,15,809.0,182.0,1.45,24.95,941.0,560.63,410.74
2018,7,3,11,30,810.0,184.0,1.6,25.1,954.0,607.49,447.08
2018,7,3,11,45,808.5,186.5,1.7,25.25,960.0,652.31,480.84
2018,7,3,12,0,807.0,189.0,1.8,25.4,966.0,695.9,513.0
2018,7,3,12,15,811.0,186.0,1.95,25.45,967.0,737.66,543.98
2018,7,3,12,30,815.0,183.0,2.1,25.5,968.0,778.04,573.57
2018,7,3,12,45,818.5,179.5,2.2,25.55,962.5,815.93,600.77
2018,7,3,13,0,822.0,176.0,2.3,25.6,957.0,851.81,625.52
2018,7,3,13,15,816.5,176.0,2.4,25.5,942.0,880.84,645.82
2018,7,3,13,30,811.0,176.0,2.5,25.4,927.0,907.01,664.35
2018,7,3,13,45,802.5,175.5,2.6,25.35,904.5,926.98,678.78
2018,7,3,14,0,794.0,175.0,2.7,25.3,882.0,943.73,691.25
2018,7,3,14,15,786.0,172.5,2.75,25.15,854.0,955.73,700.63
2018,7,3,14,30,778.0,170.0,2.8,25.0,826.0,964.42,708.02
2018,7,3,14,45,767.0,167.0,2.85,24.8,792.0,966.3,711.25
2018,7,3,15,0,756.0,164.0,2.9,24.6,758.0,964.8,712.46
2018,7,3,15,15,742.5,160.0,2.9,24.6,719.0,965.09,714.05
2018,7,3,15,30,729.0,156.0,2.9,24.6,680.0,953.8,708.09
2018,7,3,15,45,715.0,151.0,2.95,24.05,638.5,937.77,701.04
2018,7,3,16,0,701.0,146.0,3.0,23.5,597.0,918.79,692.03
2018,7,3,16,15,685.0,139.0,3.0,23.05,552.5,892.63,677.44
2018,7,3,16,30,669.0,132.0,3.0,22.6,508.0,863.87,660.95
2018,7,3,16,45,645.5,125.0,3.05,22.2,460.5,825.35,637.55
2018,7,3,17,0,622.0,118.0,3.1,21.8,413.0,784.91,612.32
2018,7,3,17,15,589.0,110.0,3.05,21.25,364.0,732.66,577.65
2018,7,3,17,30,556.0,102.0,3.0,20.7,315.0,679.49,541.34
2018,7,3,17,45,513.0,93.0,3.0,20.1,267.5,615.68,495.98
2018,7,3,18,0,470.0,84.0,3.0,19.5,220.0,545.64,443.94
2018,7,3,18,15,409.5,73.5,2.95,18.95,175.5,468.88,384.08
2018,7,3,18,30,349.0,63.0,2.9,18.4,131.0,395.41,323.91
2018,7,3,18,45,269.5,49.0,2.8,17.85,93.0,306.2,247.98
2018,7,3,19,0,190.0,35.0,2.7,17.3,55.0,223.19,171.26
2018,7,3,19,15,110.0,21.0,2.7,16.95,31.0,129.07,22.01
2018,7,3,19,30,30.0,7.0,2.7,16.6,7.0,24.84,0.0
2018,7,3,19,45,15.0,3.5,2.65,16.2,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.5,2.05,12.6,1.5,0.0,0.0
2018,7,4,5,0,0.0,3.0,2.1,12.8,3.0,2.56,0.0
2018,7,4,5,15,0.0,10.0,2.2,13.2,10.0,8.23,0.0
2018,7,4,5,30,0.0,17.0,2.3,13.6,17.0,14.0,5.92
2018,7,4,5,45,0.0,28.0,2.35,14.05,28.0,23.11,14.57
2018,7,4,6,0,0.0,39.0,2.4,14.5,39.0,32.24,22.96
2018,7,4,6,15,0.0,49.0,2.4,14.9,49.0,40.55,30.54
2018,7,4,6,30,0.0,59.0,2.4,15.3,59.0,48.87,37.99
2018,7,4,6,45,0.0,72.5,2.35,15.7,72.5,59.66,47.47
2018,7,4,7,0,0.0,86.0,2.3,16.1,86.0,70.35,56.7
2018,7,4,7,15,0.0,104.5,2.3,16.5,104.5,84.62,68.9
2018,7,4,7,30,0.0,123.0,2.3,16.9,123.0,98.72,80.76
2018,7,4,7,45,2.0,145.0,2.3,17.25,146.0,115.16,94.47
2018,7,4,8,0,4.0,167.0,2.3,17.6,169.0,131.36,107.8
2018,7,4,8,15,8.0,187.5,2.35,17.95,192.5,146.36,119.95
2018,7,4,8,30,12.0,208.0,2.4,18.3,216.0,161.18,131.83
2018,7,4,8,45,14.5,225.0,2.45,18.65,235.0,173.47,141.49
2018,7,4,9,0,17.0,242.0,2.5,19.0,254.0,186.36,144.77
2018,7,4,9,15,15.0,243.5,2.55,19.25,254.5,190.33,147.11
2018,7,4,9,30,13.0,245.0,2.6,19.5,255.0,193.79,149.37
2018,7,4,9,45,14.0,254.0,2.7,19.75,265.5,202.78,155.99
2018,7,4,10,0,15.0,263.0,2.8,20.0,276.0,211.92,162.76
2018,7,4,10,15,24.5,305.0,2.8,20.15,326.5,237.04,181.69
2018,7,4,10,30,34.0,347.0,2.8,20.3,377.0,273.98,209.64
2018,7,4,10,45,89.5,393.0,2.85,20.5,475.0,334.92,255.04
2018,7,4,11,0,145.0,439.0,2.9,20.7,573.0,395.21,299.89
2018,7,4,11,15,206.0,439.0,2.9,20.8,633.0,442.43,335.29
2018,7,4,11,30,267.0,439.0,2.9,20.9,693.0,490.02,371.18
2018,7,4,11,45,256.0,439.0,2.95,21.0,684.0,506.1,383.56
2018,7,4,12,0,245.0,439.0,3.0,21.1,675.0,520.94,394.95
2018,7,4,12,15,514.5,317.0,3.0,21.1,812.0,638.17,485.07
2018,7,4,12,30,784.0,195.0,3.0,21.1,949.0,763.91,579.42
2018,7,4,12,45,848.0,161.0,2.95,21.15,971.0,822.73,621.26
2018,7,4,13,0,912.0,127.0,2.9,21.2,993.0,873.09,655.1
2018,7,4,13,15,910.0,125.0,2.9,21.15,978.5,904.2,676.24
2018,7,4,13,30,908.0,123.0,2.9,21.1,964.0,932.43,695.58
2018,7,4,13,45,905.0,120.5,2.85,21.1,942.5,956.26,711.48
2018,7,4,14,0,902.0,118.0,2.8,21.1,921.0,976.9,725.29
2018,7,4,14,15,896.5,116.5,2.8,21.05,893.5,992.86,736.67
2018,7,4,14,30,891.0,115.0,2.8,21.0,866.0,1005.46,746.0
2018,7,4,14,45,884.5,112.0,2.8,20.95,832.0,1012.1,751.57
2018,7,4,15,0,878.0,109.0,2.8,20.9,798.0,1015.27,755.06
2018,7,4,15,15,867.0,107.0,2.8,20.9,759.0,1011.57,754.05
2018,7,4,15,30,856.0,105.0,2.8,20.9,720.0,1004.51,751.02
2018,7,4,15,45,844.0,101.5,2.75,20.55,676.5,991.44,744.68
2018,7,4,16,0,832.0,98.0,2.7,20.2,633.0,987.33,744.52
2018,7,4,16,15,817.0,94.5,2.7,19.9,587.0,964.82,732.27
2018,7,4,16,30,802.0,91.0,2.7,19.6,541.0,939.42,718.16
2018,7,4,16,45,781.0,86.5,2.7,19.35,492.0,904.16,696.93
2018,7,4,17,0,760.0,82.0,2.7,19.1,443.0,866.59,673.79
2018,7,4,17,15,730.5,77.5,2.7,18.65,392.5,818.95,643.41
2018,7,4,17,30,701.0,73.0,2.7,18.2,342.0,769.94,611.13
2018,7,4,17,45,660.0,68.5,2.7,17.8,292.5,715.81,573.69
2018,7,4,18,0,619.0,64.0,2.7,17.4,243.0,656.31,530.51
2018,7,4,18,15,560.0,57.0,2.6,16.9,195.5,578.97,471.2
2018,7,4,18,30,501.0,50.0,2.5,16.4,148.0,503.97,410.84
2018,7,4,18,45,412.0,42.0,2.4,15.95,107.5,407.88,330.55
2018,7,4,19,0,323.0,34.0,2.3,15.5,67.0,317.53,245.36
2018,7,4,19,15,195.5,21.5,2.25,15.15,38.5,187.8,31.0
2018,7,4,19,30,68.0,9.0,2.2,14.8,10.0,50.46,0.0
2018,7,4,19,45,34.0,4.5,2.15,14.45,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,4,45,35.5,4.0,1.45,11.75,4.5,0.0,0.0
2018,7,5,5,0,71.0,8.0,1.6,12.0,9.0,6.83,0.0
2018,7,5,5,15,210.5,18.0,1.65,12.5,36.0,14.83,0.0
2018,7,5,5,30,350.0,28.0,1.7,13.0,63.0,22.99,13.3
2018,7,5,5,45,265.5,28.5,1.8,13.55,63.5,22.28,13.87
2018,7,5,6,0,181.0,29.0,1.9,14.1,64.0,22.03,13.95
2018,7,5,6,15,90.5,33.5,1.9,14.6,51.0,26.42,18.0
2018,7,5,6,30,0.0,38.0,1.9,15.1,38.0,31.37,22.46
2018,7,5,6,45,0.0,44.0,1.9,15.65,44.0,36.36,26.84
2018,7,5,7,0,0.0,50.0,1.9,16.2,50.0,41.36,31.14
2018,7,5,7,15,0.0,76.5,1.85,16.75,76.5,63.48,50.4
2018,7,5,7,30,0.0,103.0,1.8,17.3,103.0,84.09,67.99
2018,7,5,7,45,1.0,129.0,1.8,17.8,129.5,103.73,84.48
2018,7,5,8,0,2.0,155.0,1.8,18.3,156.0,122.97,100.35
2018,7,5,8,15,6.5,180.5,1.75,18.8,184.5,141.54,115.42
2018,7,5,8,30,11.0,206.0,1.7,19.3,213.0,159.8,129.99
2018,7,5,8,45,28.5,246.0,1.65,19.8,266.0,174.35,141.32
2018,7,5,9,0,46.0,286.0,1.6,20.3,319.0,199.13,153.28
2018,7,5,9,15,263.5,268.5,1.6,20.8,473.0,189.28,136.07
2018,7,5,9,30,481.0,251.0,1.6,21.3,627.0,218.14,146.72
2018,7,5,9,45,711.0,166.5,1.6,21.75,750.0,239.52,153.94
2018,7,5,10,0,941.0,82.0,1.6,22.2,873.0,299.92,195.58
2018,7,5,10,15,946.5,83.0,1.6,22.6,901.0,354.93,242.93
2018,7,5,10,30,952.0,84.0,1.6,23.0,929.0,410.05,289.97
2018,7,5,10,45,955.5,85.0,1.65,23.35,950.5,464.24,335.48
2018,7,5,11,0,959.0,86.0,1.7,23.7,972.0,517.9,379.31
2018,7,5,11,15,961.5,86.5,1.75,24.0,987.0,569.95,420.73
2018,7,5,11,30,964.0,87.0,1.8,24.3,1002.0,620.98,460.16
2018,7,5,11,45,965.5,87.0,1.85,24.55,1009.5,669.8,496.98
2018,7,5,12,0,967.0,87.0,1.9,24.8,1017.0,717.12,531.79
2018,7,5,12,15,962.5,91.0,2.0,24.9,1016.5,761.82,564.54
2018,7,5,12,30,958.0,95.0,2.1,25.0,1016.0,804.33,593.83
2018,7,5,12,45,950.0,99.5,2.15,25.15,1007.5,842.17,618.89
2018,7,5,13,0,942.0,104.0,2.2,25.3,999.0,877.26,642.05
2018,7,5,13,15,940.5,102.5,2.25,25.25,984.5,909.6,663.87
2018,7,5,13,30,939.0,101.0,2.3,25.2,970.0,939.03,683.82
2018,7,5,13,45,936.0,99.5,2.35,25.2,949.0,964.05,700.84
2018,7,5,14,0,933.0,98.0,2.4,25.2,928.0,985.85,715.89
2018,7,5,14,15,928.5,96.5,2.4,25.15,900.5,1002.9,727.65
2018,7,5,14,30,924.0,95.0,2.4,25.1,873.0,1016.53,737.37
2018,7,5,14,45,918.5,92.0,2.45,25.05,839.5,1024.08,743.9
2018,7,5,15,0,913.0,89.0,2.5,25.0,806.0,1028.07,748.37
2018,7,5,15,15,903.5,87.5,2.5,25.0,767.0,1026.22,748.59
2018,7,5,15,30,894.0,86.0,2.5,25.0,728.0,1020.94,746.81
2018,7,5,15,45,884.0,83.0,2.5,24.75,685.0,1009.99,742.26
2018,7,5,16,0,874.0,80.0,2.5,24.5,642.0,995.74,735.69
2018,7,5,16,15,861.0,77.0,2.45,24.3,596.0,975.31,724.49
2018,7,5,16,30,848.0,74.0,2.4,24.1,550.0,951.93,711.38
2018,7,5,16,45,828.5,70.5,2.35,23.85,500.5,918.75,691.75
2018,7,5,17,0,809.0,67.0,2.3,23.6,451.0,883.23,670.32
2018,7,5,17,15,781.5,63.5,2.25,23.2,400.0,848.45,649.34
2018,7,5,17,30,754.0,60.0,2.2,22.8,349.0,801.54,619.21
2018,7,5,17,45,703.5,57.5,2.15,22.35,296.5,734.31,573.61
2018,7,5,18,0,653.0,55.0,2.1,21.9,244.0,667.49,526.47
2018,7,5,18,15,543.5,53.0,1.95,21.1,190.0,559.75,446.48
2018,7,5,18,30,434.0,51.0,1.8,20.3,136.0,452.14,362.96
2018,7,5,18,45,363.5,41.0,1.65,19.45,98.5,370.14,295.53
2018,7,5,19,0,293.0,31.0,1.5,18.6,61.0,293.48,222.98
2018,7,5,19,15,169.5,19.0,1.55,18.25,34.5,167.97,22.07
2018,7,5,19,30,46.0,7.0,1.6,17.9,8.0,34.92,0.0
2018,7,5,19,45,23.0,3.5,1.7,17.55,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,4,45,6.5,1.5,1.3,17.2,1.5,0.0,0.0
2018,7,6,5,0,13.0,3.0,1.3,17.4,3.0,2.56,0.0
2018,7,6,5,15,6.5,9.5,1.3,17.65,9.5,8.02,0.0
2018,7,6,5,30,0.0,16.0,1.3,17.9,16.0,13.17,4.97
2018,7,6,5,45,0.0,24.0,1.25,18.2,24.0,19.79,11.39
2018,7,6,6,0,0.0,32.0,1.2,18.5,32.0,26.41,17.47
2018,7,6,6,15,9.0,57.5,1.25,18.75,60.0,47.16,35.83
2018,7,6,6,30,18.0,83.0,1.3,19.0,88.0,65.3,51.75
2018,7,6,6,45,78.5,115.0,1.35,19.3,144.0,85.24,68.97
2018,7,6,7,0,139.0,147.0,1.4,19.6,200.0,106.19,86.74
2018,7,6,7,15,169.0,167.5,1.4,19.95,240.5,119.53,97.7
2018,7,6,7,30,199.0,188.0,1.4,20.3,281.0,132.54,108.22
2018,7,6,7,45,145.5,208.0,1.4,20.65,280.0,143.68,117.0
2018,7,6,8,0,92.0,228.0,1.4,21.0,279.0,162.27,131.87
2018,7,6,8,15,61.0,230.0,1.4,21.4,265.0,164.22,132.8
2018,7,6,8,30,30.0,232.0,1.4,21.8,251.0,165.74,133.44
2018,7,6,8,45,55.0,273.0,1.4,22.15,311.0,189.67,152.36
2018,7,6,9,0,80.0,314.0,1.4,22.5,371.0,214.7,163.46
2018,7,6,9,15,55.5,277.0,1.45,22.85,317.5,201.81,151.9
2018,7,6,9,30,31.0,240.0,1.5,23.2,264.0,181.95,136.82
2018,7,6,9,45,15.5,163.0,1.5,23.5,175.0,129.73,96.72
2018,7,6,10,0,0.0,86.0,1.5,23.8,86.0,71.86,51.77
2018,7,6,10,15,0.5,95.0,1.55,24.1,95.5,79.32,57.58
2018,7,6,10,30,1.0,104.0,1.6,24.4,105.0,86.87,63.35
2018,7,6,10,45,6.0,169.0,1.65,24.65,174.5,141.4,105.59
2018,7,6,11,0,11.0,234.0,1.7,24.9,244.0,195.96,147.03
2018,7,6,11,15,14.0,260.0,1.8,25.05,273.0,219.51,164.62
2018,7,6,11,30,17.0,286.0,1.9,25.2,302.0,243.7,182.69
2018,7,6,11,45,18.5,293.0,2.0,25.3,310.5,252.42,189.18
2018,7,6,12,0,20.0,300.0,2.1,25.4,319.0,261.47,195.97
2018,7,6,12,15,50.5,354.5,2.2,25.5,403.0,332.02,248.84
2018,7,6,12,30,81.0,409.0,2.3,25.6,487.0,407.02,303.96
2018,7,6,12,45,104.5,400.5,2.4,25.65,500.5,433.96,324.08
2018,7,6,13,0,128.0,392.0,2.5,25.7,514.0,456.93,341.65
2018,7,6,13,15,96.5,357.0,2.6,25.7,448.0,409.46,307.2
2018,7,6,13,30,65.0,322.0,2.7,25.7,382.0,345.15,260.08
2018,7,6,13,45,238.0,305.5,2.8,25.65,518.0,520.81,393.97
2018,7,6,14,0,411.0,289.0,2.9,25.6,654.0,696.76,522.21
2018,7,6,14,15,440.0,303.0,2.95,25.5,683.0,754.62,562.43
2018,7,6,14,30,469.0,317.0,3.0,25.4,712.0,812.06,602.85
2018,7,6,14,45,302.0,324.5,3.1,25.3,575.0,648.36,487.48
2018,7,6,15,0,135.0,332.0,3.2,25.2,438.0,477.35,362.42
2018,7,6,15,15,123.0,324.0,3.2,25.2,417.0,463.3,353.31
2018,7,6,15,30,111.0,316.0,3.2,25.2,396.0,448.66,343.02
2018,7,6,15,45,124.0,296.5,3.25,24.85,380.5,445.77,343.01
2018,7,6,16,0,137.0,277.0,3.3,24.5,365.0,441.89,342.26
2018,7,6,16,15,215.5,248.5,3.3,24.3,375.0,492.06,383.94
2018,7,6,16,30,294.0,220.0,3.3,24.1,385.0,561.32,438.93
2018,7,6,16,45,446.0,166.0,3.25,23.9,390.0,668.4,523.04
2018,7,6,17,0,598.0,112.0,3.2,23.7,395.0,754.67,587.89
2018,7,6,17,15,439.5,124.5,3.1,23.35,319.5,599.79,475.7
2018,7,6,17,30,281.0,137.0,3.0,23.0,244.0,441.25,354.74
2018,7,6,17,45,250.5,118.5,2.9,22.65,204.0,386.5,313.34
2018,7,6,18,0,220.0,100.0,2.8,22.3,164.0,332.23,270.59
2018,7,6,18,15,212.5,83.0,2.7,21.85,135.0,300.14,244.79
2018,7,6,18,30,205.0,66.0,2.6,21.4,106.0,267.55,217.22
2018,7,6,18,45,155.0,50.5,2.45,20.95,76.0,205.01,163.37
2018,7,6,19,0,105.0,35.0,2.3,20.5,46.0,145.72,108.55
2018,7,6,19,15,80.5,21.5,2.3,20.2,27.5,98.08,7.3
2018,7,6,19,30,56.0,8.0,2.3,19.9,9.0,42.07,0.0
2018,7,6,19,45,28.0,4.0,2.25,19.6,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,2.25,15.25,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,2.3,15.5,7.0,5.97,0.0
2018,7,7,5,15,213.5,18.0,2.35,16.0,36.5,14.9,0.0
2018,7,7,5,30,383.0,29.0,2.4,16.5,66.0,24.05,13.67
2018,7,7,5,45,484.0,35.0,2.45,17.0,109.0,28.61,19.02
2018,7,7,6,0,585.0,41.0,2.5,17.5,152.0,36.19,26.06
2018,7,7,6,15,508.0,58.5,2.4,18.1,175.0,45.94,34.82
2018,7,7,6,30,431.0,76.0,2.3,18.7,198.0,56.48,44.1
2018,7,7,6,45,444.0,90.5,2.25,19.3,237.5,65.91,52.22
2018,7,7,7,0,457.0,105.0,2.2,19.9,277.0,74.91,59.79
2018,7,7,7,15,470.0,119.0,2.2,20.6,318.0,83.16,66.53
2018,7,7,7,30,483.0,133.0,2.2,21.3,359.0,90.97,72.78
2018,7,7,7,45,560.0,133.0,2.2,21.95,423.0,89.94,71.45
2018,7,7,8,0,637.0,133.0,2.2,22.6,487.0,88.32,69.65
2018,7,7,8,15,759.5,106.0,2.25,23.1,564.5,77.91,60.54
2018,7,7,8,30,882.0,79.0,2.3,23.6,642.0,71.44,54.81
2018,7,7,8,45,902.5,78.0,2.35,24.15,689.0,70.92,54.1
2018,7,7,9,0,923.0,77.0,2.4,24.7,736.0,81.8,50.82
2018,7,7,9,15,922.0,83.0,2.5,25.05,772.0,137.18,71.5
2018,7,7,9,30,921.0,89.0,2.6,25.4,808.0,192.88,107.26
2018,7,7,9,45,928.0,90.5,2.7,25.75,842.0,247.38,149.35
2018,7,7,10,0,935.0,92.0,2.8,26.1,876.0,302.58,195.5
2018,7,7,10,15,926.5,101.0,2.9,26.3,900.0,358.52,243.92
2018,7,7,10,30,918.0,110.0,3.0,26.5,924.0,413.2,291.03
2018,7,7,10,45,885.0,133.5,3.1,26.65,933.5,465.84,335.95
2018,7,7,11,0,852.0,157.0,3.2,26.8,943.0,513.64,375.86
2018,7,7,11,15,859.0,155.0,3.25,26.9,958.5,562.71,415.3
2018,7,7,11,30,866.0,153.0,3.3,27.0,974.0,610.82,453.06
2018,7,7,11,45,920.5,118.5,3.35,27.05,997.5,664.26,494.34
2018,7,7,12,0,975.0,84.0,3.4,27.1,1021.0,718.29,535.45
2018,7,7,12,15,907.5,129.5,3.45,27.1,1001.5,752.06,559.83
2018,7,7,12,30,840.0,175.0,3.5,27.1,982.0,787.52,584.45
2018,7,7,12,45,876.0,149.5,3.55,27.1,985.5,823.97,610.89
2018,7,7,13,0,912.0,124.0,3.6,27.1,989.0,868.73,641.41
2018,7,7,13,15,900.0,128.5,3.65,27.0,971.5,897.05,660.98
2018,7,7,13,30,888.0,133.0,3.7,26.9,954.0,922.22,678.6
2018,7,7,13,45,813.5,169.0,3.8,26.8,908.0,929.24,684.51
2018,7,7,14,0,739.0,205.0,3.9,26.7,862.0,928.07,685.19
2018,7,7,14,15,670.0,234.0,3.95,26.45,815.5,912.85,676.46
2018,7,7,14,30,601.0,263.0,4.0,26.2,769.0,891.59,662.44
2018,7,7,14,45,704.0,201.5,4.05,25.95,771.0,947.87,704.49
2018,7,7,15,0,807.0,140.0,4.1,25.7,773.0,990.14,734.69
2018,7,7,15,15,832.0,120.0,4.1,25.7,744.0,1003.02,744.42
2018,7,7,15,30,857.0,100.0,4.1,25.7,715.0,999.44,743.54
2018,7,7,15,45,858.0,91.0,4.15,25.1,674.5,993.02,743.08
2018,7,7,16,0,859.0,82.0,4.2,24.5,634.0,982.92,740.25
2018,7,7,16,15,846.5,78.0,4.2,24.2,588.0,961.94,728.92
2018,7,7,16,30,834.0,74.0,4.2,23.9,542.0,937.99,715.58
2018,7,7,16,45,814.5,71.0,4.2,23.6,493.0,905.73,696.3
2018,7,7,17,0,795.0,68.0,4.2,23.3,444.0,881.89,682.73
2018,7,7,17,15,767.5,64.0,4.1,22.9,393.5,836.09,652.86
2018,7,7,17,30,740.0,60.0,4.0,22.5,343.0,788.84,621.27
2018,7,7,17,45,702.0,57.0,3.95,22.1,294.0,732.49,582.04
2018,7,7,18,0,664.0,54.0,3.9,21.7,245.0,675.89,540.96
2018,7,7,18,15,608.5,48.5,3.75,21.15,197.5,601.53,484.22
2018,7,7,18,30,553.0,43.0,3.6,20.6,150.0,535.84,431.31
2018,7,7,18,45,466.5,36.5,3.45,20.05,109.0,442.33,353.5
2018,7,7,19,0,380.0,30.0,3.3,19.5,68.0,354.83,269.65
2018,7,7,19,15,235.5,19.5,3.3,19.1,39.0,212.25,14.53
2018,7,7,19,30,91.0,9.0,3.3,18.7,10.0,64.97,0.0
2018,7,7,19,45,45.5,4.5,3.3,18.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,8,4,45,34.5,3.5,2.55,13.65,4.0,0.0,0.0
2018,7,8,5,0,69.0,7.0,2.6,13.8,8.0,5.97,0.0
2018,7,8,5,15,205.5,18.5,2.65,14.25,35.0,15.39,0.0
2018,7,8,5,30,342.0,30.0,2.7,14.7,62.0,24.87,14.3
2018,7,8,5,45,445.5,36.5,2.7,15.2,104.0,29.75,20.15
2018,7,8,6,0,549.0,43.0,2.7,15.7,146.0,34.73,24.98
2018,7,8,6,15,607.5,48.0,2.7,16.35,193.5,41.66,31.3
2018,7,8,6,30,666.0,53.0,2.7,17.0,241.0,45.51,34.74
2018,7,8,6,45,704.5,57.5,2.65,17.7,291.0,48.76,37.51
2018,7,8,7,0,743.0,62.0,2.6,18.4,341.0,51.96,40.13
2018,7,8,7,15,771.0,65.5,2.65,19.15,391.5,54.21,41.84
2018,7,8,7,30,799.0,69.0,2.7,19.9,442.0,56.4,43.46
2018,7,8,7,45,819.5,72.0,2.7,20.7,491.5,66.11,51.5
2018,7,8,8,0,840.0,75.0,2.7,21.5,541.0,68.44,53.12
2018,7,8,8,15,856.0,77.5,2.75,22.1,588.0,70.23,54.33
2018,7,8,8,30,872.0,80.0,2.8,22.7,635.0,71.89,55.42
2018,7,8,8,45,884.0,82.0,2.8,23.35,678.5,73.04,56.07
2018,7,8,9,0,896.0,84.0,2.8,24.0,722.0,83.81,53.79
2018,7,8,9,15,903.0,87.0,2.9,24.55,761.0,136.65,72.28
2018,7,8,9,30,910.0,90.0,3.0,25.1,800.0,190.62,106.24
2018,7,8,9,45,914.0,93.5,3.05,25.6,833.0,245.25,148.44
2018,7,8,10,0,918.0,97.0,3.1,26.1,866.0,300.32,194.44
2018,7,8,10,15,924.5,98.0,3.15,26.4,894.5,354.7,241.14
2018,7,8,10,30,931.0,99.0,3.2,26.7,923.0,409.33,287.88
2018,7,8,10,45,936.5,98.5,3.25,26.95,945.0,462.53,332.84
2018,7,8,11,0,942.0,98.0,3.3,27.2,967.0,515.41,376.45
2018,7,8,11,15,945.0,98.5,3.4,27.3,982.0,567.21,418.44
2018,7,8,11,30,948.0,99.0,3.5,27.4,997.0,618.07,458.64
2018,7,8,11,45,950.0,99.0,3.55,27.5,1005.0,666.83,496.2
2018,7,8,12,0,952.0,99.0,3.6,27.6,1013.0,714.19,531.86
2018,7,8,12,15,950.0,101.0,3.7,27.55,1013.0,758.77,565.27
2018,7,8,12,30,948.0,103.0,3.8,27.5,1013.0,801.34,595.69
2018,7,8,12,45,944.0,104.0,3.85,27.5,1005.0,839.28,621.65
2018,7,8,13,0,940.0,105.0,3.9,27.5,997.0,874.63,645.79
2018,7,8,13,15,938.0,104.0,3.9,27.45,982.5,907.12,667.85
2018,7,8,13,30,936.0,103.0,3.9,27.4,968.0,936.71,687.97
2018,7,8,13,45,932.5,102.0,3.95,27.35,947.0,961.9,705.49
2018,7,8,14,0,929.0,101.0,4.0,27.3,926.0,983.88,721.0
2018,7,8,14,15,923.5,100.0,4.0,27.15,898.5,1000.64,733.18
2018,7,8,14,30,918.0,99.0,4.0,27.0,871.0,1013.99,743.29
2018,7,8,14,45,912.0,96.0,4.0,26.9,837.0,1021.23,749.4
2018,7,8,15,0,906.0,93.0,4.0,26.8,803.0,1024.91,753.38
2018,7,8,15,15,895.5,91.5,4.0,26.8,764.0,1022.24,753.06
2018,7,8,15,30,885.0,90.0,4.0,26.8,725.0,1016.14,750.67
2018,7,8,15,45,874.5,86.5,4.05,26.3,681.5,1004.31,746.42
2018,7,8,16,0,864.0,83.0,4.1,25.8,638.0,989.17,740.05
2018,7,8,16,15,851.0,79.5,4.1,25.4,592.0,968.36,729.29
2018,7,8,16,30,838.0,76.0,4.1,25.0,546.0,944.6,716.49
2018,7,8,16,45,819.0,73.0,4.1,24.65,497.0,912.85,697.89
2018,7,8,17,0,800.0,70.0,4.1,24.3,448.0,889.54,684.95
2018,7,8,17,15,773.5,66.0,4.05,23.7,397.5,844.62,656.68
2018,7,8,17,30,747.0,62.0,4.0,23.1,347.0,798.17,626.55
2018,7,8,17,45,710.0,57.5,3.95,22.55,297.0,740.42,586.82
2018,7,8,18,0,673.0,53.0,3.9,22.0,247.0,682.41,545.16
2018,7,8,18,15,617.0,48.5,3.8,21.3,199.5,608.68,489.44
2018,7,8,18,30,561.0,44.0,3.7,20.6,152.0,543.82,437.54
2018,7,8,18,45,473.5,36.5,3.55,19.9,110.0,447.75,357.86
2018,7,8,19,0,386.0,29.0,3.4,19.2,68.0,358.07,271.82
2018,7,8,19,15,239.5,19.0,3.35,18.7,39.0,214.1,5.14
2018,7,8,19,30,93.0,9.0,3.3,18.2,10.0,66.24,0.0
2018,7,8,19,45,46.5,4.5,3.3,17.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,2.55,13.8,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,2.6,14.0,9.0,6.83,0.0
2018,7,9,5,15,226.0,18.0,2.6,14.5,35.5,15.01,0.0
2018,7,9,5,30,368.0,28.0,2.6,15.0,62.0,23.2,12.79
2018,7,9,5,45,457.0,35.0,2.65,15.55,102.5,28.56,19.06
2018,7,9,6,0,546.0,42.0,2.7,16.1,143.0,33.93,24.21
2018,7,9,6,15,603.5,47.0,2.65,16.8,190.0,40.8,30.47
2018,7,9,6,30,661.0,52.0,2.6,17.5,237.0,44.67,33.92
2018,7,9,6,45,701.5,56.0,2.55,18.2,287.0,47.56,36.37
2018,7,9,7,0,742.0,60.0,2.5,18.9,337.0,50.43,38.71
2018,7,9,7,15,770.5,63.0,2.5,19.8,387.5,52.36,40.13
2018,7,9,7,30,799.0,66.0,2.5,20.7,438.0,54.26,41.48
2018,7,9,7,45,819.5,69.0,2.55,21.6,487.5,64.07,49.57
2018,7,9,8,0,840.0,72.0,2.6,22.5,537.0,66.45,51.22
2018,7,9,8,15,855.5,74.0,2.55,23.3,583.5,67.95,52.14
2018,7,9,8,30,871.0,76.0,2.5,24.1,630.0,69.34,52.96
2018,7,9,8,45,883.0,78.0,2.5,24.95,673.5,70.55,53.63
2018,7,9,9,0,895.0,80.0,2.5,25.8,717.0,79.92,51.28
2018,7,9,9,15,902.5,82.5,2.45,26.4,755.5,132.42,68.79
2018,7,9,9,30,910.0,85.0,2.4,27.0,794.0,186.09,101.91
2018,7,9,9,45,914.5,88.5,2.4,27.55,827.5,240.81,143.58
2018,7,9,10,0,919.0,92.0,2.4,28.1,861.0,296.02,189.07
2018,7,9,10,15,925.5,92.5,2.4,28.45,889.5,350.1,234.9
2018,7,9,10,30,932.0,93.0,2.4,28.8,918.0,404.4,280.69
2018,7,9,10,45,937.0,93.5,2.45,29.1,940.0,458.11,325.33
2018,7,9,11,0,942.0,94.0,2.5,29.4,962.0,511.47,368.54
2018,7,9,11,15,945.0,94.5,2.6,29.55,977.0,563.25,409.79
2018,7,9,11,30,948.0,95.0,2.7,29.7,992.0,614.1,449.26
2018,7,9,11,45,949.5,95.5,2.8,29.85,1000.0,662.92,486.29
2018,7,9,12,0,951.0,96.0,2.9,30.0,1008.0,710.3,521.44
2018,7,9,12,15,950.0,96.5,3.0,30.05,1008.0,754.32,553.75
2018,7,9,12,30,949.0,97.0,3.1,30.1,1008.0,796.33,582.98
2018,7,9,12,45,946.5,98.0,3.25,30.1,1001.0,835.39,609.74
2018,7,9,13,0,944.0,99.0,3.4,30.1,994.0,871.96,634.81
2018,7,9,13,15,942.0,98.0,3.5,30.05,979.5,904.46,657.05
2018,7,9,13,30,940.0,97.0,3.6,30.0,965.0,934.05,677.44
2018,7,9,13,45,936.5,96.0,3.7,29.9,944.0,959.22,695.15
2018,7,9,14,0,933.0,95.0,3.8,29.8,923.0,981.17,710.9
2018,7,9,14,15,928.5,93.0,3.9,29.6,895.5,997.81,723.63
2018,7,9,14,30,924.0,91.0,4.0,29.4,868.0,1011.0,734.3
2018,7,9,14,45,917.5,89.0,4.05,29.25,834.5,1018.73,741.14
2018,7,9,15,0,911.0,87.0,4.1,29.1,801.0,1022.93,745.89
2018,7,9,15,15,901.5,85.5,4.1,29.1,762.0,1021.19,746.17
2018,7,9,15,30,892.0,84.0,4.1,29.1,723.0,1016.0,744.4
2018,7,9,15,45,880.0,81.5,4.25,28.5,679.5,1003.72,740.77
2018,7,9,16,0,868.0,79.0,4.4,27.9,636.0,988.17,735.01
2018,7,9,16,15,852.0,76.0,4.4,27.45,588.5,964.85,722.73
2018,7,9,16,30,836.0,73.0,4.4,27.0,541.0,938.66,708.45
2018,7,9,16,45,815.5,69.5,4.4,26.6,491.5,904.73,688.5
2018,7,9,17,0,795.0,66.0,4.4,26.2,442.0,868.53,666.64
2018,7,9,17,15,767.5,62.5,4.35,25.65,391.5,834.08,645.69
2018,7,9,17,30,740.0,59.0,4.3,25.1,341.0,787.56,615.34
2018,7,9,17,45,702.0,55.0,4.25,24.55,291.5,729.84,575.67
2018,7,9,18,0,664.0,51.0,4.2,24.0,242.0,671.97,534.17
2018,7,9,18,15,609.0,46.0,4.1,23.4,195.0,598.83,478.84
2018,7,9,18,30,554.0,41.0,4.0,22.8,148.0,527.47,421.97
2018,7,9,18,45,469.5,34.5,3.85,22.2,107.0,441.88,350.57
2018,7,9,19,0,385.0,28.0,3.7,21.6,66.0,356.22,267.47
2018,7,9,19,15,240.0,18.5,3.65,21.2,38.0,213.49,0.0
2018,7,9,19,30,95.0,9.0,3.6,20.8,10.0,67.5,0.0
2018,7,9,19,45,47.5,4.5,3.55,20.4,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.45,19.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,19.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.2,18.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,2.05,14.8,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,2.1,15.0,9.0,7.68,0.0
2018,7,10,5,15,238.5,18.5,2.2,15.55,36.0,15.53,0.0
2018,7,10,5,30,387.0,28.0,2.3,16.1,63.0,23.3,12.61
2018,7,10,5,45,479.0,34.5,2.4,16.7,104.5,28.26,18.67
2018,7,10,6,0,571.0,41.0,2.5,17.3,146.0,36.21,26.06
2018,7,10,6,15,629.0,46.0,2.55,18.0,194.0,40.14,29.72
2018,7,10,6,30,687.0,51.0,2.6,18.7,242.0,44.07,33.22
2018,7,10,6,45,726.0,55.0,2.6,19.4,293.0,47.02,35.71
2018,7,10,7,0,765.0,59.0,2.6,20.1,344.0,49.93,38.08
2018,7,10,7,15,793.0,62.0,2.6,20.95,395.0,51.92,39.55
2018,7,10,7,30,821.0,65.0,2.6,21.8,446.0,61.17,47.22
2018,7,10,7,45,842.0,68.0,2.65,22.7,496.5,63.72,49.04
2018,7,10,8,0,863.0,71.0,2.7,23.6,547.0,66.15,50.74
2018,7,10,8,15,878.5,73.0,2.65,24.2,594.5,67.7,51.74
2018,7,10,8,30,894.0,75.0,2.6,24.8,642.0,69.14,52.64
2018,7,10,8,45,906.0,77.0,2.55,25.4,686.5,70.39,53.4
2018,7,10,9,0,918.0,79.0,2.5,26.0,731.0,78.51,59.83
2018,7,10,9,15,924.0,82.0,2.5,26.4,769.5,132.47,68.53
2018,7,10,9,30,930.0,85.0,2.5,26.8,808.0,187.47,102.33
2018,7,10,9,45,933.5,88.5,2.5,27.15,841.5,243.15,144.77
2018,7,10,10,0,937.0,92.0,2.5,27.5,875.0,299.2,191.19
2018,7,10,10,15,943.0,93.0,2.55,27.75,904.0,354.5,238.29
2018,7,10,10,30,949.0,94.0,2.6,28.0,933.0,409.97,285.4
2018,7,10,10,45,953.0,95.0,2.65,28.25,955.0,464.6,331.07
2018,7,10,11,0,957.0,96.0,2.7,28.5,977.0,518.77,375.23
2018,7,10,11,15,959.5,96.0,2.8,28.6,991.5,570.79,417.0
2018,7,10,11,30,962.0,96.0,2.9,28.7,1006.0,621.79,456.93
2018,7,10,11,45,962.5,96.5,2.95,28.8,1013.0,670.74,494.2
2018,7,10,12,0,963.0,97.0,3.0,28.9,1020.0,718.15,529.45
2018,7,10,12,15,962.5,97.0,3.1,28.85,1020.0,762.72,562.54
2018,7,10,12,30,962.0,97.0,3.2,28.8,1020.0,805.27,592.52
2018,7,10,12,45,959.5,98.0,3.25,28.8,1013.0,844.9,619.24
2018,7,10,13,0,957.0,99.0,3.3,28.8,1006.0,882.01,644.18
2018,7,10,13,15,954.0,99.0,3.4,28.65,991.5,915.07,667.11
2018,7,10,13,30,951.0,99.0,3.5,28.5,977.0,945.18,688.17
2018,7,10,13,45,947.0,98.0,3.55,28.35,955.5,970.32,705.75
2018,7,10,14,0,943.0,97.0,3.6,28.2,934.0,992.17,721.3
2018,7,10,14,15,937.5,95.5,3.65,27.95,905.5,1008.7,733.83
2018,7,10,14,30,932.0,94.0,3.7,27.7,877.0,1021.74,744.29
2018,7,10,14,45,924.0,93.0,3.7,27.45,843.0,1029.33,751.03
2018,7,10,15,0,916.0,92.0,3.7,27.2,809.0,1033.39,755.69
2018,7,10,15,15,906.0,90.0,3.7,27.2,769.5,1030.78,755.42
2018,7,10,15,30,896.0,88.0,3.7,27.2,730.0,1024.68,753.08
2018,7,10,15,45,883.5,86.5,3.75,26.55,686.5,1013.25,749.66
2018,7,10,16,0,871.0,85.0,3.8,25.9,643.0,998.6,744.19
2018,7,10,16,15,855.0,82.0,3.8,25.55,595.5,975.47,731.84
2018,7,10,16,30,839.0,79.0,3.8,25.2,548.0,949.46,717.51
2018,7,10,16,45,818.0,75.5,3.8,24.8,498.0,926.27,705.13
2018,7,10,17,0,797.0,72.0,3.8,24.4,448.0,889.43,683.0
2018,7,10,17,15,768.5,68.5,3.75,23.9,397.0,843.41,653.91
2018,7,10,17,30,740.0,65.0,3.7,23.4,346.0,795.93,622.93
2018,7,10,17,45,700.5,61.0,3.7,22.9,296.0,736.77,582.41
2018,7,10,18,0,661.0,57.0,3.7,22.4,246.0,677.37,539.89
2018,7,10,18,15,602.5,51.5,3.55,21.7,198.0,607.11,486.75
2018,7,10,18,30,544.0,46.0,3.4,21.0,150.0,533.39,428.03
2018,7,10,18,45,451.5,38.5,3.3,20.3,108.0,434.02,346.04
2018,7,10,19,0,359.0,31.0,3.2,19.6,66.0,341.0,256.72
2018,7,10,19,15,219.0,20.0,3.15,19.1,38.0,200.08,0.0
2018,7,10,19,30,79.0,9.0,3.1,18.6,10.0,57.43,0.0
2018,7,10,19,45,39.5,4.5,3.05,18.1,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,0.8,14.4,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,0.8,14.6,6.0,5.12,0.0
2018,7,11,5,15,186.5,18.0,0.75,15.25,32.5,15.05,0.0
2018,7,11,5,30,325.0,30.0,0.7,15.9,59.0,24.99,13.76
2018,7,11,5,45,346.0,36.5,0.65,16.5,84.5,29.48,19.76
2018,7,11,6,0,367.0,43.0,0.6,17.1,110.0,33.86,24.07
2018,7,11,6,15,215.5,56.0,0.6,17.7,98.5,41.39,30.91
2018,7,11,6,30,64.0,69.0,0.6,18.3,87.0,54.15,42.16
2018,7,11,6,45,34.5,93.0,0.6,18.85,103.0,73.04,58.51
2018,7,11,7,0,5.0,117.0,0.6,19.4,119.0,92.36,74.89
2018,7,11,7,15,18.5,144.0,0.65,20.05,152.5,112.14,91.29
2018,7,11,7,30,32.0,171.0,0.7,20.7,186.0,125.73,102.16
2018,7,11,7,45,100.5,193.0,0.75,21.35,247.0,134.6,108.93
2018,7,11,8,0,169.0,215.0,0.8,22.0,308.0,148.4,119.7
2018,7,11,8,15,414.5,182.0,0.85,22.6,437.5,114.37,90.93
2018,7,11,8,30,660.0,149.0,0.9,23.2,567.0,93.77,73.46
2018,7,11,8,45,784.0,116.5,0.95,23.75,647.5,81.79,63.19
2018,7,11,9,0,908.0,84.0,1.0,24.3,728.0,79.78,61.24
2018,7,11,9,15,912.5,88.5,1.1,24.7,766.5,134.1,70.93
2018,7,11,9,30,917.0,93.0,1.2,25.1,805.0,189.32,104.68
2018,7,11,9,45,917.5,99.5,1.25,25.55,838.5,245.75,147.46
2018,7,11,10,0,918.0,106.0,1.3,26.0,872.0,302.26,193.86
2018,7,11,10,15,924.5,106.5,1.4,26.25,900.5,356.59,239.83
2018,7,11,10,30,931.0,107.0,1.5,26.5,929.0,411.14,285.89
2018,7,11,10,45,936.0,107.5,1.55,26.75,951.5,465.11,330.59
2018,7,11,11,0,941.0,108.0,1.6,27.0,974.0,518.74,373.86
2018,7,11,11,15,943.5,109.0,1.7,27.15,989.0,570.92,415.23
2018,7,11,11,30,946.0,110.0,1.8,27.3,1004.0,622.15,454.8
2018,7,11,11,45,947.0,110.5,1.85,27.45,1011.5,670.97,491.37
2018,7,11,12,0,948.0,111.0,1.9,27.6,1019.0,718.34,526.0
2018,7,11,12,15,949.5,109.5,1.95,27.65,1019.5,762.85,558.15
2018,7,11,12,30,951.0,108.0,2.0,27.7,1020.0,805.49,587.62
2018,7,11,12,45,951.5,106.5,2.05,27.75,1013.0,845.25,613.85
2018,7,11,13,0,952.0,105.0,2.1,27.8,1006.0,882.6,638.41
2018,7,11,13,15,950.0,104.0,2.15,27.7,992.0,915.66,660.52
2018,7,11,13,30,948.0,103.0,2.2,27.6,978.0,945.78,680.79
2018,7,11,13,45,944.0,102.0,2.25,27.55,956.5,971.02,697.86
2018,7,11,14,0,940.0,101.0,2.3,27.5,935.0,992.96,712.97
2018,7,11,14,15,934.5,100.0,2.35,27.3,907.0,1010.12,725.61
2018,7,11,14,30,929.0,99.0,2.4,27.1,879.0,1023.81,736.24
2018,7,11,14,45,921.5,97.5,2.45,26.9,845.0,1031.5,743.25
2018,7,11,15,0,914.0,96.0,2.5,26.7,811.0,1035.64,748.24
2018,7,11,15,15,904.0,94.0,2.5,26.7,771.5,1033.17,748.08
2018,7,11,15,30,894.0,92.0,2.5,26.7,732.0,1027.21,745.91
2018,7,11,15,45,881.0,90.0,2.55,26.1,688.0,1014.81,742.03
2018,7,11,16,0,868.0,88.0,2.6,25.5,644.0,999.17,736.13
2018,7,11,16,15,851.0,85.0,2.6,25.1,596.0,975.17,723.69
2018,7,11,16,30,834.0,82.0,2.6,24.7,548.0,959.7,716.93
2018,7,11,16,45,812.0,79.0,2.55,24.3,498.0,925.04,696.68
2018,7,11,17,0,790.0,76.0,2.5,23.9,448.0,888.05,674.65
2018,7,11,17,15,759.5,72.5,2.45,23.4,397.0,840.29,644.9
2018,7,11,17,30,729.0,69.0,2.4,22.9,346.0,791.11,613.29
2018,7,11,17,45,687.5,64.5,2.35,22.4,295.0,729.69,571.64
2018,7,11,18,0,646.0,60.0,2.3,21.9,244.0,674.67,532.87
2018,7,11,18,15,555.5,55.5,2.15,21.2,192.0,573.87,457.55
2018,7,11,18,30,465.0,51.0,2.0,20.5,140.0,477.22,382.06
2018,7,11,18,45,333.5,41.0,1.85,19.85,95.5,347.85,277.2
2018,7,11,19,0,202.0,31.0,1.7,19.2,51.0,226.18,168.48
2018,7,11,19,15,122.0,19.0,1.7,18.75,29.0,131.97,0.0
2018,7,11,19,30,42.0,7.0,1.7,18.3,7.0,32.42,0.0
2018,7,11,19,45,21.0,3.5,1.7,17.9,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
