Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,20,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,12,4,45,17.5,2.5,0.95,15.0,2.5,0.0,0.0
2018,7,12,5,0,35.0,5.0,1.0,15.2,5.0,4.27,0.0
2018,7,12,5,15,144.0,17.0,1.05,15.75,28.0,14.51,0.0
2018,7,12,5,30,253.0,29.0,1.1,16.3,51.0,23.96,12.67
2018,7,12,5,45,184.0,32.0,1.2,16.85,53.5,24.51,15.41
2018,7,12,6,0,115.0,35.0,1.3,17.4,56.0,27.71,18.62
2018,7,12,6,15,57.5,49.5,1.3,17.95,60.0,39.83,29.48
2018,7,12,6,30,0.0,64.0,1.3,18.5,64.0,52.5,40.65
2018,7,12,6,45,6.5,94.0,1.3,19.05,96.5,75.16,60.32
2018,7,12,7,0,13.0,124.0,1.3,19.6,129.0,97.15,79.03
2018,7,12,7,15,138.5,148.0,1.35,20.15,211.5,107.61,87.54
2018,7,12,7,30,264.0,172.0,1.4,20.7,294.0,118.18,96.02
2018,7,12,7,45,510.0,135.5,1.4,21.3,404.0,91.69,73.07
2018,7,12,8,0,756.0,99.0,1.4,21.9,514.0,74.97,58.55
2018,7,12,8,15,789.5,97.5,1.45,22.35,565.0,72.92,56.54
2018,7,12,8,30,823.0,96.0,1.5,22.8,616.0,71.08,54.72
2018,7,12,8,45,836.5,99.0,1.55,23.3,659.5,82.44,63.93
2018,7,12,9,0,850.0,102.0,1.6,23.8,703.0,87.45,67.78
2018,7,12,9,15,858.5,105.5,1.7,24.15,742.0,138.57,76.87
2018,7,12,9,30,867.0,109.0,1.8,24.5,781.0,190.97,108.61
2018,7,12,9,45,864.5,116.5,1.85,24.85,812.0,244.83,149.71
2018,7,12,10,0,862.0,124.0,1.9,25.2,843.0,298.47,194.19
2018,7,12,10,15,836.5,145.5,2.0,25.45,862.5,348.1,237.59
2018,7,12,10,30,811.0,167.0,2.1,25.7,882.0,402.65,284.08
2018,7,12,10,45,844.5,150.0,2.2,25.95,911.0,451.86,324.89
2018,7,12,11,0,878.0,133.0,2.3,26.2,940.0,505.64,368.42
2018,7,12,11,15,813.0,179.0,2.35,26.2,935.5,552.48,406.16
2018,7,12,11,30,748.0,225.0,2.4,26.2,931.0,595.23,439.32
2018,7,12,11,45,612.0,308.0,2.45,26.2,889.0,616.94,455.64
2018,7,12,12,0,476.0,391.0,2.5,26.2,847.0,632.54,466.25
2018,7,12,12,15,483.0,376.0,2.6,26.1,838.5,658.29,486.15
2018,7,12,12,30,490.0,361.0,2.7,26.0,830.0,682.88,505.0
2018,7,12,12,45,545.0,337.5,2.75,25.85,856.0,736.46,544.25
2018,7,12,13,0,600.0,314.0,2.8,25.7,882.0,789.42,582.65
2018,7,12,13,15,646.0,280.5,2.85,25.55,883.5,830.84,613.06
2018,7,12,13,30,692.0,247.0,2.9,25.4,885.0,870.73,642.48
2018,7,12,13,45,687.0,242.0,2.95,25.25,863.5,888.94,656.07
2018,7,12,14,0,682.0,237.0,3.0,25.1,842.0,904.1,667.83
2018,7,12,14,15,612.5,262.5,2.95,24.85,793.0,883.37,653.54
2018,7,12,14,30,543.0,288.0,2.9,24.6,744.0,854.39,633.92
2018,7,12,14,45,469.5,301.5,2.85,24.3,684.5,809.78,603.74
2018,7,12,15,0,396.0,315.0,2.8,24.0,625.0,761.31,570.52
2018,7,12,15,15,417.0,286.5,2.8,24.0,598.0,762.24,573.79
2018,7,12,15,30,438.0,258.0,2.8,24.0,571.0,760.33,574.87
2018,7,12,15,45,569.0,195.5,2.6,23.35,576.0,837.83,634.08
2018,7,12,16,0,700.0,133.0,2.4,22.7,581.0,901.8,678.94
2018,7,12,16,15,707.5,120.0,2.35,22.35,543.5,891.87,673.97
2018,7,12,16,30,715.0,107.0,2.3,22.0,506.0,878.51,667.44
2018,7,12,16,45,677.5,105.0,2.25,21.7,455.0,832.07,637.91
2018,7,12,17,0,640.0,103.0,2.2,21.4,404.0,784.13,607.05
2018,7,12,17,15,615.5,95.0,2.15,21.15,357.5,739.64,577.84
2018,7,12,17,30,591.0,87.0,2.1,20.9,311.0,693.88,546.84
2018,7,12,17,45,551.5,79.5,2.05,20.6,264.5,634.4,504.73
2018,7,12,18,0,512.0,72.0,2.0,20.3,218.0,575.16,461.18
2018,7,12,18,15,449.0,63.5,1.95,20.05,173.0,495.77,400.04
2018,7,12,18,30,386.0,55.0,1.9,19.8,128.0,419.05,338.29
2018,7,12,18,45,294.0,44.0,1.85,19.6,90.0,318.07,253.95
2018,7,12,19,0,202.0,33.0,1.8,19.4,52.0,230.52,170.87
2018,7,12,19,15,113.5,20.0,1.75,19.25,29.5,127.92,0.0
2018,7,12,19,30,25.0,7.0,1.7,19.1,7.0,21.72,0.0
2018,7,12,19,45,12.5,3.5,1.7,19.0,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.35,16.7,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.4,16.8,1.0,0.85,0.0
2018,7,13,5,15,0.0,4.5,1.45,17.15,4.5,3.84,0.0
2018,7,13,5,30,0.0,8.0,1.5,17.5,8.0,6.57,0.0
2018,7,13,5,45,0.0,13.5,1.5,17.9,13.5,11.1,3.84
2018,7,13,6,0,0.0,19.0,1.5,18.3,19.0,15.63,8.01
2018,7,13,6,15,0.0,25.5,1.5,18.8,25.5,21.01,12.86
2018,7,13,6,30,0.0,32.0,1.5,19.3,32.0,26.4,17.64
2018,7,13,6,45,0.0,56.0,1.55,19.75,56.0,46.36,35.11
2018,7,13,7,0,0.0,80.0,1.6,20.2,80.0,65.69,51.77
2018,7,13,7,15,0.0,92.5,1.6,20.65,92.5,75.6,60.05
2018,7,13,7,30,0.0,105.0,1.6,21.1,105.0,85.43,68.14
2018,7,13,7,45,29.0,134.5,1.65,21.6,150.5,103.68,83.22
2018,7,13,8,0,58.0,164.0,1.7,22.1,196.0,123.81,99.62
2018,7,13,8,15,125.0,214.0,1.75,22.5,290.5,147.4,118.68
2018,7,13,8,30,192.0,264.0,1.8,22.9,385.0,175.43,141.08
2018,7,13,8,45,130.0,277.5,1.8,23.35,362.0,181.19,145.04
2018,7,13,9,0,68.0,291.0,1.8,23.8,339.0,200.49,159.96
2018,7,13,9,15,101.0,303.5,1.85,24.1,379.5,205.72,153.19
2018,7,13,9,30,134.0,316.0,1.9,24.4,420.0,228.37,167.62
2018,7,13,9,45,110.0,340.0,1.9,24.75,428.0,250.71,184.9
2018,7,13,10,0,86.0,364.0,1.9,25.1,436.0,282.92,209.84
2018,7,13,10,15,121.0,376.5,1.95,25.35,481.0,300.43,221.91
2018,7,13,10,30,156.0,389.0,2.0,25.6,526.0,333.9,246.39
2018,7,13,10,45,303.5,360.5,2.0,25.85,636.0,380.61,279.39
2018,7,13,11,0,451.0,332.0,2.0,26.1,746.0,446.25,327.39
2018,7,13,11,15,304.0,390.5,2.05,26.3,671.5,448.73,330.92
2018,7,13,11,30,157.0,449.0,2.1,26.5,597.0,437.52,323.06
2018,7,13,11,45,132.5,446.0,2.15,26.7,571.5,436.46,322.59
2018,7,13,12,0,108.0,443.0,2.2,26.9,546.0,432.76,319.91
2018,7,13,12,15,189.0,423.0,2.2,27.0,603.5,486.89,360.19
2018,7,13,12,30,270.0,403.0,2.2,27.1,661.0,549.64,406.02
2018,7,13,12,45,519.5,291.5,2.25,27.15,784.0,676.96,499.96
2018,7,13,13,0,769.0,180.0,2.3,27.2,907.0,806.16,592.61
2018,7,13,13,15,737.5,193.5,2.35,27.2,882.5,823.73,603.89
2018,7,13,13,30,706.0,207.0,2.4,27.2,858.0,845.38,618.92
2018,7,13,13,45,667.0,224.5,2.4,27.2,828.0,853.75,624.29
2018,7,13,14,0,628.0,242.0,2.4,27.2,798.0,857.88,626.92
2018,7,13,14,15,722.5,186.0,2.45,27.15,806.5,913.1,665.72
2018,7,13,14,30,817.0,130.0,2.5,27.1,815.0,945.63,687.93
2018,7,13,14,45,817.0,123.5,2.5,27.0,785.0,954.85,694.97
2018,7,13,15,0,817.0,117.0,2.5,26.9,755.0,960.75,700.22
2018,7,13,15,15,805.5,114.5,2.5,26.9,717.0,968.78,706.77
2018,7,13,15,30,794.0,112.0,2.5,26.9,679.0,960.97,703.14
2018,7,13,15,45,780.5,108.5,2.55,26.6,637.0,946.74,696.85
2018,7,13,16,0,767.0,105.0,2.6,26.3,595.0,929.44,688.6
2018,7,13,16,15,750.0,101.0,2.65,26.05,550.0,905.08,675.49
2018,7,13,16,30,733.0,97.0,2.7,25.8,505.0,878.03,660.47
2018,7,13,16,45,709.5,92.5,2.7,25.5,457.5,841.48,638.48
2018,7,13,17,0,686.0,88.0,2.7,25.2,410.0,808.56,618.67
2018,7,13,17,15,654.5,83.5,2.75,24.75,362.0,761.11,588.69
2018,7,13,17,30,623.0,79.0,2.8,24.3,314.0,712.68,557.07
2018,7,13,17,45,580.5,73.0,2.8,23.85,266.5,651.73,514.7
2018,7,13,18,0,538.0,67.0,2.8,23.4,219.0,591.17,470.83
2018,7,13,18,15,475.5,59.0,2.75,22.8,174.0,512.18,410.74
2018,7,13,18,30,413.0,51.0,2.7,22.2,129.0,435.92,349.91
2018,7,13,18,45,326.0,41.5,2.7,21.6,92.0,342.73,272.44
2018,7,13,19,0,239.0,32.0,2.7,21.0,55.0,255.42,188.16
2018,7,13,19,15,139.5,19.5,2.65,20.6,31.0,144.14,0.0
2018,7,13,19,30,40.0,7.0,2.6,20.2,7.0,31.16,0.0
2018,7,13,19,45,20.0,3.5,2.6,19.8,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,4,45,9.0,1.5,2.25,16.3,1.5,0.0,0.0
2018,7,14,5,0,18.0,3.0,2.3,16.4,3.0,2.56,0.0
2018,7,14,5,15,49.0,10.5,2.3,16.75,14.0,8.96,0.0
2018,7,14,5,30,80.0,18.0,2.3,17.1,25.0,13.85,4.54
2018,7,14,5,45,87.5,24.5,2.3,17.5,36.5,19.65,11.13
2018,7,14,6,0,95.0,31.0,2.3,17.9,48.0,24.63,15.85
2018,7,14,6,15,47.5,41.5,2.3,18.5,50.0,33.86,24.13
2018,7,14,6,30,0.0,52.0,2.3,19.1,52.0,43.03,32.25
2018,7,14,6,45,0.5,71.5,2.35,19.65,71.5,58.71,45.89
2018,7,14,7,0,1.0,91.0,2.4,20.2,91.0,73.81,58.8
2018,7,14,7,15,5.5,119.5,2.35,20.8,122.0,95.13,76.8
2018,7,14,7,30,10.0,148.0,2.3,21.4,153.0,115.96,94.03
2018,7,14,7,45,24.0,177.0,2.25,21.95,190.0,136.84,111.02
2018,7,14,8,0,38.0,206.0,2.2,22.5,227.0,148.74,120.26
2018,7,14,8,15,71.0,235.5,2.2,23.0,278.5,167.11,134.76
2018,7,14,8,30,104.0,265.0,2.2,23.5,330.0,184.92,148.59
2018,7,14,8,45,178.5,277.5,2.2,23.95,399.0,182.14,145.61
2018,7,14,9,0,253.0,290.0,2.2,24.4,468.0,175.28,139.44
2018,7,14,9,15,410.0,257.5,2.25,24.7,565.5,176.8,121.2
2018,7,14,9,30,567.0,225.0,2.3,25.0,663.0,203.38,130.55
2018,7,14,9,45,699.5,174.0,2.35,25.3,739.0,232.15,146.6
2018,7,14,10,0,832.0,123.0,2.4,25.6,815.0,288.04,187.33
2018,7,14,10,15,857.5,115.0,2.5,25.8,849.5,338.28,229.81
2018,7,14,10,30,883.0,107.0,2.6,26.0,884.0,390.53,274.19
2018,7,14,10,45,888.5,107.5,2.7,26.15,906.0,442.29,318.16
2018,7,14,11,0,894.0,108.0,2.8,26.3,928.0,493.82,360.97
2018,7,14,11,15,883.5,118.0,2.9,26.3,939.5,543.52,401.57
2018,7,14,11,30,873.0,128.0,3.0,26.3,951.0,591.23,439.58
2018,7,14,11,45,889.0,118.5,3.05,26.3,962.5,638.84,476.69
2018,7,14,12,0,905.0,109.0,3.1,26.3,974.0,686.02,512.72
2018,7,14,12,15,904.0,110.0,3.15,26.2,974.5,728.99,545.06
2018,7,14,12,30,903.0,111.0,3.2,26.1,975.0,770.1,575.1
2018,7,14,12,45,900.5,112.0,3.3,26.05,968.0,807.98,601.52
2018,7,14,13,0,898.0,113.0,3.4,26.0,961.0,843.5,626.29
2018,7,14,13,15,895.5,112.5,3.4,25.9,947.5,875.13,648.01
2018,7,14,13,30,893.0,112.0,3.4,25.8,934.0,903.99,667.86
2018,7,14,13,45,889.0,110.5,3.45,25.75,913.0,927.61,684.44
2018,7,14,14,0,885.0,109.0,3.5,25.7,892.0,948.09,699.05
2018,7,14,14,15,879.5,107.5,3.5,25.5,865.0,963.91,710.79
2018,7,14,14,30,874.0,106.0,3.5,25.3,838.0,976.42,720.51
2018,7,14,14,45,866.5,104.5,3.55,25.15,805.5,983.62,727.08
2018,7,14,15,0,859.0,103.0,3.6,25.0,773.0,987.45,731.62
2018,7,14,15,15,848.5,100.5,3.6,25.0,734.5,983.79,730.59
2018,7,14,15,30,838.0,98.0,3.6,25.0,696.0,976.79,727.53
2018,7,14,15,45,824.5,95.5,3.6,24.4,653.5,963.51,722.09
2018,7,14,16,0,811.0,93.0,3.6,23.8,611.0,959.06,722.77
2018,7,14,16,15,794.5,89.5,3.6,23.45,565.0,935.39,709.64
2018,7,14,16,30,778.0,86.0,3.6,23.1,519.0,908.92,694.64
2018,7,14,16,45,756.0,82.5,3.6,22.75,471.0,874.46,673.87
2018,7,14,17,0,734.0,79.0,3.6,22.4,423.0,837.81,651.22
2018,7,14,17,15,699.0,76.0,3.55,22.0,373.0,787.59,618.11
2018,7,14,17,30,664.0,73.0,3.5,21.6,323.0,742.03,587.52
2018,7,14,17,45,596.5,70.5,3.5,21.2,270.0,662.6,530.65
2018,7,14,18,0,529.0,68.0,3.5,20.8,217.0,584.73,472.77
2018,7,14,18,15,472.0,59.5,3.45,20.4,173.0,509.92,414.47
2018,7,14,18,30,415.0,51.0,3.4,20.0,129.0,437.5,355.26
2018,7,14,18,45,330.5,41.0,3.35,19.55,91.5,345.57,277.38
2018,7,14,19,0,246.0,31.0,3.3,19.1,54.0,260.05,192.19
2018,7,14,19,15,145.5,19.5,3.25,18.8,31.0,147.84,0.0
2018,7,14,19,30,45.0,8.0,3.2,18.5,8.0,35.15,0.0
2018,7,14,19,45,22.5,4.0,3.2,18.2,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,4,45,5.5,1.0,2.3,14.6,1.0,0.0,0.0
2018,7,15,5,0,11.0,2.0,2.3,14.7,2.0,1.71,0.0
2018,7,15,5,15,5.5,4.5,2.35,15.15,4.5,3.84,0.0
2018,7,15,5,30,0.0,7.0,2.4,15.6,7.0,5.74,0.0
2018,7,15,5,45,0.0,11.5,2.5,16.05,11.5,9.45,2.45
2018,7,15,6,0,0.0,16.0,2.6,16.5,16.0,13.16,5.89
2018,7,15,6,15,0.0,20.0,2.6,17.0,20.0,16.46,8.93
2018,7,15,6,30,0.0,24.0,2.6,17.5,24.0,19.77,11.91
2018,7,15,6,45,0.0,35.0,2.6,18.0,35.0,28.89,19.96
2018,7,15,7,0,0.0,46.0,2.6,18.5,46.0,38.03,27.92
2018,7,15,7,15,0.0,68.0,2.6,19.0,68.0,56.37,43.8
2018,7,15,7,30,0.0,90.0,2.6,19.5,90.0,74.16,58.94
2018,7,15,7,45,0.0,100.5,2.6,19.95,100.5,82.51,65.77
2018,7,15,8,0,0.0,111.0,2.6,20.4,111.0,90.8,72.48
2018,7,15,8,15,0.0,125.0,2.6,20.85,125.0,101.63,81.26
2018,7,15,8,30,0.0,139.0,2.6,21.3,139.0,112.35,89.86
2018,7,15,8,45,2.0,158.0,2.6,21.75,159.5,126.64,101.33
2018,7,15,9,0,4.0,177.0,2.6,22.2,180.0,140.72,112.51
2018,7,15,9,15,11.0,211.0,2.6,22.5,219.5,166.74,127.26
2018,7,15,9,30,18.0,245.0,2.6,22.8,259.0,193.67,147.33
2018,7,15,9,45,40.5,287.5,2.65,23.15,320.5,217.58,164.25
2018,7,15,10,0,63.0,330.0,2.7,23.5,382.0,255.95,192.36
2018,7,15,10,15,85.5,353.5,2.75,23.7,427.0,285.63,214.12
2018,7,15,10,30,108.0,377.0,2.8,23.9,472.0,308.85,231.28
2018,7,15,10,45,158.5,388.0,2.85,24.05,531.5,348.88,260.92
2018,7,15,11,0,209.0,399.0,2.9,24.2,591.0,394.62,295.06
2018,7,15,11,15,476.0,303.5,2.95,24.25,749.5,469.71,351.41
2018,7,15,11,30,743.0,208.0,3.0,24.3,908.0,577.4,432.46
2018,7,15,11,45,845.0,158.0,3.05,24.35,960.0,643.23,482.68
2018,7,15,12,0,947.0,108.0,3.1,24.4,1012.0,711.9,534.72
2018,7,15,12,15,945.5,109.5,3.15,24.45,1012.5,756.83,568.11
2018,7,15,12,30,944.0,111.0,3.2,24.5,1013.0,799.78,599.02
2018,7,15,12,45,942.0,112.0,3.25,24.5,1006.5,839.73,626.46
2018,7,15,13,0,940.0,113.0,3.3,24.5,1000.0,877.26,652.15
2018,7,15,13,15,938.0,112.0,3.35,24.5,986.0,910.36,674.8
2018,7,15,13,30,936.0,111.0,3.4,24.5,972.0,940.56,695.54
2018,7,15,13,45,932.5,109.0,3.45,24.55,950.5,965.39,712.62
2018,7,15,14,0,929.0,107.0,3.5,24.6,929.0,986.93,727.64
2018,7,15,14,15,923.5,105.5,3.5,24.5,901.0,1003.7,739.7
2018,7,15,14,30,918.0,104.0,3.5,24.4,873.0,1017.01,749.65
2018,7,15,14,45,910.5,102.5,3.55,24.35,839.0,1024.85,756.4
2018,7,15,15,0,903.0,101.0,3.6,24.3,805.0,1029.16,761.03
2018,7,15,15,15,892.5,99.0,3.6,24.3,765.5,1026.4,760.66
2018,7,15,15,30,882.0,97.0,3.6,24.3,726.0,1020.16,758.2
2018,7,15,15,45,869.0,94.0,3.6,24.0,681.5,1006.82,752.05
2018,7,15,16,0,856.0,91.0,3.6,23.7,637.0,990.21,743.84
2018,7,15,16,15,839.0,88.0,3.55,23.45,589.0,978.16,738.3
2018,7,15,16,30,822.0,85.0,3.5,23.2,541.0,951.39,722.72
2018,7,15,16,45,800.0,81.0,3.5,22.9,491.0,915.67,701.38
2018,7,15,17,0,778.0,77.0,3.5,22.6,441.0,877.62,678.06
2018,7,15,17,15,747.0,73.5,3.45,22.25,390.0,829.66,646.98
2018,7,15,17,30,716.0,70.0,3.4,21.9,339.0,780.3,614.02
2018,7,15,17,45,674.0,65.0,3.4,21.5,288.5,724.0,575.05
2018,7,15,18,0,632.0,60.0,3.4,21.1,238.0,662.64,530.49
2018,7,15,18,15,569.5,54.0,3.3,20.5,190.0,583.48,470.04
2018,7,15,18,30,507.0,48.0,3.2,19.9,142.0,506.81,408.42
2018,7,15,18,45,409.5,39.5,3.1,19.35,101.0,403.56,322.3
2018,7,15,19,0,312.0,31.0,3.0,18.8,60.0,307.11,225.57
2018,7,15,19,15,182.0,19.5,2.95,18.4,34.0,171.02,0.0
2018,7,15,19,30,52.0,8.0,2.9,18.0,8.0,39.55,0.0
2018,7,15,19,45,26.0,4.0,2.9,17.55,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,16,4,45,18.0,3.0,2.05,14.05,2.5,0.0,0.0
2018,7,16,5,0,36.0,6.0,2.1,14.2,5.0,0.0,0.0
2018,7,16,5,15,92.0,10.5,2.15,14.7,16.0,8.96,0.0
2018,7,16,5,30,148.0,15.0,2.2,15.2,27.0,11.76,2.64
2018,7,16,5,45,90.0,16.5,2.25,15.75,25.5,12.63,5.17
2018,7,16,6,0,32.0,18.0,2.3,16.3,24.0,15.36,7.83
2018,7,16,6,15,16.0,22.5,2.3,16.9,25.5,19.12,11.29
2018,7,16,6,30,0.0,27.0,2.3,17.5,27.0,22.25,14.11
2018,7,16,6,45,0.0,36.5,2.25,18.1,36.5,30.13,21.05
2018,7,16,7,0,0.0,46.0,2.2,18.7,46.0,38.03,27.91
2018,7,16,7,15,0.0,71.5,2.2,19.25,71.5,59.29,46.3
2018,7,16,7,30,0.0,97.0,2.2,19.8,97.0,79.43,63.4
2018,7,16,7,45,0.0,111.5,2.15,20.4,111.5,90.72,72.66
2018,7,16,8,0,0.0,126.0,2.1,21.0,126.0,101.91,81.69
2018,7,16,8,15,2.5,153.5,2.1,21.5,155.0,122.37,98.42
2018,7,16,8,30,5.0,181.0,2.1,22.0,184.0,142.38,114.52
2018,7,16,8,45,14.0,214.5,2.05,22.55,224.0,166.13,133.41
2018,7,16,9,0,23.0,248.0,2.0,23.1,264.0,189.25,151.5
2018,7,16,9,15,74.0,292.0,2.0,23.55,348.0,209.57,157.66
2018,7,16,9,30,125.0,336.0,2.0,24.0,432.0,236.88,174.87
2018,7,16,9,45,337.5,295.0,2.0,24.5,571.0,252.23,176.9
2018,7,16,10,0,550.0,254.0,2.0,25.0,710.0,292.09,200.18
2018,7,16,10,15,746.0,176.0,2.05,25.4,817.5,337.11,231.53
2018,7,16,10,30,942.0,98.0,2.1,25.8,925.0,402.71,280.98
2018,7,16,10,45,947.0,99.0,2.1,26.2,948.0,457.78,326.88
2018,7,16,11,0,952.0,100.0,2.1,26.6,971.0,512.52,371.27
2018,7,16,11,15,955.5,100.0,2.15,26.8,986.5,565.24,413.36
2018,7,16,11,30,959.0,100.0,2.2,27.0,1002.0,617.05,453.56
2018,7,16,11,45,961.0,100.0,2.25,27.2,1010.5,666.85,491.22
2018,7,16,12,0,963.0,100.0,2.3,27.4,1019.0,715.23,526.88
2018,7,16,12,15,960.0,102.5,2.4,27.45,1019.0,760.52,560.15
2018,7,16,12,30,957.0,105.0,2.5,27.5,1019.0,803.7,590.64
2018,7,16,12,45,952.0,107.0,2.55,27.55,1010.5,842.59,616.58
2018,7,16,13,0,947.0,109.0,2.6,27.6,1002.0,878.84,640.69
2018,7,16,13,15,944.5,108.5,2.7,27.5,988.0,912.14,663.61
2018,7,16,13,30,942.0,108.0,2.8,27.4,974.0,942.53,684.67
2018,7,16,13,45,937.5,107.5,2.85,27.3,952.5,968.02,702.25
2018,7,16,14,0,933.0,107.0,2.9,27.2,931.0,990.25,717.84
2018,7,16,14,15,927.5,105.0,2.95,27.0,902.5,1006.64,730.09
2018,7,16,14,30,922.0,103.0,3.0,26.8,874.0,1019.52,740.28
2018,7,16,14,45,913.5,101.5,3.05,26.6,839.5,1026.44,746.81
2018,7,16,15,0,905.0,100.0,3.1,26.4,805.0,1029.8,751.27
2018,7,16,15,15,894.5,98.5,3.1,26.4,765.5,1027.62,751.3
2018,7,16,15,30,884.0,97.0,3.1,26.4,726.0,1021.99,749.29
2018,7,16,15,45,871.5,94.0,3.1,25.95,682.0,1009.19,744.08
2018,7,16,16,0,859.0,91.0,3.1,25.5,638.0,993.11,736.83
2018,7,16,16,15,842.5,88.0,3.05,25.2,590.5,981.56,731.84
2018,7,16,16,30,826.0,85.0,3.0,24.9,543.0,955.27,716.96
2018,7,16,16,45,804.5,81.5,3.0,24.6,493.0,920.66,696.78
2018,7,16,17,0,783.0,78.0,3.0,24.3,443.0,883.67,674.65
2018,7,16,17,15,753.0,74.0,2.95,23.85,391.5,835.9,644.46
2018,7,16,17,30,723.0,70.0,2.9,23.4,340.0,786.66,612.36
2018,7,16,17,45,681.5,64.5,2.85,22.95,289.0,724.11,569.33
2018,7,16,18,0,640.0,59.0,2.8,22.5,238.0,668.07,529.23
2018,7,16,18,15,511.5,55.5,2.65,21.85,180.5,537.39,430.54
2018,7,16,18,30,383.0,52.0,2.5,21.2,123.0,413.17,332.66
2018,7,16,18,45,287.0,40.0,2.35,20.55,84.0,306.68,244.11
2018,7,16,19,0,191.0,28.0,2.2,19.9,45.0,214.23,154.44
2018,7,16,19,15,113.0,16.5,2.2,19.5,25.0,119.43,0.0
2018,7,16,19,30,35.0,5.0,2.2,19.1,5.0,26.29,0.0
2018,7,16,19,45,17.5,2.5,2.2,18.7,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,1.75,14.7,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,1.8,14.9,2.0,0.0,0.0
2018,7,17,5,15,56.0,10.0,1.85,15.45,14.0,8.54,0.0
2018,7,17,5,30,100.0,18.0,1.9,16.0,26.0,13.92,3.82
2018,7,17,5,45,71.5,24.0,1.95,16.55,31.5,19.2,10.71
2018,7,17,6,0,43.0,30.0,2.0,17.1,37.0,24.86,16.08
2018,7,17,6,15,21.5,39.0,1.95,17.7,42.5,32.77,23.24
2018,7,17,6,30,0.0,48.0,1.9,18.3,48.0,39.7,29.43
2018,7,17,6,45,0.0,65.0,1.85,18.9,65.0,53.74,41.7
2018,7,17,7,0,0.0,82.0,1.8,19.5,82.0,67.09,53.15
2018,7,17,7,15,1.5,110.5,1.8,20.2,111.0,88.62,71.4
2018,7,17,7,30,3.0,139.0,1.8,20.9,140.0,109.6,88.81
2018,7,17,7,45,4.5,153.0,1.75,21.6,155.0,120.33,97.27
2018,7,17,8,0,6.0,167.0,1.7,22.3,170.0,130.98,105.54
2018,7,17,8,15,9.0,184.5,1.65,22.9,189.5,143.93,115.63
2018,7,17,8,30,12.0,202.0,1.6,23.5,209.0,156.75,125.48
2018,7,17,8,45,14.0,215.0,1.6,24.15,224.0,166.42,132.63
2018,7,17,9,0,16.0,228.0,1.6,24.8,239.0,175.99,139.64
2018,7,17,9,15,31.0,264.5,1.6,25.3,287.5,190.55,143.17
2018,7,17,9,30,46.0,301.0,1.6,25.8,336.0,219.73,163.73
2018,7,17,9,45,97.0,333.5,1.6,26.3,412.5,255.55,187.74
2018,7,17,10,0,148.0,366.0,1.6,26.8,489.0,285.96,208.06
2018,7,17,10,15,243.0,360.0,1.65,27.15,569.5,312.91,225.59
2018,7,17,10,30,338.0,354.0,1.7,27.5,650.0,362.83,261.28
2018,7,17,10,45,568.5,268.0,1.75,27.85,781.0,412.23,295.93
2018,7,17,11,0,799.0,182.0,1.8,28.2,912.0,496.96,357.85
2018,7,17,11,15,873.5,145.0,1.85,28.4,955.5,553.98,401.63
2018,7,17,11,30,948.0,108.0,1.9,28.6,999.0,615.83,448.37
2018,7,17,11,45,950.5,107.5,2.0,28.75,1007.0,665.25,485.62
2018,7,17,12,0,953.0,107.0,2.1,28.9,1015.0,713.3,521.1
2018,7,17,12,15,949.0,110.0,2.15,28.9,1015.0,758.07,553.48
2018,7,17,12,30,945.0,113.0,2.2,28.9,1015.0,800.67,583.34
2018,7,17,12,45,939.0,116.0,2.3,28.95,1006.5,839.41,609.29
2018,7,17,13,0,933.0,119.0,2.4,29.0,998.0,875.5,633.48
2018,7,17,13,15,930.0,118.5,2.45,28.9,983.5,908.24,655.45
2018,7,17,13,30,927.0,118.0,2.5,28.8,969.0,938.06,675.58
2018,7,17,13,45,922.5,117.5,2.55,28.7,948.0,963.47,692.94
2018,7,17,14,0,918.0,117.0,2.6,28.6,927.0,985.65,708.35
2018,7,17,14,15,912.0,115.0,2.65,28.4,898.5,1001.57,720.21
2018,7,17,14,30,906.0,113.0,2.7,28.2,870.0,1014.02,730.05
2018,7,17,14,45,850.0,131.5,2.75,28.0,819.0,1007.98,728.25
2018,7,17,15,0,794.0,150.0,2.8,27.8,768.0,985.65,716.19
2018,7,17,15,15,822.5,130.5,2.8,27.8,742.0,1003.45,729.35
2018,7,17,15,30,851.0,111.0,2.8,27.8,716.0,1016.99,739.55
2018,7,17,15,45,845.5,105.0,2.9,27.3,674.5,1007.99,737.73
2018,7,17,16,0,840.0,99.0,3.0,26.8,633.0,995.55,733.92
2018,7,17,16,15,822.5,96.0,3.0,26.45,585.5,971.46,721.17
2018,7,17,16,30,805.0,93.0,3.0,26.1,538.0,944.44,706.47
2018,7,17,16,45,781.5,89.0,3.0,25.75,487.5,907.56,684.89
2018,7,17,17,0,758.0,85.0,3.0,25.4,437.0,868.39,661.37
2018,7,17,17,15,726.0,80.0,2.95,24.9,385.5,817.9,629.38
2018,7,17,17,30,694.0,75.0,2.9,24.4,334.0,772.38,599.99
2018,7,17,17,45,649.5,70.0,2.9,23.9,283.5,709.16,556.75
2018,7,17,18,0,605.0,65.0,2.9,23.4,233.0,646.23,511.78
2018,7,17,18,15,533.5,58.0,2.75,22.7,184.5,558.92,445.78
2018,7,17,18,30,462.0,51.0,2.6,22.0,136.0,474.63,378.93
2018,7,17,18,45,343.5,41.5,2.45,21.35,94.0,355.65,281.33
2018,7,17,19,0,225.0,32.0,2.3,20.7,52.0,247.27,176.06
2018,7,17,19,15,126.5,18.5,2.3,20.3,28.5,131.99,0.0
2018,7,17,19,30,28.0,5.0,2.3,19.9,5.0,21.88,0.0
2018,7,17,19,45,14.0,2.5,2.3,19.55,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,18.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,1.3,16.75,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,1.3,17.0,2.0,0.0,0.0
2018,7,18,5,15,124.5,14.5,1.4,17.7,23.5,12.38,0.0
2018,7,18,5,30,234.0,27.0,1.5,18.4,45.0,22.49,8.91
2018,7,18,5,45,268.5,33.0,1.55,19.1,67.5,26.54,16.7
2018,7,18,6,0,303.0,39.0,1.6,19.8,90.0,30.57,20.77
2018,7,18,6,15,180.0,45.0,1.55,20.35,78.0,33.42,23.52
2018,7,18,6,30,57.0,51.0,1.5,20.9,66.0,41.16,30.36
2018,7,18,6,45,29.0,73.0,1.45,21.45,80.5,58.95,45.76
2018,7,18,7,0,1.0,95.0,1.4,22.0,95.0,76.58,60.75
2018,7,18,7,15,13.5,129.5,1.3,22.65,135.5,101.96,81.98
2018,7,18,7,30,26.0,164.0,1.2,23.3,176.0,121.14,97.53
2018,7,18,7,45,41.0,186.0,1.1,23.95,207.0,135.71,108.97
2018,7,18,8,0,56.0,208.0,1.0,24.6,238.0,149.97,119.94
2018,7,18,8,15,97.5,233.0,0.95,25.15,291.5,165.99,132.23
2018,7,18,8,30,139.0,258.0,0.9,25.7,345.0,171.34,135.74
2018,7,18,8,45,289.0,247.0,0.85,26.2,444.0,155.53,122.36
2018,7,18,9,0,439.0,236.0,0.8,26.7,543.0,137.74,107.54
2018,7,18,9,15,656.5,171.5,0.85,27.05,660.5,137.01,83.03
2018,7,18,9,30,874.0,107.0,0.9,27.4,778.0,182.15,100.66
2018,7,18,9,45,878.5,111.5,0.95,27.7,812.0,236.2,139.91
2018,7,18,10,0,883.0,116.0,1.0,28.0,846.0,290.77,183.67
2018,7,18,10,15,873.0,125.5,1.05,28.2,868.5,344.58,228.84
2018,7,18,10,30,863.0,135.0,1.1,28.4,891.0,397.0,272.79
2018,7,18,10,45,787.0,182.0,1.2,28.55,884.5,444.48,313.31
2018,7,18,11,0,711.0,229.0,1.3,28.7,878.0,486.28,347.87
2018,7,18,11,15,715.0,235.5,1.4,28.8,897.5,536.44,386.54
2018,7,18,11,30,719.0,242.0,1.5,28.9,917.0,586.59,424.2
2018,7,18,11,45,726.0,241.5,1.6,29.0,928.0,633.13,458.65
2018,7,18,12,0,733.0,241.0,1.7,29.1,939.0,679.31,492.18
2018,7,18,12,15,799.0,199.0,1.8,29.1,960.5,729.05,528.89
2018,7,18,12,30,865.0,157.0,1.9,29.1,982.0,775.53,563.28
2018,7,18,12,45,750.0,229.0,2.0,29.05,940.5,800.94,579.22
2018,7,18,13,0,635.0,301.0,2.1,29.0,899.0,804.76,580.86
2018,7,18,13,15,697.5,256.5,2.2,28.95,904.0,851.2,614.79
2018,7,18,13,30,760.0,212.0,2.3,28.9,909.0,895.69,646.74
2018,7,18,13,45,746.5,213.5,2.4,28.85,885.0,913.77,659.59
2018,7,18,14,0,733.0,215.0,2.5,28.8,861.0,928.5,670.62
2018,7,18,14,15,721.5,211.5,2.5,28.65,831.0,936.76,677.04
2018,7,18,14,30,710.0,208.0,2.5,28.5,801.0,941.61,681.45
2018,7,18,14,45,721.5,190.5,2.55,28.4,772.0,951.17,689.39
2018,7,18,15,0,733.0,173.0,2.6,28.3,743.0,957.22,695.16
2018,7,18,15,15,767.5,148.5,2.6,28.3,718.0,967.25,703.0
2018,7,18,15,30,802.0,124.0,2.6,28.3,693.0,982.17,714.14
2018,7,18,15,45,775.0,121.5,2.65,27.85,643.5,955.69,700.17
2018,7,18,16,0,748.0,119.0,2.7,27.4,594.0,926.11,684.39
2018,7,18,16,15,747.0,110.0,2.8,26.95,553.5,912.33,679.4
2018,7,18,16,30,746.0,101.0,2.9,26.5,513.0,895.37,672.07
2018,7,18,16,45,721.5,95.0,2.95,26.1,462.5,855.9,648.7
2018,7,18,17,0,697.0,89.0,3.0,25.7,412.0,820.31,627.66
2018,7,18,17,15,681.0,84.0,3.05,25.0,369.0,786.63,608.05
2018,7,18,17,30,665.0,79.0,3.1,24.3,326.0,751.16,586.33
2018,7,18,17,45,617.5,73.0,3.15,23.65,275.5,684.63,540.61
2018,7,18,18,0,570.0,67.0,3.2,23.0,225.0,618.61,493.21
2018,7,18,18,15,485.5,59.5,3.1,22.3,175.0,520.93,418.64
2018,7,18,18,30,401.0,52.0,3.0,21.6,125.0,427.25,343.82
2018,7,18,18,45,303.5,41.5,2.9,20.9,87.0,322.38,256.09
2018,7,18,19,0,206.0,31.0,2.8,20.2,49.0,232.27,163.87
2018,7,18,19,15,114.5,18.0,2.7,19.85,27.0,92.05,0.0
2018,7,18,19,30,23.0,5.0,2.6,19.5,5.0,18.73,0.0
2018,7,18,19,45,11.5,2.5,2.5,19.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,1.6,16.3,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.6,16.5,2.0,0.0,0.0
2018,7,19,5,15,123.0,14.5,1.8,16.95,23.0,12.38,0.0
2018,7,19,5,30,231.0,27.0,2.0,17.4,44.0,22.56,8.29
2018,7,19,5,45,267.0,33.0,2.15,17.85,66.5,26.59,16.78
2018,7,19,6,0,303.0,39.0,2.3,18.3,89.0,30.62,20.93
2018,7,19,6,15,227.0,37.0,2.3,18.6,82.0,27.98,18.92
2018,7,19,6,30,151.0,35.0,2.3,18.9,75.0,25.74,17.06
2018,7,19,6,45,75.5,48.5,2.35,19.2,68.5,36.99,26.97
2018,7,19,7,0,0.0,62.0,2.4,19.5,62.0,51.36,39.46
2018,7,19,7,15,0.0,91.5,2.3,19.85,91.5,74.72,59.56
2018,7,19,7,30,0.0,121.0,2.2,20.2,121.0,96.88,78.28
2018,7,19,7,45,1.0,136.5,2.1,20.55,137.0,108.73,87.94
2018,7,19,8,0,2.0,152.0,2.0,20.9,153.0,120.48,97.4
2018,7,19,8,15,20.5,192.5,1.9,21.4,205.0,149.41,120.99
2018,7,19,8,30,39.0,233.0,1.8,21.9,257.0,166.09,134.05
2018,7,19,8,45,189.0,246.0,1.7,22.4,376.5,166.0,133.25
2018,7,19,9,0,339.0,259.0,1.6,22.9,496.0,161.17,128.67
2018,7,19,9,15,540.0,211.5,1.55,23.5,614.0,155.82,102.87
2018,7,19,9,30,741.0,164.0,1.5,24.1,732.0,182.22,107.81
2018,7,19,9,45,819.0,140.0,1.5,24.65,794.5,233.54,142.47
2018,7,19,10,0,897.0,116.0,1.5,25.2,857.0,292.72,187.26
2018,7,19,10,15,903.5,117.5,1.5,25.65,886.0,347.12,232.93
2018,7,19,10,30,910.0,119.0,1.5,26.1,915.0,401.81,278.76
2018,7,19,10,45,915.0,121.0,1.55,26.5,938.5,456.31,323.8
2018,7,19,11,0,920.0,123.0,1.6,26.9,962.0,510.57,367.44
2018,7,19,11,15,923.0,124.0,1.7,27.2,977.5,562.68,408.66
2018,7,19,11,30,926.0,125.0,1.8,27.5,993.0,613.94,448.1
2018,7,19,11,45,927.0,125.5,1.9,27.75,1001.0,662.6,484.77
2018,7,19,12,0,928.0,126.0,2.0,28.0,1009.0,709.86,519.54
2018,7,19,12,15,929.0,125.5,2.1,28.05,1010.0,754.77,552.39
2018,7,19,12,30,930.0,125.0,2.2,28.1,1011.0,797.87,583.41
2018,7,19,12,45,930.0,124.0,2.35,28.2,1004.5,837.74,610.47
2018,7,19,13,0,930.0,123.0,2.5,28.3,998.0,875.26,635.94
2018,7,19,13,15,908.0,133.5,2.6,28.1,977.0,901.64,654.51
2018,7,19,13,30,886.0,144.0,2.7,27.9,956.0,924.34,670.86
2018,7,19,13,45,891.5,136.5,2.85,27.7,937.5,952.1,691.05
2018,7,19,14,0,897.0,129.0,3.0,27.5,919.0,976.78,709.31
2018,7,19,14,15,895.5,125.0,3.05,27.1,892.5,995.01,723.32
2018,7,19,14,30,894.0,121.0,3.1,26.7,866.0,1009.86,735.37
2018,7,19,14,45,880.5,120.0,3.15,26.35,829.0,1012.53,739.56
2018,7,19,15,0,867.0,119.0,3.2,26.0,792.0,1011.63,741.68
2018,7,19,15,15,859.0,116.0,3.2,26.0,754.0,1010.61,742.5
2018,7,19,15,30,851.0,113.0,3.2,26.0,716.0,1018.92,749.6
2018,7,19,15,45,834.5,110.5,3.2,25.2,671.0,1003.05,743.22
2018,7,19,16,0,818.0,108.0,3.2,24.4,626.0,983.9,734.89
2018,7,19,16,15,795.5,106.0,3.15,24.05,578.0,956.21,719.12
2018,7,19,16,30,773.0,104.0,3.1,23.7,530.0,925.69,701.38
2018,7,19,16,45,745.0,100.0,3.1,23.3,479.0,891.37,681.28
2018,7,19,17,0,717.0,96.0,3.1,22.9,428.0,848.95,655.12
2018,7,19,17,15,681.5,91.5,3.0,22.5,377.0,797.09,621.01
2018,7,19,17,30,646.0,87.0,2.9,22.1,326.0,744.2,585.22
2018,7,19,17,45,597.0,80.5,2.85,21.7,275.5,676.0,537.05
2018,7,19,18,0,548.0,74.0,2.8,21.3,225.0,608.25,487.22
2018,7,19,18,15,482.0,64.5,2.65,20.75,177.5,523.81,422.06
2018,7,19,18,30,416.0,55.0,2.5,20.2,130.0,442.08,356.0
2018,7,19,18,45,321.0,43.0,2.35,19.6,90.0,339.61,269.79
2018,7,19,19,0,226.0,31.0,2.2,19.0,50.0,246.06,171.75
2018,7,19,19,15,126.0,18.0,2.2,18.6,27.5,99.7,0.0
2018,7,19,19,30,26.0,5.0,2.2,18.2,5.0,4.27,0.0
2018,7,19,19,45,13.0,2.5,2.2,17.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.15,13.45,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,7,20,5,15,58.5,13.5,1.35,14.1,17.5,11.52,0.0
2018,7,20,5,30,108.0,25.0,1.5,14.6,33.0,19.31,5.69
2018,7,20,5,45,80.5,39.0,1.6,15.1,47.5,30.79,20.51
2018,7,20,6,0,53.0,53.0,1.7,15.6,62.0,41.32,30.51
2018,7,20,6,15,58.5,74.0,1.75,16.15,87.0,57.49,45.11
2018,7,20,6,30,64.0,95.0,1.8,16.7,112.0,72.62,58.57
2018,7,20,6,45,95.5,117.0,1.8,17.25,148.0,86.01,70.23
2018,7,20,7,0,127.0,139.0,1.8,17.8,184.0,100.73,82.77
2018,7,20,7,15,169.0,157.5,1.85,18.3,227.0,113.22,93.14
2018,7,20,7,30,211.0,176.0,1.9,18.8,270.0,125.46,103.11
2018,7,20,7,45,260.5,186.5,1.95,19.35,316.5,126.21,103.17
2018,7,20,8,0,310.0,197.0,2.0,19.9,363.0,132.2,107.66
2018,7,20,8,15,473.0,179.5,2.0,20.35,459.5,114.66,92.37
2018,7,20,8,30,636.0,162.0,2.0,20.8,556.0,102.71,81.91
2018,7,20,8,45,698.5,152.5,2.05,21.3,614.5,94.67,74.79
2018,7,20,9,0,761.0,143.0,2.1,21.8,673.0,87.52,68.46
2018,7,20,9,15,740.5,160.0,2.15,22.15,700.5,133.32,80.72
2018,7,20,9,30,720.0,177.0,2.2,22.5,728.0,186.22,112.89
2018,7,20,9,45,689.5,201.5,2.2,22.85,748.5,240.52,154.59
2018,7,20,10,0,659.0,226.0,2.2,23.2,769.0,292.27,197.62
2018,7,20,10,15,649.5,239.0,2.25,23.45,790.0,339.84,237.77
2018,7,20,10,30,640.0,252.0,2.3,23.7,811.0,386.66,277.25
2018,7,20,10,45,733.5,207.5,2.4,23.95,863.5,434.71,315.77
2018,7,20,11,0,827.0,163.0,2.5,24.2,916.0,493.22,362.32
2018,7,20,11,15,813.5,174.0,2.5,24.3,925.0,541.67,401.44
2018,7,20,11,30,800.0,185.0,2.5,24.4,934.0,588.15,437.92
2018,7,20,11,45,800.5,186.0,2.55,24.45,941.0,633.53,472.95
2018,7,20,12,0,801.0,187.0,2.6,24.5,948.0,677.79,506.38
2018,7,20,12,15,823.5,171.0,2.65,24.5,954.0,722.43,539.92
2018,7,20,12,30,846.0,155.0,2.7,24.5,960.0,758.7,567.4
2018,7,20,12,45,850.0,150.5,2.75,24.5,954.0,796.43,594.49
2018,7,20,13,0,854.0,146.0,2.8,24.5,948.0,832.13,619.02
2018,7,20,13,15,850.0,144.5,2.85,24.45,933.0,861.34,639.25
2018,7,20,13,30,846.0,143.0,2.9,24.4,918.0,887.74,657.66
2018,7,20,13,45,841.0,141.0,2.9,24.3,896.5,909.85,673.05
2018,7,20,14,0,836.0,139.0,2.9,24.2,875.0,928.85,686.48
2018,7,20,14,15,828.0,137.0,2.95,24.05,846.5,954.44,704.93
2018,7,20,14,30,820.0,135.0,3.0,23.9,818.0,964.46,713.13
2018,7,20,14,45,810.0,133.0,3.05,23.7,784.5,969.11,718.21
2018,7,20,15,0,800.0,131.0,3.1,23.5,751.0,970.35,721.22
2018,7,20,15,15,787.5,128.5,3.1,23.5,712.5,965.15,719.17
2018,7,20,15,30,775.0,126.0,3.1,23.5,674.0,956.63,715.09
2018,7,20,15,45,757.5,122.5,3.05,23.0,630.5,938.69,705.8
2018,7,20,16,0,740.0,119.0,3.0,22.5,587.0,917.67,694.51
2018,7,20,16,15,716.0,116.0,3.0,22.2,540.0,894.6,681.62
2018,7,20,16,30,692.0,113.0,3.0,21.9,493.0,862.73,662.53
2018,7,20,16,45,663.0,108.5,2.95,21.55,444.5,821.83,636.66
2018,7,20,17,0,634.0,104.0,2.9,21.2,396.0,779.17,609.1
2018,7,20,17,15,597.0,98.5,2.85,20.85,347.5,726.24,573.4
2018,7,20,17,30,560.0,93.0,2.8,20.5,299.0,672.51,536.11
2018,7,20,17,45,510.5,85.0,2.75,20.1,251.0,604.17,486.52
2018,7,20,18,0,461.0,77.0,2.7,19.7,203.0,536.56,435.53
2018,7,20,18,15,396.5,67.0,2.65,19.35,159.5,450.42,367.59
2018,7,20,18,30,332.0,57.0,2.6,19.0,116.0,375.34,305.33
2018,7,20,18,45,248.5,43.5,2.55,18.6,80.0,285.03,227.32
2018,7,20,19,0,165.0,30.0,2.5,18.2,44.0,199.88,137.04
2018,7,20,19,15,91.5,17.0,2.45,18.0,24.0,75.71,0.0
2018,7,20,19,30,18.0,4.0,2.4,17.8,4.0,3.41,0.0
2018,7,20,19,45,9.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.55,15.35,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,15.4,1.0,0.0,0.0
2018,7,21,5,15,54.5,12.5,1.65,15.75,16.0,10.67,0.0
2018,7,21,5,30,103.0,24.0,1.7,16.1,31.0,18.91,4.54
2018,7,21,5,45,176.0,39.0,1.75,16.5,62.5,29.83,19.48
2018,7,21,6,0,249.0,54.0,1.8,16.9,94.0,40.87,29.92
2018,7,21,6,15,220.5,69.5,1.85,17.4,114.0,52.81,40.78
2018,7,21,6,30,192.0,85.0,1.9,17.9,134.0,63.35,50.2
2018,7,21,6,45,242.0,103.5,1.95,18.35,179.5,76.09,61.31
2018,7,21,7,0,292.0,122.0,2.0,18.8,225.0,88.49,71.89
2018,7,21,7,15,401.0,123.5,2.0,19.3,288.5,85.95,69.37
2018,7,21,7,30,510.0,125.0,2.0,19.8,352.0,86.92,69.85
2018,7,21,7,45,583.5,121.0,2.05,20.3,410.0,83.22,66.31
2018,7,21,8,0,657.0,117.0,2.1,20.8,468.0,79.19,62.51
2018,7,21,8,15,679.5,121.0,2.15,21.25,513.5,79.93,62.83
2018,7,21,8,30,702.0,125.0,2.2,21.7,559.0,80.59,63.07
2018,7,21,8,45,720.0,128.5,2.2,22.1,602.0,80.78,62.94
2018,7,21,9,0,738.0,132.0,2.2,22.5,645.0,89.43,69.89
2018,7,21,9,15,746.0,137.5,2.25,22.85,682.0,127.4,76.21
2018,7,21,9,30,754.0,143.0,2.3,23.2,719.0,176.25,103.64
2018,7,21,9,45,758.0,149.5,2.35,23.55,751.0,226.31,140.5
2018,7,21,10,0,762.0,156.0,2.4,23.9,783.0,277.05,181.93
2018,7,21,10,15,771.0,157.5,2.45,24.2,811.0,326.37,223.73
2018,7,21,10,30,780.0,159.0,2.5,24.5,839.0,376.5,266.37
2018,7,21,10,45,787.0,160.0,2.55,24.75,861.0,426.11,308.17
2018,7,21,11,0,794.0,161.0,2.6,25.0,883.0,475.92,349.22
2018,7,21,11,15,799.0,161.5,2.65,25.15,898.5,524.38,388.42
2018,7,21,11,30,804.0,162.0,2.7,25.3,914.0,572.46,426.31
2018,7,21,11,45,807.0,162.0,2.75,25.45,922.5,618.39,461.72
2018,7,21,12,0,810.0,162.0,2.8,25.6,931.0,663.35,495.6
2018,7,21,12,15,811.5,160.5,2.85,25.6,931.5,704.88,526.69
2018,7,21,12,30,813.0,159.0,2.9,25.6,932.0,744.82,556.12
2018,7,21,12,45,759.5,189.5,2.95,25.6,907.5,767.58,572.15
2018,7,21,13,0,706.0,220.0,3.0,25.6,883.0,791.86,588.72
2018,7,21,13,15,773.5,176.5,3.05,25.5,892.5,835.53,620.8
2018,7,21,13,30,841.0,133.0,3.1,25.4,902.0,873.96,647.41
2018,7,21,13,45,838.5,130.0,3.15,25.3,882.0,897.01,663.71
2018,7,21,14,0,836.0,127.0,3.2,25.2,862.0,917.04,678.2
2018,7,21,14,15,830.5,125.0,3.2,25.05,835.5,932.09,689.31
2018,7,21,14,30,825.0,123.0,3.2,24.9,809.0,943.93,698.46
2018,7,21,14,45,818.0,120.5,3.2,24.75,777.0,950.55,704.29
2018,7,21,15,0,811.0,118.0,3.2,24.6,745.0,966.46,716.51
