Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,45,718.0,218.0,2.05,26.5,848.0,425.28,304.11
2018,7,31,11,0,732.0,216.0,2.1,26.9,872.0,475.06,344.03
2018,7,31,11,15,741.0,214.5,2.15,27.1,888.5,523.57,382.42
2018,7,31,11,30,750.0,213.0,2.2,27.3,905.0,572.18,419.91
2018,7,31,11,45,759.0,209.5,2.3,27.5,915.0,619.12,455.55
2018,7,31,12,0,768.0,206.0,2.4,27.7,925.0,663.56,488.75
2018,7,31,12,15,774.0,202.5,2.45,27.75,927.5,706.22,520.09
2018,7,31,12,30,780.0,199.0,2.5,27.8,930.0,747.68,550.05
2018,7,31,12,45,786.5,193.0,2.6,27.85,925.5,785.97,577.77
2018,7,31,13,0,793.0,187.0,2.7,27.9,921.0,822.4,603.94
2018,7,31,13,15,793.5,183.0,2.75,27.85,908.0,853.45,625.37
2018,7,31,13,30,794.0,179.0,2.8,27.8,895.0,881.86,644.88
2018,7,31,13,45,794.0,174.0,2.85,27.75,875.5,906.07,661.69
2018,7,31,14,0,794.0,169.0,2.9,27.7,856.0,927.28,676.64
2018,7,31,14,15,790.5,164.0,2.95,27.55,829.0,942.05,687.77
2018,7,31,14,30,787.0,159.0,3.0,27.4,802.0,953.5,696.94
2018,7,31,14,45,782.0,153.0,3.05,27.3,769.0,959.08,702.3
2018,7,31,15,0,777.0,147.0,3.1,27.2,736.0,961.23,705.62
2018,7,31,15,15,763.5,143.5,3.1,27.2,696.5,954.12,702.36
2018,7,31,15,30,750.0,140.0,3.1,27.2,657.0,951.16,702.06
2018,7,31,15,45,736.5,134.5,3.15,26.75,614.5,935.42,694.96
2018,7,31,16,0,723.0,129.0,3.2,26.3,572.0,916.59,685.89
2018,7,31,16,15,703.5,123.0,3.2,25.9,525.5,888.22,669.81
2018,7,31,16,30,684.0,117.0,3.2,25.5,479.0,857.22,651.79
2018,7,31,16,45,653.5,111.5,3.2,25.1,429.5,813.72,624.71
2018,7,31,17,0,623.0,106.0,3.2,24.7,380.0,768.46,595.82
2018,7,31,17,15,580.5,99.5,3.15,24.1,329.5,709.26,556.17
2018,7,31,17,30,538.0,93.0,3.1,23.5,279.0,649.48,514.77
2018,7,31,17,45,481.0,84.5,3.05,22.9,230.5,574.36,460.04
2018,7,31,18,0,424.0,76.0,3.0,22.3,182.0,495.77,400.23
2018,7,31,18,15,352.5,63.5,2.9,21.65,138.0,409.47,331.51
2018,7,31,18,30,281.0,51.0,2.8,21.0,94.0,327.63,262.61
2018,7,31,18,45,192.0,35.5,2.75,20.35,60.0,233.26,177.75
2018,7,31,19,0,103.0,20.0,2.7,19.7,26.0,127.03,15.91
2018,7,31,19,15,51.5,10.0,2.7,19.35,13.0,42.56,0.0
2018,7,31,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,5,15,2.0,4.5,2.05,14.85,4.5,3.84,0.0
2018,8,1,5,30,4.0,9.0,2.0,15.2,9.0,7.68,0.0
2018,8,1,5,45,13.5,22.0,2.0,15.5,23.5,18.34,8.57
2018,8,1,6,0,23.0,35.0,2.0,15.8,38.0,28.74,19.17
2018,8,1,6,15,31.0,51.0,1.9,16.25,57.0,41.16,30.54
2018,8,1,6,30,39.0,67.0,1.8,16.7,76.0,53.4,41.59
2018,8,1,6,45,58.5,90.0,1.75,17.15,107.5,70.19,56.42
2018,8,1,7,0,78.0,113.0,1.7,17.6,139.0,83.96,68.34
2018,8,1,7,15,93.5,137.5,1.65,18.25,173.5,100.06,81.95
2018,8,1,7,30,109.0,162.0,1.6,18.9,208.0,115.63,94.82
2018,8,1,7,45,106.0,188.5,1.5,19.5,238.0,131.55,107.75
2018,8,1,8,0,103.0,215.0,1.4,20.1,268.0,153.63,125.58
2018,8,1,8,15,284.5,213.5,1.45,20.8,379.5,140.67,114.0
2018,8,1,8,30,466.0,212.0,1.5,21.5,491.0,132.51,106.59
2018,8,1,8,45,530.0,211.0,1.55,22.15,551.5,130.31,104.21
2018,8,1,9,0,594.0,210.0,1.6,22.8,612.0,128.29,102.01
2018,8,1,9,15,646.5,198.5,1.75,23.35,660.5,135.9,91.4
2018,8,1,9,30,699.0,187.0,1.9,23.9,709.0,174.83,106.44
2018,8,1,9,45,759.0,165.0,2.0,24.5,756.5,214.85,130.85
2018,8,1,10,0,819.0,143.0,2.1,25.1,804.0,267.57,170.36
2018,8,1,10,15,828.0,144.5,2.2,25.5,833.5,320.59,214.72
2018,8,1,10,30,837.0,146.0,2.3,25.9,863.0,374.37,260.21
2018,8,1,10,45,844.0,146.5,2.4,26.3,886.0,427.24,304.61
2018,8,1,11,0,851.0,147.0,2.5,26.7,909.0,482.04,349.42
2018,8,1,11,15,853.5,148.5,2.6,26.95,924.0,531.96,389.84
2018,8,1,11,30,856.0,150.0,2.7,27.2,939.0,581.1,428.61
2018,8,1,11,45,857.0,151.0,2.8,27.4,946.5,628.05,464.9
2018,8,1,12,0,858.0,152.0,2.9,27.6,954.0,673.73,499.4
2018,8,1,12,15,860.5,150.5,3.0,27.65,955.5,717.14,531.91
2018,8,1,12,30,863.0,149.0,3.1,27.7,957.0,758.93,562.73
2018,8,1,12,45,865.0,146.5,3.15,27.8,951.0,797.71,590.32
2018,8,1,13,0,867.0,144.0,3.2,27.9,945.0,834.33,615.07
2018,8,1,13,15,862.5,144.0,3.25,27.95,930.5,865.29,636.08
2018,8,1,13,30,858.0,144.0,3.3,28.0,916.0,893.41,655.23
2018,8,1,13,45,850.5,143.0,3.35,28.0,893.0,914.95,670.21
2018,8,1,14,0,843.0,142.0,3.4,28.0,870.0,945.43,691.23
2018,8,1,14,15,831.0,142.5,3.45,27.9,840.5,958.25,700.9
2018,8,1,14,30,819.0,143.0,3.5,27.8,811.0,967.53,708.54
2018,8,1,14,45,802.5,143.5,3.55,27.7,775.0,968.86,711.12
2018,8,1,15,0,786.0,144.0,3.6,27.6,739.0,966.59,711.53
2018,8,1,15,15,772.5,141.0,3.6,27.6,699.5,960.07,708.68
2018,8,1,15,30,759.0,138.0,3.6,27.6,660.0,950.14,703.73
2018,8,1,15,45,733.5,137.0,3.65,27.1,614.5,935.06,697.15
2018,8,1,16,0,708.0,136.0,3.7,26.6,569.0,909.66,683.59
2018,8,1,16,15,672.5,135.0,3.7,26.1,519.5,871.48,660.85
2018,8,1,16,30,637.0,134.0,3.7,25.6,470.0,830.9,636.13
2018,8,1,16,45,597.5,129.0,3.7,25.15,419.0,779.67,603.21
2018,8,1,17,0,558.0,124.0,3.7,24.7,368.0,726.86,568.35
2018,8,1,17,15,514.0,116.0,3.7,23.95,318.5,658.13,521.28
2018,8,1,17,30,470.0,108.0,3.7,23.2,269.0,598.57,479.45
2018,8,1,17,45,414.0,96.0,3.65,22.5,220.5,523.75,423.8
2018,8,1,18,0,358.0,84.0,3.6,21.8,172.0,450.9,366.93
2018,8,1,18,15,295.5,68.0,3.5,21.05,129.5,369.64,300.68
2018,8,1,18,30,233.0,52.0,3.4,20.3,87.0,291.96,234.66
2018,8,1,18,45,158.5,34.5,3.35,19.6,54.5,207.12,156.78
2018,8,1,19,0,84.0,17.0,3.3,18.9,22.0,106.52,0.0
2018,8,1,19,15,42.0,8.5,3.25,18.55,11.0,34.96,0.0
2018,8,1,19,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,5,15,22.5,6.0,2.3,14.6,7.0,5.12,0.0
2018,8,2,5,30,45.0,12.0,2.3,15.0,14.0,10.24,0.0
2018,8,2,5,45,57.0,23.5,2.3,15.35,29.0,18.62,8.53
2018,8,2,6,0,69.0,35.0,2.3,15.7,44.0,28.32,18.77
2018,8,2,6,15,61.0,51.0,2.3,16.2,61.5,40.37,29.82
2018,8,2,6,30,53.0,67.0,2.3,16.7,79.0,53.44,41.6
2018,8,2,6,45,136.5,91.0,2.3,17.15,133.0,69.5,55.81
2018,8,2,7,0,220.0,115.0,2.3,17.6,187.0,83.32,67.8
2018,8,2,7,15,273.5,130.5,2.3,18.25,235.5,93.62,76.42
2018,8,2,7,30,327.0,146.0,2.3,18.9,284.0,103.65,84.64
2018,8,2,7,45,316.5,172.5,2.3,19.5,320.0,119.11,97.35
2018,8,2,8,0,306.0,199.0,2.3,20.1,356.0,133.76,109.15
2018,8,2,8,15,450.0,191.0,2.3,20.6,447.0,122.49,99.07
2018,8,2,8,30,594.0,183.0,2.3,21.1,538.0,117.8,94.64
2018,8,2,8,45,613.5,190.0,2.35,21.65,581.5,119.09,95.25
2018,8,2,9,0,633.0,197.0,2.4,22.2,625.0,119.8,95.37
2018,8,2,9,15,667.0,194.0,2.45,22.7,669.5,132.76,89.6
2018,8,2,9,30,701.0,191.0,2.5,23.2,714.0,176.26,108.18
2018,8,2,9,45,737.5,182.0,2.6,23.7,755.5,220.71,136.92
2018,8,2,10,0,774.0,173.0,2.7,24.2,797.0,276.74,179.92
2018,8,2,10,15,785.5,174.5,2.8,24.6,827.5,328.21,222.88
2018,8,2,10,30,797.0,176.0,2.9,25.0,858.0,380.81,267.35
2018,8,2,10,45,807.0,176.0,2.95,25.35,882.0,432.73,310.98
2018,8,2,11,0,817.0,176.0,3.0,25.7,906.0,485.16,354.11
2018,8,2,11,15,822.5,176.5,3.1,25.85,922.5,536.07,395.51
2018,8,2,11,30,828.0,177.0,3.2,26.0,939.0,586.62,435.6
2018,8,2,11,45,832.0,177.0,3.3,26.15,948.0,635.34,473.41
2018,8,2,12,0,836.0,177.0,3.4,26.3,957.0,683.12,509.67
2018,8,2,12,15,841.5,174.0,3.45,26.3,959.5,728.33,543.56
2018,8,2,12,30,847.0,171.0,3.5,26.3,962.0,772.11,575.86
2018,8,2,12,45,851.5,166.0,3.55,26.3,956.5,811.7,604.81
2018,8,2,13,0,856.0,161.0,3.6,26.3,951.0,849.12,631.07
2018,8,2,13,15,850.0,161.5,3.6,26.25,935.5,880.41,652.47
2018,8,2,13,30,844.0,162.0,3.6,26.2,920.0,908.68,671.88
2018,8,2,13,45,835.5,163.0,3.65,26.15,898.0,932.06,688.35
2018,8,2,14,0,827.0,164.0,3.7,26.1,876.0,952.11,702.73
2018,8,2,14,15,814.0,165.0,3.65,25.95,846.5,964.49,711.81
2018,8,2,14,30,801.0,166.0,3.6,25.8,817.0,973.27,718.68
2018,8,2,14,45,782.5,166.5,3.6,25.7,780.0,972.55,719.59
2018,8,2,15,0,764.0,167.0,3.6,25.6,743.0,977.14,724.28
2018,8,2,15,15,749.5,162.5,3.6,25.6,702.5,968.46,719.94
2018,8,2,15,30,735.0,158.0,3.6,25.6,662.0,956.38,713.55
2018,8,2,15,45,707.0,157.5,3.6,25.1,616.0,932.02,700.34
2018,8,2,16,0,679.0,157.0,3.6,24.6,570.0,904.58,685.04
2018,8,2,16,15,640.5,155.0,3.65,24.15,519.5,862.09,659.24
2018,8,2,16,30,602.0,153.0,3.7,23.7,469.0,817.1,631.26
2018,8,2,16,45,561.5,146.5,3.7,23.25,417.5,755.98,590.78
2018,8,2,17,0,521.0,140.0,3.7,22.8,366.0,702.82,555.15
2018,8,2,17,15,476.5,129.0,3.65,22.15,315.5,639.79,511.22
2018,8,2,17,30,432.0,118.0,3.6,21.5,265.0,576.98,465.83
2018,8,2,17,45,376.5,104.0,3.55,20.85,216.5,501.31,408.23
2018,8,2,18,0,321.0,90.0,3.5,20.2,168.0,427.62,349.81
2018,8,2,18,15,262.0,71.5,3.4,19.55,125.5,347.45,283.79
2018,8,2,18,30,203.0,53.0,3.3,18.9,83.0,270.44,217.83
2018,8,2,18,45,136.5,34.5,3.15,18.3,51.5,173.71,130.52
2018,8,2,19,0,70.0,16.0,3.0,17.7,20.0,81.45,0.0
2018,8,2,19,15,35.0,8.0,2.95,17.35,10.0,29.88,0.0
2018,8,2,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,1.9,14.4,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,1.9,14.8,7.0,5.12,0.0
2018,8,3,5,45,44.0,20.0,1.9,15.2,25.0,16.54,6.68
2018,8,3,6,0,70.0,34.0,1.9,15.6,43.0,26.62,17.28
2018,8,3,6,15,100.5,57.0,1.9,16.15,76.5,44.62,33.52
2018,8,3,6,30,131.0,80.0,1.9,16.7,110.0,61.11,48.32
2018,8,3,6,45,160.5,107.0,1.95,17.25,153.0,79.6,64.61
2018,8,3,7,0,190.0,134.0,2.0,17.8,196.0,97.5,80.05
2018,8,3,7,15,219.5,157.5,1.9,18.3,241.0,109.57,90.15
2018,8,3,7,30,249.0,181.0,1.8,18.8,286.0,123.65,101.76
2018,8,3,7,45,276.5,203.5,1.75,19.3,333.5,136.58,112.16
2018,8,3,8,0,304.0,226.0,1.7,19.8,381.0,148.96,121.94
2018,8,3,8,15,327.5,244.5,1.65,20.55,426.5,158.57,129.14
2018,8,3,8,30,351.0,263.0,1.6,21.3,472.0,167.71,135.86
2018,8,3,8,45,373.5,278.0,1.55,22.05,516.0,174.56,140.62
2018,8,3,9,0,396.0,293.0,1.5,22.8,560.0,181.02,145.02
2018,8,3,9,15,464.0,281.5,1.5,23.6,613.0,175.41,126.15
2018,8,3,9,30,532.0,270.0,1.5,24.4,666.0,208.16,138.33
2018,8,3,9,45,614.5,242.5,1.45,25.25,720.5,238.95,154.45
2018,8,3,10,0,697.0,215.0,1.4,26.1,775.0,278.6,181.69
2018,8,3,10,15,703.5,219.5,1.35,26.6,802.5,328.04,221.66
2018,8,3,10,30,710.0,224.0,1.3,27.1,830.0,378.26,262.43
2018,8,3,10,45,713.0,229.0,1.3,27.55,851.5,428.13,302.58
2018,8,3,11,0,716.0,234.0,1.3,28.0,873.0,478.09,341.76
2018,8,3,11,15,713.0,240.5,1.35,28.25,886.0,526.15,378.98
2018,8,3,11,30,710.0,247.0,1.4,28.5,899.0,573.43,414.58
2018,8,3,11,45,701.5,254.0,1.5,28.75,903.0,616.94,446.89
2018,8,3,12,0,693.0,261.0,1.6,29.0,907.0,658.88,477.33
2018,8,3,12,15,682.5,268.0,1.8,29.05,904.5,697.73,506.08
2018,8,3,12,30,672.0,275.0,2.0,29.1,902.0,734.51,532.97
2018,8,3,12,45,656.0,282.5,2.15,29.15,890.5,765.23,555.07
2018,8,3,13,0,640.0,290.0,2.3,29.2,879.0,793.08,575.03
2018,8,3,13,15,633.5,288.5,2.45,29.1,864.0,818.28,593.72
2018,8,3,13,30,627.0,287.0,2.6,29.0,849.0,840.74,610.54
2018,8,3,13,45,617.0,284.5,2.7,28.95,826.5,856.31,622.33
2018,8,3,14,0,607.0,282.0,2.8,28.9,804.0,868.71,632.1
2018,8,3,14,15,596.5,277.5,2.9,28.7,776.0,872.6,636.8
2018,8,3,14,30,586.0,273.0,3.0,28.5,748.0,876.11,641.33
2018,8,3,14,45,573.5,265.5,3.05,28.35,714.0,871.61,640.2
2018,8,3,15,0,561.0,258.0,3.1,28.2,680.0,864.11,637.19
2018,8,3,15,15,544.5,250.0,3.1,28.2,641.5,849.2,628.55
2018,8,3,15,30,528.0,242.0,3.1,28.2,603.0,831.53,618.11
2018,8,3,15,45,509.0,231.5,3.25,27.55,560.5,806.0,604.71
2018,8,3,16,0,490.0,221.0,3.4,26.9,518.0,778.07,589.4
2018,8,3,16,15,465.5,207.5,3.35,26.4,471.0,739.08,564.73
2018,8,3,16,30,441.0,194.0,3.3,25.9,424.0,698.24,538.37
2018,8,3,16,45,410.5,179.5,3.25,25.4,376.5,648.88,505.22
2018,8,3,17,0,380.0,165.0,3.2,24.9,329.0,577.87,455.74
2018,8,3,17,15,345.5,147.5,3.2,24.25,282.0,520.37,414.91
2018,8,3,17,30,311.0,130.0,3.2,23.6,235.0,463.01,372.68
2018,8,3,17,45,270.5,110.0,3.15,22.95,190.0,397.16,322.08
2018,8,3,18,0,230.0,90.0,3.1,22.3,145.0,332.26,270.34
2018,8,3,18,15,184.5,68.5,3.0,21.8,106.0,261.84,212.04
2018,8,3,18,30,139.0,47.0,2.9,21.3,67.0,192.28,152.78
2018,8,3,18,45,92.5,29.5,2.85,20.85,40.5,130.47,94.69
2018,8,3,19,0,46.0,12.0,2.8,20.4,14.0,55.79,0.0
2018,8,3,19,15,23.0,6.0,2.75,20.15,7.0,20.24,0.0
2018,8,3,19,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.25,18.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.85,17.3,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,1.9,17.7,8.0,5.97,0.0
2018,8,4,5,45,54.0,21.0,1.9,18.1,27.0,16.72,6.34
2018,8,4,6,0,86.0,35.0,1.9,18.5,46.0,27.39,17.64
2018,8,4,6,15,122.5,58.0,1.95,19.0,81.5,44.12,32.65
2018,8,4,6,30,159.0,81.0,2.0,19.5,117.0,60.27,47.01
2018,8,4,6,45,193.5,105.5,2.05,20.0,160.5,76.83,61.49
2018,8,4,7,0,228.0,130.0,2.1,20.5,204.0,92.82,75.18
2018,8,4,7,15,263.0,152.0,2.1,21.1,251.5,106.74,86.77
2018,8,4,7,30,298.0,174.0,2.1,21.7,299.0,120.17,97.71
2018,8,4,7,45,331.5,192.0,2.1,22.25,347.5,130.77,106.08
2018,8,4,8,0,365.0,210.0,2.1,22.8,396.0,140.97,113.98
2018,8,4,8,15,394.5,224.0,2.15,23.45,443.0,148.47,119.51
2018,8,4,8,30,424.0,238.0,2.2,24.1,490.0,147.53,118.05
2018,8,4,8,45,451.5,248.0,2.3,24.7,535.0,150.52,119.88
2018,8,4,9,0,479.0,258.0,2.4,25.3,580.0,153.25,121.51
2018,8,4,9,15,550.5,242.5,2.5,25.85,634.5,156.27,109.83
2018,8,4,9,30,622.0,227.0,2.6,26.4,689.0,188.99,119.98
2018,8,4,9,45,707.5,195.5,2.75,26.95,744.5,222.08,137.53
2018,8,4,10,0,793.0,164.0,2.9,27.5,800.0,272.3,173.43
2018,8,4,10,15,790.0,173.0,3.0,27.7,826.5,326.12,218.38
2018,8,4,10,30,787.0,182.0,3.1,27.9,853.0,379.56,263.57
2018,8,4,10,45,764.5,201.5,3.25,28.1,867.5,427.96,304.97
2018,8,4,11,0,742.0,221.0,3.4,28.3,882.0,479.43,347.41
2018,8,4,11,15,732.0,231.5,3.5,28.25,893.0,528.18,386.87
2018,8,4,11,30,722.0,242.0,3.6,28.2,904.0,575.52,424.28
2018,8,4,11,45,699.5,258.5,3.7,28.2,904.5,618.51,457.48
2018,8,4,12,0,677.0,275.0,3.8,28.2,905.0,658.85,487.94
2018,8,4,12,15,705.5,259.0,3.9,28.2,915.5,705.77,523.15
2018,8,4,12,30,734.0,243.0,4.0,28.2,926.0,752.86,558.03
2018,8,4,12,45,770.0,218.5,4.05,28.2,930.5,797.98,591.26
2018,8,4,13,0,806.0,194.0,4.1,28.2,935.0,836.76,620.05
2018,8,4,13,15,778.5,206.5,4.2,28.0,913.0,866.44,641.4
2018,8,4,13,30,751.0,219.0,4.3,27.8,891.0,886.9,656.55
2018,8,4,13,45,712.5,235.0,4.35,27.65,860.0,896.8,663.96
2018,8,4,14,0,674.0,251.0,4.4,27.5,829.0,902.09,668.27
2018,8,4,14,15,646.5,256.5,4.4,27.15,796.0,903.43,670.67
2018,8,4,14,30,619.0,262.0,4.4,26.8,763.0,900.79,670.43
2018,8,4,14,45,583.0,267.0,4.45,26.45,722.5,882.23,659.59
2018,8,4,15,0,547.0,272.0,4.5,26.1,682.0,864.71,649.36
2018,8,4,15,15,530.5,263.0,4.5,26.1,643.0,848.87,639.83
2018,8,4,15,30,514.0,254.0,4.5,26.1,604.0,830.25,628.44
2018,8,4,15,45,492.0,243.0,4.45,25.25,560.0,801.34,611.67
2018,8,4,16,0,470.0,232.0,4.4,24.4,516.0,770.06,592.99
2018,8,4,16,15,457.5,214.5,4.35,23.95,472.0,738.85,573.55
2018,8,4,16,30,445.0,197.0,4.3,23.5,428.0,705.45,552.24
2018,8,4,16,45,432.0,178.5,4.2,23.1,384.0,668.42,527.65
2018,8,4,17,0,419.0,160.0,4.1,22.7,340.0,629.62,501.24
2018,8,4,17,15,404.5,140.0,4.0,22.2,295.5,586.01,470.72
2018,8,4,17,30,390.0,120.0,3.9,21.7,251.0,541.02,438.15
2018,8,4,17,45,369.5,101.5,3.75,21.2,208.5,491.59,400.55
2018,8,4,18,0,349.0,83.0,3.6,20.7,166.0,441.7,360.88
2018,8,4,18,15,299.0,66.0,3.5,20.2,125.0,369.8,301.22
2018,8,4,18,30,249.0,49.0,3.4,19.7,84.0,300.5,241.04
2018,8,4,18,45,175.0,33.0,3.25,19.15,53.0,218.83,160.05
2018,8,4,19,0,101.0,17.0,3.1,18.6,22.0,116.2,0.0
2018,8,4,19,15,50.5,8.5,3.1,18.3,11.0,40.4,0.0
2018,8,4,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,5,15,7.0,3.5,1.85,13.9,3.5,0.0,0.0
2018,8,5,5,30,14.0,7.0,1.9,14.2,7.0,5.97,0.0
2018,8,5,5,45,40.5,22.0,2.0,14.5,26.0,17.94,6.94
2018,8,5,6,0,67.0,37.0,2.1,14.8,45.0,29.6,19.79
2018,8,5,6,15,101.0,59.5,2.05,15.25,78.5,46.15,34.92
2018,8,5,6,30,135.0,82.0,2.0,15.7,112.0,62.26,49.49
2018,8,5,6,45,165.5,104.0,2.0,16.15,150.5,77.66,63.18
2018,8,5,7,0,196.0,126.0,2.0,16.6,189.0,90.02,73.92
2018,8,5,7,15,215.5,149.5,1.95,17.15,230.0,104.71,86.39
2018,8,5,7,30,235.0,173.0,1.9,17.7,271.0,118.82,98.1
2018,8,5,7,45,223.0,192.0,1.8,18.3,294.5,134.88,111.21
2018,8,5,8,0,211.0,211.0,1.7,18.9,318.0,146.13,120.03
2018,8,5,8,15,206.0,233.0,1.7,19.55,346.0,158.62,129.75
2018,8,5,8,30,201.0,255.0,1.7,20.2,374.0,170.61,138.92
2018,8,5,8,45,306.5,266.5,1.65,20.85,464.0,167.47,135.52
2018,8,5,9,0,412.0,278.0,1.6,21.5,554.0,173.84,140.01
2018,8,5,9,15,466.0,278.0,1.65,22.15,608.5,171.65,125.04
2018,8,5,9,30,520.0,278.0,1.7,22.8,663.0,209.56,141.27
2018,8,5,9,45,572.5,267.0,1.75,23.5,709.5,247.21,163.87
2018,8,5,10,0,625.0,256.0,1.8,24.2,756.0,288.14,193.28
2018,8,5,10,15,636.0,259.0,1.85,24.7,784.0,334.12,230.48
2018,8,5,10,30,647.0,262.0,1.9,25.2,812.0,381.51,269.25
2018,8,5,10,45,655.5,265.0,2.0,25.7,835.0,429.19,308.07
2018,8,5,11,0,664.0,268.0,2.1,26.2,858.0,477.64,346.72
2018,8,5,11,15,656.0,277.0,2.15,26.45,868.5,522.94,382.47
2018,8,5,11,30,648.0,286.0,2.2,26.7,879.0,567.11,416.39
2018,8,5,11,45,610.0,306.0,2.3,26.9,868.0,600.51,441.93
2018,8,5,12,0,572.0,326.0,2.4,27.1,857.0,633.66,466.4
2018,8,5,12,15,438.5,359.5,2.45,27.25,766.5,605.26,446.47
2018,8,5,12,30,305.0,393.0,2.5,27.4,676.0,561.95,415.34
2018,8,5,12,45,474.0,336.5,2.6,27.5,773.0,671.6,495.96
2018,8,5,13,0,643.0,280.0,2.7,27.6,870.0,786.33,577.73
2018,8,5,13,15,680.5,258.0,2.75,27.6,873.5,830.51,608.75
2018,8,5,13,30,718.0,236.0,2.8,27.6,877.0,873.57,639.37
2018,8,5,13,45,702.0,238.5,2.85,27.6,852.5,890.23,651.19
2018,8,5,14,0,686.0,241.0,2.9,27.6,828.0,903.39,660.91
2018,8,5,14,15,666.0,243.0,2.95,27.5,797.0,908.78,665.77
2018,8,5,14,30,646.0,245.0,3.0,27.4,766.0,910.51,668.33
2018,8,5,14,45,619.5,245.5,3.0,27.25,728.0,900.81,663.14
2018,8,5,15,0,593.0,246.0,3.0,27.1,690.0,882.53,652.47
2018,8,5,15,15,576.0,238.5,3.0,27.1,650.5,867.73,644.04
2018,8,5,15,30,559.0,231.0,3.0,27.1,611.0,850.08,633.68
2018,8,5,15,45,527.0,226.0,3.1,26.6,565.0,817.49,614.6
2018,8,5,16,0,495.0,221.0,3.2,26.1,519.0,782.61,593.65
2018,8,5,16,15,456.0,212.5,3.1,25.7,469.5,734.86,562.0
2018,8,5,16,30,417.0,204.0,3.0,25.3,420.0,685.65,528.82
2018,8,5,16,45,380.0,189.5,2.95,24.85,370.5,610.63,477.11
2018,8,5,17,0,343.0,175.0,2.9,24.4,321.0,556.14,438.81
2018,8,5,17,15,306.0,155.5,2.85,23.7,273.0,494.95,394.75
2018,8,5,17,30,269.0,136.0,2.8,23.0,225.0,434.06,349.43
2018,8,5,17,45,227.5,112.5,2.7,22.3,179.0,363.78,295.01
2018,8,5,18,0,186.0,89.0,2.6,21.6,133.0,294.16,239.17
2018,8,5,18,15,144.0,66.0,2.55,21.0,95.0,225.6,182.23
2018,8,5,18,30,102.0,43.0,2.5,20.4,57.0,157.13,123.82
2018,8,5,18,45,64.0,26.0,2.45,19.85,33.5,103.33,71.44
2018,8,5,19,0,26.0,9.0,2.4,19.3,10.0,25.75,0.0
2018,8,5,19,15,13.0,4.5,2.4,19.0,5.0,3.84,0.0
2018,8,5,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,6,5,15,6.0,2.5,1.7,15.65,2.5,0.0,0.0
2018,8,6,5,30,12.0,5.0,1.7,16.0,5.0,4.27,0.0
2018,8,6,5,45,32.0,16.5,1.7,16.35,19.5,13.78,3.55
2018,8,6,6,0,52.0,28.0,1.7,16.7,34.0,23.01,13.97
2018,8,6,6,15,78.5,50.0,1.7,17.35,64.5,39.59,28.9
2018,8,6,6,30,105.0,72.0,1.7,18.0,95.0,55.58,43.19
2018,8,6,6,45,130.5,98.5,1.7,18.6,135.0,73.94,59.32
2018,8,6,7,0,156.0,125.0,1.7,19.2,175.0,91.69,74.59
2018,8,6,7,15,191.5,150.0,1.65,19.8,222.0,108.13,88.4
2018,8,6,7,30,227.0,175.0,1.6,20.4,269.0,119.91,97.95
2018,8,6,7,45,261.0,198.5,1.6,21.0,320.0,133.59,108.92
2018,8,6,8,0,295.0,222.0,1.6,21.6,371.0,146.71,119.24
2018,8,6,8,15,320.0,240.5,1.6,22.35,417.0,156.42,126.49
2018,8,6,8,30,345.0,259.0,1.6,23.1,463.0,165.66,133.28
2018,8,6,8,45,368.5,274.0,1.55,23.8,507.0,172.6,138.12
2018,8,6,9,0,392.0,289.0,1.5,24.5,551.0,179.17,142.62
2018,8,6,9,15,414.5,299.0,1.55,25.1,591.5,191.68,140.19
2018,8,6,9,30,437.0,309.0,1.6,25.7,632.0,218.45,149.44
2018,8,6,9,45,459.0,315.5,1.6,26.35,669.0,257.44,174.29
2018,8,6,10,0,481.0,322.0,1.6,27.0,706.0,299.34,204.67
2018,8,6,10,15,491.5,329.0,1.65,27.45,734.0,341.32,237.36
2018,8,6,10,30,502.0,336.0,1.7,27.9,762.0,384.72,271.54
2018,8,6,10,45,509.5,341.0,1.8,28.4,783.5,427.01,304.82
2018,8,6,11,0,517.0,346.0,1.9,28.9,805.0,470.11,338.14
2018,8,6,11,15,518.5,352.0,2.0,29.1,819.0,511.68,370.15
2018,8,6,11,30,520.0,358.0,2.1,29.3,833.0,553.21,401.44
2018,8,6,11,45,518.0,362.5,2.2,29.5,839.0,591.42,429.79
2018,8,6,12,0,516.0,367.0,2.3,29.7,845.0,628.91,457.08
2018,8,6,12,15,563.0,338.0,2.4,29.95,860.0,672.57,488.88
2018,8,6,12,30,610.0,309.0,2.5,30.2,875.0,715.22,519.75
2018,8,6,12,45,671.0,269.5,2.65,30.4,887.5,764.66,555.58
2018,8,6,13,0,732.0,230.0,2.8,30.6,900.0,814.1,591.19
2018,8,6,13,15,715.0,235.5,2.85,30.6,881.5,838.9,608.37
2018,8,6,13,30,698.0,241.0,2.9,30.6,863.0,860.35,623.37
2018,8,6,13,45,674.5,247.5,3.0,30.55,836.5,873.49,633.2
2018,8,6,14,0,651.0,254.0,3.1,30.5,810.0,882.84,640.58
2018,8,6,14,15,625.0,259.0,3.15,30.35,778.0,884.64,642.99
2018,8,6,14,30,599.0,264.0,3.2,30.2,746.0,878.52,640.36
2018,8,6,14,45,564.0,268.0,3.25,30.0,706.0,864.04,632.15
2018,8,6,15,0,529.0,272.0,3.3,29.8,666.0,846.3,621.78
2018,8,6,15,15,512.5,262.5,3.3,29.8,627.5,829.8,612.12
2018,8,6,15,30,496.0,253.0,3.3,29.8,589.0,810.58,600.63
2018,8,6,15,45,461.5,246.5,3.3,29.1,542.5,774.02,578.46
2018,8,6,16,0,427.0,240.0,3.3,28.4,496.0,735.32,554.5
2018,8,6,16,15,390.5,228.5,3.2,27.85,447.5,667.36,509.18
2018,8,6,16,30,354.0,217.0,3.1,27.3,399.0,619.34,476.85
2018,8,6,16,45,323.5,198.5,3.0,26.7,351.5,567.64,441.41
2018,8,6,17,0,293.0,180.0,2.9,26.1,304.0,515.41,404.69
2018,8,6,17,15,263.0,158.0,2.8,25.35,258.5,458.62,363.81
2018,8,6,17,30,233.0,136.0,2.7,24.6,213.0,401.71,321.52
2018,8,6,17,45,198.5,111.5,2.6,23.85,169.0,337.15,271.69
2018,8,6,18,0,164.0,87.0,2.5,23.1,125.0,272.74,220.19
2018,8,6,18,15,126.0,63.5,2.45,22.45,88.5,207.16,165.92
2018,8,6,18,30,88.0,40.0,2.4,21.8,52.0,141.1,109.84
2018,8,6,18,45,54.5,24.0,2.35,21.2,30.5,92.17,61.14
2018,8,6,19,0,21.0,8.0,2.3,20.6,9.0,21.4,0.0
2018,8,6,19,15,10.5,4.0,2.3,20.3,4.5,3.41,0.0
2018,8,6,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.3,19.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.7,15.95,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,1.7,16.5,8.0,5.97,0.0
2018,8,7,5,45,77.5,23.5,1.7,17.0,32.0,18.56,6.05
2018,8,7,6,0,128.0,40.0,1.7,17.5,56.0,31.05,20.64
2018,8,7,6,15,181.5,61.0,1.7,17.95,95.0,46.39,34.67
2018,8,7,6,30,235.0,82.0,1.7,18.4,134.0,61.35,48.11
2018,8,7,6,45,278.0,99.0,1.7,18.85,176.0,73.26,58.65
2018,8,7,7,0,321.0,116.0,1.7,19.3,218.0,84.87,68.67
2018,8,7,7,15,339.5,130.5,1.65,19.8,255.0,94.34,76.58
2018,8,7,7,30,358.0,145.0,1.6,20.3,292.0,99.18,80.34
2018,8,7,7,45,369.5,163.0,1.55,20.8,332.0,109.01,88.27
2018,8,7,8,0,381.0,181.0,1.5,21.3,372.0,118.29,95.59
2018,8,7,8,15,418.0,193.0,1.5,21.9,422.5,123.77,99.61
2018,8,7,8,30,455.0,205.0,1.5,22.5,473.0,128.96,103.35
2018,8,7,8,45,508.0,213.0,1.5,23.1,534.0,131.84,105.16
2018,8,7,9,0,561.0,221.0,1.5,23.7,595.0,134.6,106.87
2018,8,7,9,15,553.5,241.5,1.55,24.1,629.5,152.52,109.49
2018,8,7,9,30,546.0,262.0,1.6,24.5,664.0,200.87,133.18
2018,8,7,9,45,521.5,289.0,1.6,24.85,688.0,250.49,167.59
2018,8,7,10,0,497.0,316.0,1.6,25.2,712.0,298.26,204.71
2018,8,7,10,15,512.5,320.5,1.75,25.45,742.0,340.88,238.36
2018,8,7,10,30,528.0,325.0,1.9,25.7,772.0,385.38,274.1
2018,8,7,10,45,543.0,326.0,2.0,25.9,796.5,429.17,309.3
2018,8,7,11,0,558.0,327.0,2.1,26.1,821.0,474.38,345.12
2018,8,7,11,15,570.0,326.5,2.2,26.2,838.5,518.34,379.66
2018,8,7,11,30,582.0,326.0,2.3,26.3,856.0,562.98,414.04
2018,8,7,11,45,594.5,322.0,2.4,26.4,867.5,605.77,446.55
2018,8,7,12,0,607.0,318.0,2.5,26.5,879.0,648.66,478.58
2018,8,7,12,15,608.0,317.5,2.6,26.55,880.0,683.38,504.5
2018,8,7,12,30,609.0,317.0,2.7,26.6,881.0,720.3,531.51
2018,8,7,12,45,607.5,315.0,2.75,26.65,874.0,752.68,554.8
2018,8,7,13,0,606.0,313.0,2.8,26.7,867.0,784.32,577.31
2018,8,7,13,15,607.5,307.0,2.85,26.7,854.5,810.5,596.23
2018,8,7,13,30,609.0,301.0,2.9,26.7,842.0,835.58,614.33
2018,8,7,13,45,610.0,292.5,3.0,26.65,823.0,855.53,629.43
2018,8,7,14,0,611.0,284.0,3.1,26.6,804.0,872.72,642.76
2018,8,7,14,15,607.5,275.0,3.1,26.5,777.5,882.35,650.57
2018,8,7,14,30,604.0,266.0,3.1,26.4,751.0,885.06,653.99
2018,8,7,14,45,599.5,256.0,3.15,26.3,719.5,885.96,656.59
2018,8,7,15,0,595.0,246.0,3.2,26.2,688.0,883.87,657.3
2018,8,7,15,15,578.5,238.0,3.2,26.2,648.5,869.06,648.71
2018,8,7,15,30,562.0,230.0,3.2,26.2,609.0,851.38,638.29
2018,8,7,15,45,549.0,217.5,3.25,25.75,567.0,829.47,626.57
2018,8,7,16,0,536.0,205.0,3.3,25.3,525.0,804.93,612.93
2018,8,7,16,15,519.5,191.5,3.25,24.9,480.0,773.32,593.5
2018,8,7,16,30,503.0,178.0,3.2,24.5,435.0,739.53,572.29
2018,8,7,16,45,476.0,164.5,3.15,24.15,387.5,693.67,541.67
2018,8,7,17,0,449.0,151.0,3.1,23.8,340.0,646.54,509.46
2018,8,7,17,15,411.5,135.5,3.0,23.1,291.0,586.28,466.89
2018,8,7,17,30,374.0,120.0,2.9,22.4,242.0,525.98,422.84
2018,8,7,17,45,328.0,102.5,2.75,21.75,195.5,456.09,369.31
2018,8,7,18,0,282.0,85.0,2.6,21.1,149.0,369.74,301.12
2018,8,7,18,15,224.5,65.0,2.55,20.5,108.0,290.48,235.58
2018,8,7,18,30,167.0,45.0,2.5,19.9,67.0,213.29,169.21
2018,8,7,18,45,106.5,27.5,2.45,19.25,39.5,138.8,92.55
2018,8,7,19,0,46.0,10.0,2.4,18.6,12.0,40.38,0.0
2018,8,7,19,15,23.0,5.0,2.4,18.3,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,5,15,10.5,3.0,1.15,15.45,3.5,0.0,0.0
2018,8,8,5,30,21.0,6.0,1.1,15.8,7.0,5.12,0.0
2018,8,8,5,45,60.5,22.0,1.05,16.15,28.5,17.4,4.62
2018,8,8,6,0,100.0,38.0,1.0,16.5,50.0,29.51,19.38
2018,8,8,6,15,146.0,61.0,1.0,17.0,88.0,46.18,34.62
2018,8,8,6,30,192.0,84.0,1.0,17.5,126.0,62.35,49.15
2018,8,8,6,45,231.0,102.0,1.0,18.0,165.5,74.81,60.18
2018,8,8,7,0,270.0,120.0,1.0,18.5,205.0,86.92,70.62
2018,8,8,7,15,253.5,139.0,1.0,19.0,230.0,98.71,80.52
2018,8,8,7,30,237.0,158.0,1.0,19.5,255.0,109.94,89.73
2018,8,8,7,45,222.0,182.0,1.05,20.0,282.5,123.58,100.81
2018,8,8,8,0,207.0,206.0,1.1,20.5,310.0,143.23,116.74
2018,8,8,8,15,206.5,229.0,1.1,21.1,341.5,156.42,126.96
2018,8,8,8,30,206.0,252.0,1.1,21.7,373.0,169.07,136.62
2018,8,8,8,45,271.5,263.0,1.15,22.3,435.5,165.21,132.72
2018,8,8,9,0,337.0,274.0,1.2,22.9,498.0,170.56,136.44
2018,8,8,9,15,454.0,263.0,1.2,23.4,585.0,160.11,117.16
2018,8,8,9,30,571.0,252.0,1.2,23.9,672.0,196.39,129.19
2018,8,8,9,45,574.5,263.0,1.25,24.4,703.0,242.16,159.13
2018,8,8,10,0,578.0,274.0,1.3,24.9,734.0,288.81,194.34
2018,8,8,10,15,593.0,277.0,1.35,25.3,764.0,334.27,230.33
2018,8,8,10,30,608.0,280.0,1.4,25.7,794.0,378.72,266.26
2018,8,8,10,45,622.0,280.5,1.45,26.05,818.5,424.9,303.4
2018,8,8,11,0,636.0,281.0,1.5,26.4,843.0,472.48,340.93
2018,8,8,11,15,645.5,280.5,1.55,26.6,859.5,518.38,376.71
2018,8,8,11,30,655.0,280.0,1.6,26.8,876.0,564.73,411.98
2018,8,8,11,45,663.0,278.5,1.6,27.05,886.0,609.68,445.09
2018,8,8,12,0,671.0,277.0,1.6,27.3,896.0,654.42,477.21
2018,8,8,12,15,672.5,275.5,1.7,27.45,896.5,694.27,506.15
2018,8,8,12,30,674.0,274.0,1.8,27.6,897.0,732.77,533.72
2018,8,8,12,45,673.0,272.5,1.85,27.7,890.5,767.75,558.25
2018,8,8,13,0,672.0,271.0,1.9,27.8,884.0,800.67,581.13
2018,8,8,13,15,671.0,266.5,1.95,27.8,870.0,828.71,600.87
2018,8,8,13,30,670.0,262.0,2.0,27.8,856.0,854.17,618.84
2018,8,8,13,45,668.5,256.0,2.05,27.85,836.5,875.08,633.72
2018,8,8,14,0,667.0,250.0,2.1,27.9,817.0,893.06,646.72
2018,8,8,14,15,660.5,244.0,2.2,27.75,789.5,903.3,655.7
2018,8,8,14,30,654.0,238.0,2.3,27.6,762.0,910.28,662.69
2018,8,8,14,45,645.0,231.0,2.35,27.5,728.5,910.58,664.86
2018,8,8,15,0,636.0,224.0,2.4,27.4,695.0,907.55,665.01
2018,8,8,15,15,620.0,217.0,2.4,27.4,655.5,894.26,657.72
2018,8,8,15,30,604.0,210.0,2.4,27.4,616.0,870.74,643.95
2018,8,8,15,45,586.0,201.0,2.5,26.9,572.5,847.44,632.19
2018,8,8,16,0,568.0,192.0,2.6,26.4,529.0,821.53,618.46
2018,8,8,16,15,546.0,180.5,2.6,26.0,482.5,786.33,597.17
2018,8,8,16,30,524.0,169.0,2.6,25.6,436.0,749.05,574.12
2018,8,8,16,45,493.5,157.5,2.65,25.2,387.5,701.78,543.55
2018,8,8,17,0,463.0,146.0,2.7,24.8,339.0,653.38,511.31
2018,8,8,17,15,423.0,131.0,2.65,24.05,289.5,591.04,467.87
2018,8,8,17,30,383.0,116.0,2.6,23.3,240.0,528.77,422.89
2018,8,8,17,45,332.0,99.5,2.55,22.55,193.0,455.5,367.36
2018,8,8,18,0,281.0,83.0,2.5,21.8,146.0,383.99,310.78
2018,8,8,18,15,220.5,63.5,2.45,21.15,105.0,285.12,230.3
2018,8,8,18,30,160.0,44.0,2.4,20.5,64.0,206.75,162.99
2018,8,8,18,45,102.0,27.0,2.35,19.85,37.5,134.07,85.06
2018,8,8,19,0,44.0,10.0,2.3,19.2,11.0,38.93,0.0
2018,8,8,19,15,22.0,5.0,2.25,18.9,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,9,5,15,12.5,3.0,1.45,15.85,3.5,0.0,0.0
2018,8,9,5,30,25.0,6.0,1.4,16.3,7.0,5.12,0.0
2018,8,9,5,45,65.5,21.0,1.35,16.8,27.5,16.65,3.28
2018,8,9,6,0,106.0,36.0,1.3,17.3,48.0,28.08,18.01
2018,8,9,6,15,150.5,57.5,1.3,17.95,84.5,43.79,32.37
2018,8,9,6,30,195.0,79.0,1.3,18.6,121.0,59.06,46.04
2018,8,9,6,45,246.5,100.5,1.3,19.25,168.0,73.94,59.12
2018,8,9,7,0,298.0,122.0,1.3,19.9,215.0,88.42,71.54
2018,8,9,7,15,334.5,141.0,1.25,20.55,263.0,100.79,81.84
2018,8,9,7,30,371.0,160.0,1.2,21.2,311.0,112.76,91.56
2018,8,9,7,45,402.5,176.0,1.1,21.9,359.5,117.99,95.37
2018,8,9,8,0,434.0,192.0,1.0,22.6,408.0,126.18,101.58
2018,8,9,8,15,460.0,205.0,1.0,23.3,455.0,132.0,105.76
2018,8,9,8,30,486.0,218.0,1.0,24.0,502.0,137.48,109.6
2018,8,9,8,45,508.5,228.0,1.0,24.7,546.0,140.81,111.66
2018,8,9,9,0,531.0,238.0,1.0,25.4,590.0,143.88,113.52
2018,8,9,9,15,556.0,243.0,1.0,25.95,632.0,151.23,108.81
2018,8,9,9,30,581.0,248.0,1.0,26.5,674.0,193.93,125.79
2018,8,9,9,45,605.0,249.5,1.0,27.1,712.0,237.68,152.6
2018,8,9,10,0,629.0,251.0,1.0,27.7,750.0,281.92,184.64
2018,8,9,10,15,639.5,255.5,1.05,28.15,779.0,329.16,221.87
2018,8,9,10,30,650.0,260.0,1.1,28.6,808.0,377.77,260.67
2018,8,9,10,45,658.5,262.5,1.15,29.1,830.5,425.46,298.51
2018,8,9,11,0,667.0,265.0,1.2,29.6,853.0,473.91,336.11
2018,8,9,11,15,673.5,266.5,1.3,29.8,869.0,521.25,372.69
2018,8,9,11,30,680.0,268.0,1.4,30.0,885.0,568.72,408.49
2018,8,9,11,45,684.5,267.0,1.55,30.25,893.0,613.07,441.6
2018,8,9,12,0,689.0,266.0,1.7,30.5,901.0,656.81,473.61
2018,8,9,12,15,694.5,263.0,1.8,30.55,903.0,698.8,503.96
2018,8,9,12,30,700.0,260.0,1.9,30.6,905.0,739.65,533.07
2018,8,9,12,45,704.5,255.0,2.05,30.7,900.0,776.64,559.55
2018,8,9,13,0,709.0,250.0,2.2,30.8,895.0,811.76,584.55
2018,8,9,13,15,708.0,246.0,2.3,30.75,881.0,841.06,605.48
2018,8,9,13,30,707.0,242.0,2.4,30.7,867.0,867.72,624.63
2018,8,9,13,45,704.5,236.0,2.5,30.65,846.0,888.36,639.89
2018,8,9,14,0,702.0,230.0,2.6,30.6,825.0,905.92,653.22
2018,8,9,14,15,696.0,224.5,2.65,30.5,797.5,917.54,662.39
2018,8,9,14,30,690.0,219.0,2.7,30.4,770.0,925.85,669.34
2018,8,9,14,45,682.0,212.0,2.75,30.3,736.5,927.39,672.07
2018,8,9,15,0,674.0,205.0,2.8,30.2,703.0,925.55,672.8
2018,8,9,15,15,658.0,199.0,2.8,30.2,662.5,913.45,666.32
2018,8,9,15,30,642.0,193.0,2.8,30.2,622.0,898.04,657.84
2018,8,9,15,45,626.5,183.5,2.85,29.75,578.5,876.32,646.77
2018,8,9,16,0,611.0,174.0,2.9,29.3,535.0,851.58,633.61
2018,8,9,16,15,591.5,163.5,2.85,28.9,488.5,819.0,614.21
2018,8,9,16,30,572.0,153.0,2.8,28.5,442.0,776.2,587.5
2018,8,9,16,45,544.5,142.0,2.8,28.15,393.5,731.46,559.13
2018,8,9,17,0,517.0,131.0,2.8,27.8,345.0,685.35,529.03
2018,8,9,17,15,478.0,118.0,2.6,27.05,295.0,625.0,487.56
2018,8,9,17,30,439.0,105.0,2.4,26.3,245.0,564.57,444.67
2018,8,9,17,45,390.0,90.0,2.25,25.55,198.0,493.12,391.82
2018,8,9,18,0,341.0,75.0,2.1,24.8,151.0,423.19,337.42
2018,8,9,18,15,271.5,59.5,2.05,24.1,110.0,338.17,268.61
2018,8,9,18,30,202.0,44.0,2.0,23.4,69.0,257.76,199.89
2018,8,9,18,45,125.0,27.5,1.95,22.7,40.5,167.78,99.58
2018,8,9,19,0,48.0,11.0,1.9,22.0,12.0,42.47,0.0
2018,8,9,19,15,24.0,5.5,1.95,21.7,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.95,20.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,10,5,15,23.5,4.5,1.65,16.5,5.0,0.0,0.0
2018,8,10,5,30,47.0,9.0,1.7,17.1,10.0,7.68,0.0
2018,8,10,5,45,124.5,24.0,1.75,17.7,36.0,18.6,3.1
2018,8,10,6,0,202.0,39.0,1.8,18.3,62.0,29.92,19.36
2018,8,10,6,15,273.0,53.5,1.75,18.85,101.5,40.61,29.45
2018,8,10,6,30,344.0,68.0,1.7,19.4,141.0,51.04,38.92
2018,8,10,6,45,411.0,80.5,1.65,19.95,191.0,59.77,46.68
2018,8,10,7,0,478.0,93.0,1.6,20.5,241.0,68.3,54.03
2018,8,10,7,15,517.5,103.5,1.55,21.15,290.0,74.96,59.56
2018,8,10,7,30,557.0,114.0,1.5,21.8,339.0,82.76,65.91
2018,8,10,7,45,586.0,123.0,1.4,22.45,388.0,87.07,69.17
2018,8,10,8,0,615.0,132.0,1.3,23.1,437.0,91.14,72.16
2018,8,10,8,15,637.5,139.5,1.25,23.9,484.0,93.8,73.9
2018,8,10,8,30,660.0,147.0,1.2,24.7,531.0,96.25,75.44
2018,8,10,8,45,677.0,153.5,1.2,25.45,575.0,97.76,76.21
2018,8,10,9,0,694.0,160.0,1.2,26.2,619.0,99.09,76.84
2018,8,10,9,15,714.5,162.0,1.2,26.8,660.0,104.62,80.96
2018,8,10,9,30,735.0,164.0,1.2,27.4,701.0,152.72,89.16
