Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,45,754.0,163.5,1.25,28.0,738.0,201.8,119.36
2018,8,10,10,0,773.0,163.0,1.3,28.6,775.0,260.35,162.97
2018,8,10,10,15,783.0,165.0,1.4,29.0,804.5,312.1,204.79
2018,8,10,10,30,793.0,167.0,1.5,29.4,834.0,364.81,248.17
2018,8,10,10,45,801.0,167.5,1.6,29.8,857.0,416.48,290.58
2018,8,10,11,0,809.0,168.0,1.7,30.2,880.0,468.44,332.35
2018,8,10,11,15,815.5,167.5,1.85,30.3,896.0,519.02,372.74
2018,8,10,11,30,822.0,167.0,2.0,30.4,912.0,569.28,411.95
2018,8,10,11,45,828.0,165.0,2.15,30.55,921.0,617.54,448.79
2018,8,10,12,0,834.0,163.0,2.3,30.7,930.0,664.91,484.19
2018,8,10,12,15,827.5,167.0,2.45,30.65,928.0,707.65,516.0
2018,8,10,12,30,821.0,171.0,2.6,30.6,926.0,748.19,545.77
2018,8,10,12,45,811.0,175.0,2.75,30.6,916.0,783.69,571.61
2018,8,10,13,0,801.0,179.0,2.9,30.6,906.0,816.39,595.26
2018,8,10,13,15,802.0,175.5,3.0,30.5,893.0,848.57,617.77
2018,8,10,13,30,803.0,172.0,3.1,30.4,880.0,878.1,638.38
2018,8,10,13,45,803.0,166.0,3.2,30.3,859.0,901.55,655.08
2018,8,10,14,0,803.0,160.0,3.3,30.2,838.0,921.87,669.89
2018,8,10,14,15,798.5,155.5,3.4,30.05,810.5,936.25,681.09
2018,8,10,14,30,794.0,151.0,3.5,29.9,783.0,947.24,690.27
2018,8,10,14,45,789.0,145.5,3.6,29.7,750.0,953.26,696.53
2018,8,10,15,0,784.0,140.0,3.7,29.5,717.0,955.81,700.69
2018,8,10,15,15,769.5,136.5,3.7,29.5,676.5,947.64,696.76
2018,8,10,15,30,755.0,133.0,3.7,29.5,636.0,936.03,690.74
2018,8,10,15,45,740.5,127.0,3.8,28.95,592.0,925.58,687.73
2018,8,10,16,0,726.0,121.0,3.9,28.4,548.0,904.91,677.79
2018,8,10,16,15,686.5,119.0,3.85,28.0,495.0,861.55,651.0
2018,8,10,16,30,647.0,117.0,3.8,27.6,442.0,815.96,622.35
2018,8,10,16,45,639.0,106.5,3.8,27.2,399.0,788.44,606.17
2018,8,10,17,0,631.0,96.0,3.8,26.8,356.0,758.4,587.65
2018,8,10,17,15,590.5,89.0,3.7,26.2,306.0,700.4,548.2
2018,8,10,17,30,550.0,82.0,3.6,25.6,256.0,641.82,506.98
2018,8,10,17,45,494.0,73.0,3.5,25.0,208.0,567.1,451.68
2018,8,10,18,0,438.0,64.0,3.4,24.4,160.0,493.59,394.67
2018,8,10,18,15,359.0,52.0,3.25,23.75,117.0,396.86,316.67
2018,8,10,18,30,280.0,40.0,3.1,23.1,74.0,311.21,242.29
2018,8,10,18,45,177.0,26.0,2.95,22.5,44.0,201.32,111.11
2018,8,10,19,0,74.0,12.0,2.8,21.9,14.0,61.13,0.0
2018,8,10,19,15,37.0,6.0,2.75,21.6,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.45,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.95,18.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,5,15,16.0,4.0,2.1,17.4,4.5,0.0,0.0
2018,8,11,5,30,32.0,8.0,2.2,17.8,9.0,6.83,0.0
2018,8,11,5,45,108.0,23.0,2.3,18.2,33.5,17.81,1.32
2018,8,11,6,0,184.0,38.0,2.4,18.6,58.0,29.13,18.55
2018,8,11,6,15,270.5,52.5,2.4,19.1,100.0,39.88,28.75
2018,8,11,6,30,357.0,67.0,2.4,19.6,142.0,50.43,38.32
2018,8,11,6,45,431.5,78.5,2.45,20.1,193.5,58.55,45.58
2018,8,11,7,0,506.0,90.0,2.5,20.6,245.0,68.67,54.34
2018,8,11,7,15,547.0,98.5,2.5,21.3,294.5,73.39,58.19
2018,8,11,7,30,588.0,107.0,2.5,22.0,344.0,77.93,61.77
2018,8,11,7,45,618.0,115.0,2.45,22.75,393.5,81.75,64.63
2018,8,11,8,0,648.0,123.0,2.4,23.5,443.0,85.36,67.26
2018,8,11,8,15,672.0,129.0,2.45,24.15,491.0,87.3,68.47
2018,8,11,8,30,696.0,135.0,2.5,24.8,539.0,89.1,69.56
2018,8,11,8,45,714.0,140.5,2.5,25.5,583.5,90.32,70.16
2018,8,11,9,0,732.0,146.0,2.5,26.2,628.0,91.4,70.64
2018,8,11,9,15,743.0,152.0,2.55,26.7,668.0,98.13,75.84
2018,8,11,9,30,754.0,158.0,2.6,27.2,708.0,149.42,86.68
2018,8,11,9,45,760.5,164.0,2.65,27.65,742.0,201.8,119.87
2018,8,11,10,0,767.0,170.0,2.7,28.1,776.0,255.21,160.58
2018,8,11,10,15,777.5,172.0,2.8,28.35,806.0,314.38,208.55
2018,8,11,10,30,788.0,174.0,2.9,28.6,836.0,367.05,252.6
2018,8,11,10,45,796.5,174.5,2.95,28.85,859.0,418.77,295.8
2018,8,11,11,0,805.0,175.0,3.0,29.1,882.0,470.85,338.48
2018,8,11,11,15,810.0,176.0,3.1,29.1,898.0,521.77,379.81
2018,8,11,11,30,815.0,177.0,3.2,29.1,914.0,572.29,419.85
2018,8,11,11,45,818.5,176.5,3.3,29.15,922.0,620.17,457.02
2018,8,11,12,0,822.0,176.0,3.4,29.2,930.0,667.0,492.62
2018,8,11,12,15,821.0,176.5,3.45,29.2,930.0,710.35,524.96
2018,8,11,12,30,820.0,177.0,3.5,29.2,930.0,751.85,555.4
2018,8,11,12,45,817.0,177.0,3.55,29.15,922.0,789.35,582.73
2018,8,11,13,0,814.0,177.0,3.6,29.1,914.0,824.4,608.04
2018,8,11,13,15,810.5,175.5,3.65,29.05,899.0,855.06,629.29
2018,8,11,13,30,807.0,174.0,3.7,29.0,884.0,882.85,648.58
2018,8,11,13,45,802.0,171.5,3.75,28.9,862.0,905.33,664.55
2018,8,11,14,0,797.0,169.0,3.8,28.8,840.0,924.59,678.5
2018,8,11,14,15,787.5,166.5,3.8,28.65,810.5,936.31,687.46
2018,8,11,14,30,778.0,164.0,3.8,28.5,781.0,944.51,694.27
2018,8,11,14,45,765.0,161.5,3.8,28.35,745.5,953.63,701.9
2018,8,11,15,0,752.0,159.0,3.8,28.2,710.0,951.92,702.47
2018,8,11,15,15,737.0,154.5,3.8,28.2,669.5,942.5,697.7
2018,8,11,15,30,722.0,150.0,3.8,28.2,629.0,929.71,690.85
2018,8,11,15,45,701.0,145.5,3.8,27.65,584.0,907.7,679.35
2018,8,11,16,0,680.0,141.0,3.8,27.1,539.0,882.67,665.77
2018,8,11,16,15,652.0,135.5,3.75,26.7,490.5,846.72,643.84
2018,8,11,16,30,624.0,130.0,3.7,26.3,442.0,808.33,619.94
2018,8,11,16,45,589.5,122.5,3.7,25.9,392.0,759.2,588.13
2018,8,11,17,0,555.0,115.0,3.7,25.5,342.0,708.45,554.34
2018,8,11,17,15,511.0,106.0,3.6,24.9,292.5,638.76,505.49
2018,8,11,17,30,467.0,97.0,3.5,24.3,243.0,578.25,461.88
2018,8,11,17,45,409.5,84.5,3.4,23.75,195.5,501.96,404.07
2018,8,11,18,0,352.0,72.0,3.3,23.2,148.0,427.89,345.32
2018,8,11,18,15,278.5,56.5,3.2,22.55,106.5,339.43,272.15
2018,8,11,18,30,205.0,41.0,3.1,21.9,65.0,255.92,198.8
2018,8,11,18,45,125.0,25.0,3.0,21.25,37.5,160.0,77.19
2018,8,11,19,0,45.0,9.0,2.9,20.6,10.0,38.56,0.0
2018,8,11,19,15,22.5,4.5,2.9,20.2,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.9,19.45,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,12,5,15,8.0,2.5,1.65,16.05,2.5,0.0,0.0
2018,8,12,5,30,16.0,5.0,1.7,16.4,5.0,4.27,0.0
2018,8,12,5,45,59.5,20.5,1.7,16.75,26.0,16.2,0.0
2018,8,12,6,0,103.0,36.0,1.7,17.1,47.0,27.99,17.63
2018,8,12,6,15,154.5,57.0,1.65,17.55,84.0,43.38,31.93
2018,8,12,6,30,206.0,78.0,1.6,18.0,121.0,58.37,45.48
2018,8,12,6,45,253.0,99.0,1.5,18.4,166.0,72.95,58.44
2018,8,12,7,0,300.0,120.0,1.4,18.8,211.0,87.13,70.75
2018,8,12,7,15,340.0,137.0,1.35,19.4,258.5,98.36,80.17
2018,8,12,7,30,380.0,154.0,1.3,20.0,306.0,109.25,89.07
2018,8,12,7,45,414.5,167.5,1.25,20.6,354.0,113.0,91.73
2018,8,12,8,0,449.0,181.0,1.2,21.2,402.0,119.84,96.95
2018,8,12,8,15,477.0,192.0,1.15,21.85,448.5,124.7,100.4
2018,8,12,8,30,505.0,203.0,1.1,22.5,495.0,129.28,103.59
2018,8,12,8,45,529.0,211.5,1.05,23.15,539.0,132.05,105.26
2018,8,12,9,0,553.0,220.0,1.0,23.8,583.0,134.62,106.76
2018,8,12,9,15,594.5,215.5,1.1,24.35,628.0,133.72,105.55
2018,8,12,9,30,636.0,211.0,1.2,24.9,673.0,171.32,108.42
2018,8,12,9,45,681.0,198.5,1.25,25.45,715.5,211.0,130.74
2018,8,12,10,0,726.0,186.0,1.3,26.0,758.0,256.1,163.18
2018,8,12,10,15,738.5,187.5,1.45,26.35,788.0,306.96,204.5
2018,8,12,10,30,751.0,189.0,1.6,26.7,818.0,359.13,247.73
2018,8,12,10,45,761.5,189.0,1.75,27.05,841.5,410.62,290.39
2018,8,12,11,0,772.0,189.0,1.9,27.4,865.0,466.02,335.1
2018,8,12,11,15,779.5,188.0,2.05,27.55,881.0,515.18,374.74
2018,8,12,11,30,787.0,187.0,2.2,27.7,897.0,564.19,413.38
2018,8,12,11,45,793.5,185.5,2.35,27.9,906.5,611.87,450.12
2018,8,12,12,0,800.0,184.0,2.5,28.1,916.0,658.82,485.53
2018,8,12,12,15,804.5,180.5,2.65,28.05,917.0,701.83,518.07
2018,8,12,12,30,809.0,177.0,2.8,28.0,918.0,743.33,549.09
2018,8,12,12,45,812.5,173.5,2.9,27.95,912.5,782.31,577.72
2018,8,12,13,0,816.0,170.0,3.0,27.9,907.0,819.19,604.52
2018,8,12,13,15,817.5,165.5,3.1,27.7,893.5,851.17,627.18
2018,8,12,13,30,819.0,161.0,3.2,27.5,880.0,880.43,648.13
2018,8,12,13,45,819.5,155.5,3.25,27.35,859.5,904.96,665.57
2018,8,12,14,0,820.0,150.0,3.3,27.2,839.0,926.36,681.08
2018,8,12,14,15,816.0,145.5,3.35,26.95,811.0,941.33,692.76
2018,8,12,14,30,812.0,141.0,3.4,26.7,783.0,952.87,702.38
2018,8,12,14,45,807.0,135.5,3.45,26.5,749.5,958.9,708.41
2018,8,12,15,0,802.0,130.0,3.5,26.3,716.0,961.4,712.31
2018,8,12,15,15,787.5,127.0,3.5,26.3,675.5,953.78,708.74
2018,8,12,15,30,773.0,124.0,3.5,26.3,635.0,942.68,703.05
2018,8,12,15,45,758.0,119.0,3.5,25.65,591.0,925.48,695.13
2018,8,12,16,0,743.0,114.0,3.5,25.0,547.0,911.7,689.61
2018,8,12,16,15,721.5,109.5,3.5,24.6,499.5,882.83,672.95
2018,8,12,16,30,700.0,105.0,3.5,24.2,452.0,851.36,654.34
2018,8,12,16,45,651.0,101.0,3.45,23.8,396.5,791.69,615.04
2018,8,12,17,0,602.0,97.0,3.4,23.4,341.0,730.87,574.0
2018,8,12,17,15,545.0,89.0,3.35,22.85,286.5,657.0,522.25
2018,8,12,17,30,488.0,81.0,3.3,22.3,232.0,583.5,468.79
2018,8,12,17,45,441.5,71.0,3.2,21.75,188.0,517.68,418.79
2018,8,12,18,0,395.0,61.0,3.1,21.2,144.0,447.0,362.47
2018,8,12,18,15,316.5,49.0,3.0,20.6,104.0,357.8,288.8
2018,8,12,18,30,238.0,37.0,2.9,20.0,64.0,274.46,213.89
2018,8,12,18,45,142.5,23.5,2.8,19.45,37.5,168.33,67.24
2018,8,12,19,0,47.0,10.0,2.7,18.9,11.0,40.71,0.0
2018,8,12,19,15,23.5,5.0,2.65,18.55,5.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,5,15,11.5,3.0,2.15,13.9,3.0,0.0,0.0
2018,8,13,5,30,23.0,6.0,2.2,14.2,6.0,5.12,0.0
2018,8,13,5,45,43.5,19.0,2.25,14.55,22.5,15.41,0.0
2018,8,13,6,0,64.0,32.0,2.3,14.9,39.0,25.66,15.74
2018,8,13,6,15,62.0,51.5,2.3,15.4,61.0,40.13,29.36
2018,8,13,6,30,60.0,71.0,2.3,15.9,83.0,54.21,42.2
2018,8,13,6,45,68.5,91.0,2.3,16.4,108.5,69.92,56.25
2018,8,13,7,0,77.0,111.0,2.3,16.9,134.0,84.31,68.86
2018,8,13,7,15,62.0,129.0,2.3,17.5,150.0,97.03,79.7
2018,8,13,7,30,47.0,147.0,2.3,18.1,166.0,109.46,90.05
2018,8,13,7,45,36.0,160.5,2.3,18.75,176.0,118.98,97.68
2018,8,13,8,0,25.0,174.0,2.3,19.4,186.0,134.46,110.23
2018,8,13,8,15,40.0,199.0,2.3,19.85,221.0,144.38,118.0
2018,8,13,8,30,55.0,224.0,2.3,20.3,256.0,160.08,130.51
2018,8,13,8,45,92.0,251.5,2.3,20.8,309.5,177.09,143.9
2018,8,13,9,0,129.0,279.0,2.3,21.3,363.0,181.92,147.16
2018,8,13,9,15,295.5,270.0,2.35,21.7,479.5,167.7,134.9
2018,8,13,9,30,462.0,261.0,2.4,22.1,596.0,187.47,128.66
2018,8,13,9,45,579.0,233.0,2.45,22.45,674.0,218.04,142.67
2018,8,13,10,0,696.0,205.0,2.5,22.8,752.0,261.32,171.28
2018,8,13,10,15,709.0,207.0,2.55,23.05,782.0,311.21,212.44
2018,8,13,10,30,722.0,209.0,2.6,23.3,812.0,362.54,255.66
2018,8,13,10,45,733.5,208.5,2.65,23.55,835.5,412.84,298.06
2018,8,13,11,0,745.0,208.0,2.7,23.8,859.0,463.91,340.35
2018,8,13,11,15,751.5,208.5,2.8,23.85,875.0,513.88,381.34
2018,8,13,11,30,758.0,209.0,2.9,23.9,891.0,563.7,421.26
2018,8,13,11,45,763.5,207.5,2.95,24.0,899.5,611.01,458.26
2018,8,13,12,0,769.0,206.0,3.0,24.1,908.0,657.52,493.82
2018,8,13,12,15,787.0,195.0,3.05,24.05,913.5,701.08,527.18
2018,8,13,12,30,805.0,184.0,3.1,24.0,919.0,745.66,560.7
2018,8,13,12,45,827.0,168.0,3.15,24.0,918.0,787.87,592.15
2018,8,13,13,0,849.0,152.0,3.2,24.0,917.0,828.54,621.42
2018,8,13,13,15,848.0,149.5,3.25,23.95,902.5,860.97,644.06
2018,8,13,13,30,847.0,147.0,3.3,23.9,888.0,890.54,664.83
2018,8,13,13,45,845.0,143.0,3.4,23.85,866.5,914.72,682.34
2018,8,13,14,0,843.0,139.0,3.5,23.8,845.0,935.64,697.81
2018,8,13,14,15,836.5,136.5,3.5,23.65,816.5,950.58,709.04
2018,8,13,14,30,830.0,134.0,3.5,23.5,788.0,962.02,718.12
2018,8,13,14,45,821.5,130.0,3.55,23.4,753.0,966.37,722.82
2018,8,13,15,0,813.0,126.0,3.6,23.3,718.0,967.12,725.32
2018,8,13,15,15,799.0,123.5,3.6,23.3,677.5,960.57,722.46
2018,8,13,15,30,785.0,121.0,3.6,23.3,637.0,950.54,717.44
2018,8,13,15,45,767.0,116.5,3.6,22.85,591.5,930.86,707.18
2018,8,13,16,0,749.0,112.0,3.6,22.4,546.0,907.97,694.75
2018,8,13,16,15,696.5,114.0,3.6,22.05,490.0,863.19,666.59
2018,8,13,16,30,644.0,116.0,3.6,21.7,434.0,809.82,631.9
2018,8,13,16,45,592.0,112.5,3.55,21.35,380.0,748.52,590.41
2018,8,13,17,0,540.0,109.0,3.5,21.0,326.0,686.07,546.99
2018,8,13,17,15,480.0,100.5,3.45,20.5,273.0,601.79,485.87
2018,8,13,17,30,420.0,92.0,3.4,20.0,220.0,528.43,430.99
2018,8,13,17,45,391.0,78.0,3.35,19.5,179.5,476.02,390.28
2018,8,13,18,0,362.0,64.0,3.3,19.0,139.0,423.97,347.6
2018,8,13,18,15,280.0,51.0,3.2,18.5,99.5,332.07,269.94
2018,8,13,18,30,198.0,38.0,3.1,18.0,60.0,246.42,191.87
2018,8,13,18,45,111.0,23.0,3.0,17.5,34.0,143.14,39.53
2018,8,13,19,0,24.0,8.0,2.9,17.0,8.0,23.22,0.0
2018,8,13,19,15,12.0,4.0,2.9,16.75,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,5,15,1.0,1.5,2.35,14.0,1.5,0.0,0.0
2018,8,14,5,30,2.0,3.0,2.4,14.3,3.0,2.56,0.0
2018,8,14,5,45,1.0,13.5,2.5,14.55,13.5,11.13,0.0
2018,8,14,6,0,0.0,24.0,2.6,14.8,24.0,19.82,10.77
2018,8,14,6,15,0.0,41.5,2.6,15.3,41.5,33.8,23.83
2018,8,14,6,30,0.0,59.0,2.6,15.8,59.0,47.47,36.28
2018,8,14,6,45,1.5,79.5,2.65,16.25,80.0,63.14,50.32
2018,8,14,7,0,3.0,100.0,2.7,16.7,101.0,78.66,63.98
2018,8,14,7,15,7.5,118.0,2.7,17.3,121.0,92.39,75.76
2018,8,14,7,30,12.0,136.0,2.7,17.9,141.0,106.04,87.21
2018,8,14,7,45,9.0,146.5,2.7,18.45,150.5,114.49,94.0
2018,8,14,8,0,6.0,157.0,2.7,19.0,160.0,122.81,100.58
2018,8,14,8,15,7.0,169.5,2.7,19.45,173.5,132.44,108.21
2018,8,14,8,30,8.0,182.0,2.7,19.9,187.0,141.98,115.67
2018,8,14,8,45,11.5,202.0,2.7,20.35,209.5,156.48,127.2
2018,8,14,9,0,15.0,222.0,2.7,20.8,232.0,170.79,138.44
2018,8,14,9,15,21.0,247.0,2.7,21.15,262.0,188.24,152.21
2018,8,14,9,30,27.0,272.0,2.7,21.5,292.0,195.38,149.69
2018,8,14,9,45,41.0,303.5,2.75,21.85,335.0,221.94,168.94
2018,8,14,10,0,55.0,335.0,2.8,22.2,378.0,250.93,190.11
2018,8,14,10,15,129.0,359.0,2.85,22.45,465.0,282.59,211.44
2018,8,14,10,30,203.0,383.0,2.9,22.7,552.0,334.6,249.18
2018,8,14,10,45,443.0,307.5,2.9,22.9,690.0,375.85,276.86
2018,8,14,11,0,683.0,232.0,2.9,23.1,828.0,453.95,335.05
2018,8,14,11,15,724.5,216.0,2.95,23.2,858.0,505.76,376.86
2018,8,14,11,30,766.0,200.0,3.0,23.3,888.0,560.4,420.24
2018,8,14,11,45,771.5,199.0,3.05,23.4,897.0,608.04,457.66
2018,8,14,12,0,777.0,198.0,3.1,23.5,906.0,654.03,493.08
2018,8,14,12,15,783.5,194.5,3.15,23.5,908.5,697.7,526.36
2018,8,14,12,30,790.0,191.0,3.2,23.5,911.0,740.1,558.16
2018,8,14,12,45,796.5,185.0,3.25,23.55,905.5,778.82,586.85
2018,8,14,13,0,803.0,179.0,3.3,23.6,900.0,815.59,613.84
2018,8,14,13,15,802.0,175.5,3.3,23.5,885.5,846.2,635.55
2018,8,14,13,30,801.0,172.0,3.3,23.4,871.0,874.02,655.08
2018,8,14,13,45,798.5,168.0,3.35,23.35,850.0,897.08,671.62
2018,8,14,14,0,796.0,164.0,3.4,23.3,829.0,916.99,686.15
2018,8,14,14,15,790.0,160.0,3.45,23.1,800.5,930.37,696.83
2018,8,14,14,30,784.0,156.0,3.5,22.9,772.0,940.32,705.4
2018,8,14,14,45,740.5,164.5,3.5,22.75,725.0,931.33,700.85
2018,8,14,15,0,697.0,173.0,3.5,22.6,678.0,911.54,689.18
2018,8,14,15,15,659.0,174.5,3.5,22.6,630.5,885.64,673.0
2018,8,14,15,30,621.0,176.0,3.5,22.6,583.0,856.27,654.41
2018,8,14,15,45,639.0,157.5,3.5,22.15,550.0,857.7,658.53
2018,8,14,16,0,657.0,139.0,3.5,21.7,517.0,855.48,660.0
2018,8,14,16,15,657.0,127.0,3.5,21.35,477.0,839.56,651.65
2018,8,14,16,30,657.0,115.0,3.5,21.0,437.0,820.55,641.12
2018,8,14,16,45,628.5,108.0,3.45,20.65,388.5,777.39,612.68
2018,8,14,17,0,600.0,101.0,3.4,20.3,340.0,732.44,582.36
2018,8,14,17,15,556.0,92.5,3.4,19.75,289.5,669.94,538.52
2018,8,14,17,30,512.0,84.0,3.4,19.2,239.0,607.06,492.66
2018,8,14,17,45,451.0,74.5,3.35,18.7,191.5,522.57,427.5
2018,8,14,18,0,390.0,65.0,3.3,18.2,144.0,448.78,367.83
2018,8,14,18,15,304.0,51.5,3.2,17.75,102.5,352.3,286.5
2018,8,14,18,30,218.0,38.0,3.1,17.3,61.0,262.4,203.25
2018,8,14,18,45,125.5,23.0,3.0,16.8,34.5,152.22,17.24
2018,8,14,19,0,33.0,8.0,2.9,16.3,8.0,29.31,0.0
2018,8,14,19,15,16.5,4.0,2.85,16.1,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.5,2.05,14.2,1.5,0.0,0.0
2018,8,15,5,30,5.0,3.0,2.2,14.6,3.0,2.56,0.0
2018,8,15,5,45,2.5,9.5,2.3,15.0,9.5,7.82,0.0
2018,8,15,6,0,0.0,16.0,2.4,15.4,16.0,13.17,5.16
2018,8,15,6,15,0.0,27.5,2.45,15.9,27.5,22.69,14.1
2018,8,15,6,30,0.0,39.0,2.5,16.4,39.0,32.23,22.8
2018,8,15,6,45,0.0,53.5,2.5,16.9,53.5,44.26,33.57
2018,8,15,7,0,0.0,68.0,2.5,17.4,68.0,55.8,43.76
2018,8,15,7,15,0.0,78.0,2.5,17.95,78.0,63.92,50.75
2018,8,15,7,30,0.0,88.0,2.5,18.5,88.0,71.99,57.54
2018,8,15,7,45,0.0,99.0,2.45,19.05,99.0,80.75,64.8
2018,8,15,8,0,0.0,110.0,2.4,19.6,110.0,89.45,71.89
2018,8,15,8,15,4.0,138.5,2.35,20.05,141.0,110.82,89.68
2018,8,15,8,30,8.0,167.0,2.3,20.5,172.0,131.68,106.76
2018,8,15,8,45,14.5,200.0,2.3,20.9,209.5,155.14,125.78
2018,8,15,9,0,21.0,233.0,2.3,21.3,247.0,177.99,144.02
2018,8,15,9,15,51.0,247.5,2.35,21.65,283.5,175.76,141.6
2018,8,15,9,30,81.0,262.0,2.4,22.0,320.0,193.56,146.22
2018,8,15,9,45,283.0,259.5,2.4,22.35,478.0,204.98,145.17
2018,8,15,10,0,485.0,257.0,2.4,22.7,636.0,254.18,174.39
2018,8,15,10,15,650.5,201.5,2.5,22.95,730.5,290.97,199.03
2018,8,15,10,30,816.0,146.0,2.6,23.2,825.0,352.13,245.45
2018,8,15,10,45,833.5,142.0,2.65,23.4,851.5,405.34,290.9
2018,8,15,11,0,851.0,138.0,2.7,23.6,878.0,462.2,338.36
2018,8,15,11,15,857.5,137.0,2.8,23.7,894.0,513.08,380.79
2018,8,15,11,30,864.0,136.0,2.9,23.8,910.0,563.42,421.78
2018,8,15,11,45,870.0,133.5,2.95,23.9,918.5,611.63,460.07
2018,8,15,12,0,876.0,131.0,3.0,24.0,927.0,658.76,496.63
2018,8,15,12,15,877.0,130.5,3.05,23.95,927.5,702.83,530.46
2018,8,15,12,30,878.0,130.0,3.1,23.9,928.0,745.04,562.32
2018,8,15,12,45,877.5,129.0,3.2,23.9,921.0,783.63,590.88
2018,8,15,13,0,877.0,128.0,3.3,23.9,914.0,819.83,616.39
2018,8,15,13,15,875.5,125.5,3.3,23.8,899.0,851.28,638.33
2018,8,15,13,30,874.0,123.0,3.3,23.7,884.0,879.83,658.32
2018,8,15,13,45,870.5,121.0,3.35,23.6,862.5,904.07,675.75
2018,8,15,14,0,867.0,119.0,3.4,23.5,841.0,925.1,691.15
2018,8,15,14,15,861.0,117.0,3.4,23.35,812.5,940.5,702.72
2018,8,15,14,30,855.0,115.0,3.4,23.2,784.0,952.49,712.18
2018,8,15,14,45,847.0,111.5,3.4,23.05,749.0,957.48,717.11
2018,8,15,15,0,839.0,108.0,3.4,22.9,714.0,958.92,719.88
2018,8,15,15,15,825.5,106.0,3.4,22.9,673.5,965.0,725.58
2018,8,15,15,30,812.0,104.0,3.4,22.9,633.0,955.93,721.15
2018,8,15,15,45,797.0,100.0,3.4,22.55,588.5,939.57,712.95
2018,8,15,16,0,782.0,96.0,3.4,22.2,544.0,919.94,702.59
2018,8,15,16,15,763.0,91.5,3.35,21.85,496.5,892.68,686.56
2018,8,15,16,30,744.0,87.0,3.3,21.5,449.0,862.62,668.43
2018,8,15,16,45,715.5,82.5,3.25,21.2,399.0,820.87,641.51
2018,8,15,17,0,687.0,78.0,3.2,20.9,349.0,783.35,617.05
2018,8,15,17,15,636.5,73.5,3.15,20.4,296.5,718.55,572.06
2018,8,15,17,30,586.0,69.0,3.1,19.9,244.0,653.67,525.3
2018,8,15,17,45,515.0,61.5,3.05,19.4,193.5,567.45,459.83
2018,8,15,18,0,444.0,54.0,3.0,18.9,143.0,483.51,392.93
2018,8,15,18,15,342.5,44.0,2.9,18.45,100.5,375.25,303.16
2018,8,15,18,30,241.0,34.0,2.8,18.0,58.0,273.0,208.76
2018,8,15,18,45,148.5,21.0,2.7,17.5,33.0,163.51,0.0
2018,8,15,19,0,56.0,8.0,2.6,17.0,8.0,44.88,0.0
2018,8,15,19,15,28.0,4.0,2.6,16.75,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,5,15,5.0,2.0,1.65,13.4,2.0,0.0,0.0
2018,8,16,5,30,10.0,4.0,1.8,13.9,4.0,3.41,0.0
2018,8,16,5,45,5.0,12.5,1.9,14.35,12.5,10.57,0.0
2018,8,16,6,0,0.0,21.0,2.0,14.8,21.0,17.33,8.48
2018,8,16,6,15,0.0,37.0,2.05,15.4,37.0,30.39,20.8
2018,8,16,6,30,0.0,53.0,2.1,16.0,53.0,43.05,32.33
2018,8,16,6,45,1.5,73.0,2.1,16.55,73.5,58.47,46.14
2018,8,16,7,0,3.0,93.0,2.1,17.1,94.0,73.73,59.55
2018,8,16,7,15,2.0,105.0,2.1,17.7,105.5,83.33,67.74
2018,8,16,7,30,1.0,117.0,2.1,18.3,117.0,92.84,75.67
2018,8,16,7,45,1.0,127.5,2.15,18.85,127.5,101.25,82.49
2018,8,16,8,0,1.0,138.0,2.2,19.4,138.0,109.57,89.13
2018,8,16,8,15,2.0,151.5,2.15,19.9,152.5,119.91,97.41
2018,8,16,8,30,3.0,165.0,2.1,20.4,167.0,130.17,105.5
2018,8,16,8,45,14.5,201.5,2.1,20.9,211.0,156.08,126.54
2018,8,16,9,0,26.0,238.0,2.1,21.4,255.0,169.24,136.73
2018,8,16,9,15,109.5,265.5,2.05,21.85,343.5,174.56,140.44
2018,8,16,9,30,193.0,293.0,2.0,22.3,432.0,207.28,153.06
2018,8,16,9,45,520.5,209.5,2.0,22.7,609.5,195.67,127.66
2018,8,16,10,0,848.0,126.0,2.0,23.1,787.0,243.02,150.51
2018,8,16,10,15,865.0,123.0,2.05,23.45,819.5,304.27,200.83
2018,8,16,10,30,882.0,120.0,2.1,23.8,852.0,359.13,247.55
2018,8,16,10,45,887.5,122.0,2.15,24.15,875.5,414.29,294.64
2018,8,16,11,0,893.0,124.0,2.2,24.5,899.0,469.24,340.59
2018,8,16,11,15,897.0,124.5,2.3,24.65,914.5,522.01,384.18
2018,8,16,11,30,901.0,125.0,2.4,24.8,930.0,573.97,425.99
2018,8,16,11,45,903.5,125.5,2.5,24.95,938.5,624.05,465.35
2018,8,16,12,0,906.0,126.0,2.6,25.1,947.0,672.77,502.74
2018,8,16,12,15,907.0,125.0,2.65,25.15,947.0,717.73,536.64
2018,8,16,12,30,908.0,124.0,2.7,25.2,947.0,760.72,568.47
2018,8,16,12,45,908.5,122.0,2.8,25.2,939.5,800.3,597.15
2018,8,16,13,0,909.0,120.0,2.9,25.2,932.0,837.41,622.94
2018,8,16,13,15,905.5,119.0,2.9,25.15,916.5,869.46,644.8
2018,8,16,13,30,902.0,118.0,2.9,25.1,901.0,898.48,664.63
2018,8,16,13,45,897.0,117.0,2.95,25.05,878.5,923.02,681.89
2018,8,16,14,0,892.0,116.0,3.0,25.0,856.0,944.24,697.08
2018,8,16,14,15,885.0,114.0,3.05,24.85,826.5,959.17,708.54
2018,8,16,14,30,878.0,112.0,3.1,24.7,797.0,970.55,717.86
2018,8,16,14,45,868.0,110.0,3.1,24.55,761.0,975.47,722.72
2018,8,16,15,0,858.0,108.0,3.1,24.4,725.0,976.8,725.43
2018,8,16,15,15,845.0,105.5,3.1,24.4,683.5,982.9,731.09
2018,8,16,15,30,832.0,103.0,3.1,24.4,642.0,973.77,726.74
2018,8,16,15,45,815.5,99.5,3.1,23.9,596.5,956.48,718.56
2018,8,16,16,0,799.0,96.0,3.1,23.4,551.0,935.89,708.2
2018,8,16,16,15,776.5,92.5,3.05,23.1,502.0,906.29,690.7
2018,8,16,16,30,754.0,89.0,3.0,22.8,453.0,873.88,671.1
2018,8,16,16,45,723.5,84.5,3.0,22.45,402.0,836.06,647.78
2018,8,16,17,0,693.0,80.0,3.0,22.1,351.0,790.91,618.56
2018,8,16,17,15,648.5,74.0,2.9,21.6,298.5,729.4,576.18
2018,8,16,17,30,604.0,68.0,2.8,21.1,246.0,667.53,531.86
2018,8,16,17,45,531.5,61.0,2.7,20.6,195.0,580.24,466.05
2018,8,16,18,0,459.0,54.0,2.6,20.1,144.0,495.19,398.73
2018,8,16,18,15,365.0,44.0,2.5,19.55,102.0,392.41,313.95
2018,8,16,18,30,271.0,34.0,2.4,19.0,60.0,295.12,221.46
2018,8,16,18,45,156.5,20.5,2.3,18.5,33.5,166.84,0.0
2018,8,16,19,0,42.0,7.0,2.2,18.0,7.0,34.44,0.0
2018,8,16,19,15,21.0,3.5,2.2,17.75,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,5,15,10.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,8,17,5,30,20.0,4.0,1.3,15.1,4.0,3.41,0.0
2018,8,17,5,45,33.5,10.5,1.35,15.65,12.5,8.55,0.0
2018,8,17,6,0,47.0,17.0,1.4,16.2,21.0,13.73,5.38
2018,8,17,6,15,23.5,24.0,1.4,16.8,26.0,20.01,11.68
2018,8,17,6,30,0.0,31.0,1.4,17.4,31.0,25.58,16.85
2018,8,17,6,45,0.0,47.0,1.35,18.0,47.0,38.88,28.7
2018,8,17,7,0,0.0,63.0,1.3,18.6,63.0,51.99,40.22
2018,8,17,7,15,0.0,81.0,1.25,19.3,81.0,66.08,52.35
2018,8,17,7,30,0.0,99.0,1.2,20.0,99.0,80.01,64.09
2018,8,17,7,45,0.5,116.5,1.15,20.7,116.5,93.43,75.16
2018,8,17,8,0,1.0,134.0,1.1,21.4,134.0,106.71,85.91
2018,8,17,8,15,12.5,169.0,1.1,22.1,176.0,132.02,106.51
2018,8,17,8,30,24.0,204.0,1.1,22.8,218.0,156.6,126.07
2018,8,17,8,45,110.0,239.5,1.1,23.5,310.0,161.07,128.9
2018,8,17,9,0,196.0,275.0,1.1,24.2,402.0,181.17,144.43
2018,8,17,9,15,474.5,214.0,1.15,24.7,547.5,127.75,100.5
2018,8,17,9,30,753.0,153.0,1.2,25.2,693.0,138.6,81.08
2018,8,17,9,45,812.0,136.0,1.25,25.75,744.5,191.16,110.57
2018,8,17,10,0,871.0,119.0,1.3,26.3,796.0,249.52,152.05
2018,8,17,10,15,880.5,120.0,1.4,26.65,826.5,304.99,197.4
2018,8,17,10,30,890.0,121.0,1.5,27.0,857.0,361.06,244.49
2018,8,17,10,45,898.0,121.0,1.55,27.35,881.0,416.3,290.71
2018,8,17,11,0,906.0,121.0,1.6,27.7,905.0,471.53,335.96
2018,8,17,11,15,910.5,121.5,1.65,27.95,921.0,525.23,379.05
2018,8,17,11,30,915.0,122.0,1.7,28.2,937.0,578.14,420.27
2018,8,17,11,45,917.5,122.0,1.8,28.4,945.5,628.53,458.89
2018,8,17,12,0,920.0,122.0,1.9,28.6,954.0,677.5,495.52
2018,8,17,12,15,923.5,120.5,1.95,28.65,955.5,724.3,529.82
2018,8,17,12,30,927.0,119.0,2.0,28.7,957.0,769.28,562.16
2018,8,17,12,45,929.5,116.5,2.1,28.75,950.5,810.58,591.02
2018,8,17,13,0,932.0,114.0,2.2,28.8,944.0,849.47,617.22
2018,8,17,13,15,929.5,112.5,2.25,28.75,928.5,882.53,639.42
2018,8,17,13,30,927.0,111.0,2.3,28.7,913.0,912.53,659.68
2018,8,17,13,45,923.5,109.5,2.35,28.6,891.0,938.43,677.51
2018,8,17,14,0,920.0,108.0,2.4,28.5,869.0,960.97,693.32
2018,8,17,14,15,913.0,107.0,2.45,28.35,839.5,977.32,705.45
2018,8,17,14,30,906.0,106.0,2.5,28.2,810.0,990.08,715.5
2018,8,17,14,45,896.5,104.0,2.55,28.05,773.5,995.72,721.19
2018,8,17,15,0,887.0,102.0,2.6,27.9,737.0,997.68,724.76
2018,8,17,15,15,874.0,99.5,2.6,27.9,695.0,991.99,722.67
2018,8,17,15,30,861.0,97.0,2.6,27.9,653.0,982.72,718.49
2018,8,17,15,45,844.0,95.0,2.55,27.45,607.0,978.3,718.44
2018,8,17,16,0,827.0,93.0,2.5,27.0,561.0,958.91,708.63
2018,8,17,16,15,804.5,89.5,2.5,26.6,511.0,929.06,692.27
2018,8,17,16,30,782.0,86.0,2.5,26.2,461.0,896.32,673.79
2018,8,17,16,45,750.0,82.5,2.45,25.85,409.0,851.87,646.33
2018,8,17,17,0,718.0,79.0,2.4,25.5,357.0,812.02,621.4
2018,8,17,17,15,673.0,74.0,2.25,24.75,304.0,750.91,580.65
2018,8,17,17,30,628.0,69.0,2.1,24.0,251.0,689.32,537.89
2018,8,17,17,45,563.5,61.0,1.95,23.2,200.0,606.93,477.6
2018,8,17,18,0,499.0,53.0,1.8,22.4,149.0,526.29,415.32
2018,8,17,18,15,389.5,43.0,1.7,21.6,104.0,409.99,322.19
2018,8,17,18,30,280.0,33.0,1.6,20.8,59.0,300.3,218.74
2018,8,17,18,45,154.5,19.0,1.5,20.0,32.0,161.07,0.0
2018,8,17,19,0,29.0,5.0,1.4,19.2,5.0,23.87,0.0
2018,8,17,19,15,14.5,2.5,1.4,18.95,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,5,15,9.5,2.0,0.95,16.7,2.0,0.0,0.0
2018,8,18,5,30,19.0,4.0,0.9,17.1,4.0,3.41,0.0
2018,8,18,5,45,84.5,18.0,0.9,17.55,25.0,14.0,0.0
2018,8,18,6,0,150.0,32.0,0.9,18.0,46.0,24.62,13.74
2018,8,18,6,15,233.5,49.5,0.9,18.5,87.0,37.66,26.66
2018,8,18,6,30,317.0,67.0,0.9,19.0,128.0,50.41,38.26
2018,8,18,6,45,387.5,81.5,0.9,19.55,178.5,60.6,47.39
2018,8,18,7,0,458.0,96.0,0.9,20.1,229.0,70.54,56.03
2018,8,18,7,15,510.5,105.5,0.85,20.8,281.0,76.62,61.08
2018,8,18,7,30,563.0,115.0,0.8,21.5,333.0,84.73,67.7
2018,8,18,7,45,606.0,120.5,0.75,22.2,385.0,86.58,68.85
2018,8,18,8,0,649.0,126.0,0.7,22.9,437.0,88.44,69.98
2018,8,18,8,15,678.5,131.0,0.65,23.5,486.5,89.7,70.61
2018,8,18,8,30,708.0,136.0,0.6,24.1,536.0,90.91,71.19
2018,8,18,8,45,733.0,139.5,0.6,24.75,583.5,91.01,70.85
2018,8,18,9,0,758.0,143.0,0.6,25.4,631.0,91.09,70.52
2018,8,18,9,15,769.5,148.5,0.65,25.9,671.5,92.06,70.99
2018,8,18,9,30,781.0,154.0,0.7,26.4,712.0,139.96,81.27
2018,8,18,9,45,787.5,160.0,0.75,26.9,747.0,202.75,119.64
2018,8,18,10,0,794.0,166.0,0.8,27.4,782.0,257.28,159.53
2018,8,18,10,15,804.0,168.5,0.9,27.75,812.5,311.06,202.52
2018,8,18,10,30,814.0,171.0,1.0,28.1,843.0,365.79,247.39
2018,8,18,10,45,822.0,171.5,1.1,28.5,866.0,419.14,291.11
2018,8,18,11,0,830.0,172.0,1.2,28.9,889.0,472.73,334.19
2018,8,18,11,15,834.0,174.0,1.3,29.0,905.0,525.6,376.11
2018,8,18,11,30,838.0,176.0,1.4,29.1,921.0,577.91,416.53
2018,8,18,11,45,840.0,176.5,1.5,29.25,928.5,627.14,453.74
2018,8,18,12,0,842.0,177.0,1.6,29.4,936.0,675.13,489.19
2018,8,18,12,15,843.5,176.0,1.7,29.4,936.5,720.09,522.15
2018,8,18,12,30,845.0,175.0,1.8,29.4,937.0,763.25,553.32
2018,8,18,12,45,844.5,173.5,1.95,29.35,929.5,802.45,581.92
2018,8,18,13,0,844.0,172.0,2.1,29.3,922.0,839.2,608.6
2018,8,18,13,15,840.0,170.5,2.15,29.2,906.0,870.44,629.72
2018,8,18,13,30,836.0,169.0,2.2,29.1,890.0,898.64,648.95
2018,8,18,13,45,829.5,167.5,2.3,28.95,867.0,921.47,665.4
2018,8,18,14,0,823.0,166.0,2.4,28.8,844.0,940.9,679.83
2018,8,18,14,15,814.5,162.5,2.45,28.6,813.5,953.02,689.42
2018,8,18,14,30,806.0,159.0,2.5,28.4,783.0,961.52,696.89
2018,8,18,14,45,794.0,156.5,2.55,28.15,747.0,964.03,700.84
2018,8,18,15,0,782.0,154.0,2.6,27.9,711.0,971.01,707.92
2018,8,18,15,15,766.0,150.0,2.6,27.9,669.0,961.24,703.07
2018,8,18,15,30,750.0,146.0,2.6,27.9,627.0,947.97,696.21
2018,8,18,15,45,730.0,140.5,2.6,27.35,580.5,925.64,684.96
2018,8,18,16,0,710.0,135.0,2.6,26.8,534.0,900.15,671.59
2018,8,18,16,15,669.0,130.0,2.6,26.4,479.0,851.73,642.06
2018,8,18,16,30,628.0,125.0,2.6,26.0,424.0,801.02,610.47
2018,8,18,16,45,598.5,116.0,2.55,25.6,374.5,754.82,580.93
2018,8,18,17,0,569.0,107.0,2.5,25.2,325.0,706.86,549.25
2018,8,18,17,15,495.0,97.5,2.4,24.45,267.0,609.03,480.27
2018,8,18,17,30,421.0,88.0,2.3,23.7,209.0,521.94,416.7
2018,8,18,17,45,320.5,73.0,2.2,22.95,154.0,406.86,328.01
2018,8,18,18,0,220.0,58.0,2.1,22.2,99.0,296.67,238.81
2018,8,18,18,15,160.5,43.5,2.05,21.55,68.5,206.36,163.46
2018,8,18,18,30,101.0,29.0,2.0,20.9,38.0,140.43,98.57
2018,8,18,18,45,56.5,16.0,1.95,20.25,20.5,53.91,0.0
2018,8,18,19,0,12.0,3.0,1.9,19.6,3.0,2.56,0.0
2018,8,18,19,15,6.0,1.5,1.9,19.35,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,5,15,1.5,1.0,1.35,15.35,1.0,0.0,0.0
2018,8,19,5,30,3.0,2.0,1.4,15.7,2.0,1.71,0.0
2018,8,19,5,45,1.5,10.5,1.45,16.05,10.5,8.96,0.0
2018,8,19,6,0,0.0,19.0,1.5,16.4,19.0,15.67,6.57
2018,8,19,6,15,0.0,35.0,1.45,16.85,35.0,28.77,19.16
2018,8,19,6,30,0.0,51.0,1.4,17.3,51.0,41.44,30.69
2018,8,19,6,45,0.5,69.5,1.4,17.8,69.5,55.81,43.54
2018,8,19,7,0,1.0,88.0,1.4,18.3,88.0,70.04,56.03
2018,8,19,7,15,1.0,99.5,1.35,18.8,99.5,79.3,63.94
2018,8,19,7,30,1.0,111.0,1.3,19.3,111.0,88.48,71.59
2018,8,19,7,45,0.5,120.5,1.3,19.8,120.5,96.18,77.81
2018,8,19,8,0,0.0,130.0,1.3,20.3,130.0,103.78,83.86
2018,8,19,8,15,3.0,150.0,1.3,20.85,151.5,118.74,95.99
2018,8,19,8,30,6.0,170.0,1.3,21.4,173.0,133.52,107.78
2018,8,19,8,45,14.5,200.5,1.3,21.9,209.5,155.24,125.15
2018,8,19,9,0,23.0,231.0,1.3,22.4,246.0,176.47,141.83
2018,8,19,9,15,63.0,271.0,1.4,23.0,315.0,188.77,151.08
2018,8,19,9,30,103.0,311.0,1.5,23.6,384.0,221.36,165.81
2018,8,19,9,45,294.5,292.5,1.55,24.2,517.0,223.33,157.37
2018,8,19,10,0,486.0,274.0,1.6,24.8,650.0,261.71,177.87
2018,8,19,10,15,637.5,227.0,1.65,25.2,739.5,301.22,204.17
2018,8,19,10,30,789.0,180.0,1.7,25.6,829.0,363.51,250.38
2018,8,19,10,45,810.0,175.5,1.75,26.0,857.5,416.7,294.29
2018,8,19,11,0,831.0,171.0,1.8,26.4,886.0,471.5,338.74
2018,8,19,11,15,838.0,170.5,1.85,26.65,902.5,524.0,380.84
2018,8,19,11,30,845.0,170.0,1.9,26.9,919.0,576.16,421.51
2018,8,19,11,45,850.0,169.0,1.95,27.1,928.0,626.21,459.65
2018,8,19,12,0,855.0,168.0,2.0,27.3,937.0,675.2,496.06
2018,8,19,12,15,847.5,172.0,2.1,27.35,934.0,718.73,528.34
2018,8,19,12,30,840.0,176.0,2.2,27.4,931.0,759.83,558.33
2018,8,19,12,45,827.5,181.0,2.25,27.45,919.5,795.45,583.74
2018,8,19,13,0,815.0,186.0,2.3,27.5,908.0,827.97,606.68
2018,8,19,13,15,811.0,184.5,2.4,27.35,892.5,858.48,628.73
2018,8,19,13,30,807.0,183.0,2.5,27.2,877.0,886.03,648.33
2018,8,19,13,45,800.5,180.5,2.55,27.1,853.5,907.33,663.42
2018,8,19,14,0,794.0,178.0,2.6,27.0,830.0,925.26,676.47
2018,8,19,14,15,783.5,175.5,2.65,26.8,799.5,943.86,690.4
2018,8,19,14,30,773.0,173.0,2.7,26.6,769.0,951.63,697.4
2018,8,19,14,45,759.0,170.0,2.75,26.35,732.5,951.92,699.88
2018,8,19,15,0,745.0,167.0,2.8,26.1,696.0,948.6,700.21
2018,8,19,15,15,728.0,162.5,2.8,26.1,654.0,937.15,694.21
2018,8,19,15,30,711.0,158.0,2.8,26.1,612.0,922.26,686.1
2018,8,19,15,45,685.5,153.5,2.8,25.5,565.0,895.68,671.78
2018,8,19,16,0,660.0,149.0,2.8,24.9,518.0,866.02,655.3
2018,8,19,16,15,624.0,142.5,2.8,24.45,465.5,821.02,627.54
2018,8,19,16,30,588.0,136.0,2.8,24.0,413.0,773.68,597.63
2018,8,19,16,45,548.0,128.0,2.8,23.55,363.0,711.67,556.33
2018,8,19,17,0,508.0,120.0,2.8,23.1,313.0,657.71,519.73
2018,8,19,17,15,454.5,108.0,2.7,22.45,261.0,585.91,468.28
2018,8,19,17,30,401.0,96.0,2.6,21.8,209.0,515.0,415.5
2018,8,19,17,45,335.5,81.0,2.55,21.15,162.5,431.23,349.81
2018,8,19,18,0,270.0,66.0,2.5,20.5,116.0,350.47,283.58
2018,8,19,18,15,195.5,47.5,2.4,19.95,77.5,261.03,207.29
2018,8,19,18,30,121.0,29.0,2.3,19.4,39.0,156.12,107.19
2018,8,19,18,45,65.5,15.5,2.25,18.85,20.5,59.76,0.0
2018,8,19,19,0,10.0,2.0,2.2,18.3,2.0,0.0,0.0
2018,8,19,19,15,5.0,1.0,2.15,18.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,20,5,15,2.5,1.0,1.4,14.7,1.0,0.0,0.0
2018,8,20,5,30,5.0,2.0,1.4,14.9,2.0,0.0,0.0
2018,8,20,5,45,6.0,8.0,1.4,15.15,8.5,6.83,0.0
2018,8,20,6,0,7.0,14.0,1.4,15.4,15.0,11.84,3.45
2018,8,20,6,15,3.5,26.5,1.35,15.65,27.0,21.88,13.29
2018,8,20,6,30,0.0,39.0,1.3,15.9,39.0,32.24,22.79
