Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,45,0.0,53.5,1.25,16.15,53.5,44.09,33.51
2018,8,20,7,0,0.0,68.0,1.2,16.4,68.0,55.62,43.79
2018,8,20,7,15,0.0,76.0,1.2,16.8,76.0,62.27,49.55
2018,8,20,7,30,0.0,84.0,1.2,17.2,84.0,68.86,55.13
2018,8,20,7,45,0.0,94.0,1.15,17.55,94.0,76.89,61.86
2018,8,20,8,0,0.0,104.0,1.1,17.9,104.0,84.86,68.43
2018,8,20,8,15,0.0,117.5,1.1,18.35,117.5,95.37,77.05
2018,8,20,8,30,0.0,131.0,1.1,18.8,131.0,105.77,85.48
2018,8,20,8,45,1.0,145.5,1.15,19.3,146.0,116.83,94.34
2018,8,20,9,0,2.0,160.0,1.2,19.8,161.0,127.76,103.01
2018,8,20,9,15,5.5,186.0,1.2,20.35,189.5,146.72,118.2
2018,8,20,9,30,9.0,212.0,1.2,20.9,218.0,166.75,127.92
2018,8,20,9,45,20.0,249.0,1.25,21.45,264.0,196.18,149.64
2018,8,20,10,0,31.0,286.0,1.3,22.0,310.0,215.36,163.21
2018,8,20,10,15,200.5,305.5,1.35,22.4,469.5,255.15,186.98
2018,8,20,10,30,370.0,325.0,1.4,22.8,629.0,336.8,244.28
2018,8,20,10,45,554.0,271.5,1.45,23.25,740.5,388.6,280.99
2018,8,20,11,0,738.0,218.0,1.5,23.7,852.0,462.38,335.82
2018,8,20,11,15,743.5,219.5,1.55,24.0,867.5,512.76,375.9
2018,8,20,11,30,749.0,221.0,1.6,24.3,883.0,562.92,414.84
2018,8,20,11,45,752.0,221.5,1.65,24.6,891.0,610.43,450.88
2018,8,20,12,0,755.0,222.0,1.7,24.9,899.0,656.98,485.29
2018,8,20,12,15,776.0,209.0,1.75,25.0,905.0,703.12,519.33
2018,8,20,12,30,797.0,196.0,1.8,25.1,911.0,745.31,550.19
2018,8,20,12,45,823.0,178.5,1.85,25.25,911.0,789.22,581.74
2018,8,20,13,0,849.0,161.0,1.9,25.4,911.0,831.8,611.69
2018,8,20,13,15,844.0,160.0,2.0,25.35,894.5,862.59,633.09
2018,8,20,13,30,839.0,159.0,2.1,25.3,878.0,890.28,652.62
2018,8,20,13,45,832.0,157.5,2.15,25.25,854.5,912.52,668.21
2018,8,20,14,0,825.0,156.0,2.2,25.2,831.0,931.34,681.73
2018,8,20,14,15,815.5,154.0,2.3,25.0,801.0,943.86,692.2
2018,8,20,14,30,806.0,152.0,2.4,24.8,771.0,952.77,700.53
2018,8,20,14,45,793.5,149.0,2.45,24.6,734.5,954.14,703.64
2018,8,20,15,0,781.0,146.0,2.5,24.4,698.0,951.85,704.56
2018,8,20,15,15,765.0,142.0,2.5,24.4,656.0,949.23,704.45
2018,8,20,15,30,749.0,138.0,2.5,24.4,614.0,935.82,697.31
2018,8,20,15,45,667.5,147.5,2.6,23.7,548.0,870.19,657.63
2018,8,20,16,0,586.0,157.0,2.7,23.0,482.0,801.02,614.6
2018,8,20,16,15,556.5,148.0,2.7,22.5,434.0,751.13,582.86
2018,8,20,16,30,527.0,139.0,2.7,22.0,386.0,709.06,555.86
2018,8,20,16,45,516.5,125.0,2.75,21.5,343.5,677.17,535.82
2018,8,20,17,0,506.0,111.0,2.8,21.0,301.0,643.3,513.54
2018,8,20,17,15,456.0,98.5,2.75,20.35,250.0,573.83,463.18
2018,8,20,17,30,406.0,86.0,2.7,19.7,199.0,505.04,411.43
2018,8,20,17,45,347.5,72.5,2.7,19.0,155.0,428.9,351.55
2018,8,20,18,0,289.0,59.0,2.7,18.3,111.0,355.39,290.37
2018,8,20,18,15,204.5,44.0,2.65,17.8,75.0,262.61,209.98
2018,8,20,18,30,120.0,29.0,2.6,17.3,39.0,155.06,102.44
2018,8,20,18,45,66.5,16.0,2.5,16.85,21.0,60.76,0.0
2018,8,20,19,0,13.0,3.0,2.4,16.4,3.0,0.0,0.0
2018,8,20,19,15,6.5,1.5,2.35,16.15,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.6,13.4,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,1.7,13.7,2.0,0.0,0.0
2018,8,21,5,45,14.5,13.0,1.8,13.95,14.0,11.1,0.0
2018,8,21,6,0,24.0,24.0,1.9,14.2,26.0,19.75,9.25
2018,8,21,6,15,36.5,44.5,1.9,14.6,50.0,35.33,24.92
2018,8,21,6,30,49.0,65.0,1.9,15.0,74.0,50.59,38.96
2018,8,21,6,45,65.0,86.0,1.95,15.35,102.0,65.95,52.87
2018,8,21,7,0,81.0,107.0,2.0,15.7,130.0,79.12,64.6
2018,8,21,7,15,70.0,126.0,2.0,16.1,148.5,94.52,77.98
2018,8,21,7,30,59.0,145.0,2.0,16.5,167.0,107.68,89.14
2018,8,21,7,45,56.0,166.5,1.95,16.9,190.0,122.08,101.15
2018,8,21,8,0,53.0,188.0,1.9,17.3,213.0,136.15,112.66
2018,8,21,8,15,58.5,209.5,1.9,17.7,240.0,149.98,123.81
2018,8,21,8,30,64.0,231.0,1.9,18.1,267.0,163.48,134.54
2018,8,21,8,45,56.0,245.5,1.9,18.5,279.0,172.63,141.53
2018,8,21,9,0,48.0,260.0,1.9,18.9,291.0,181.5,148.23
2018,8,21,9,15,44.0,273.5,1.95,19.25,303.0,189.62,154.33
2018,8,21,9,30,40.0,287.0,2.0,19.6,315.0,203.37,156.68
2018,8,21,9,45,40.0,301.0,2.0,20.0,330.5,218.94,167.68
2018,8,21,10,0,40.0,315.0,2.0,20.4,346.0,234.72,179.25
2018,8,21,10,15,44.0,332.5,2.05,20.7,367.5,253.93,193.56
2018,8,21,10,30,48.0,350.0,2.1,21.0,389.0,274.05,208.63
2018,8,21,10,45,44.5,352.5,2.1,21.25,389.5,282.39,214.94
2018,8,21,11,0,41.0,355.0,2.1,21.5,390.0,290.18,220.8
2018,8,21,11,15,31.5,336.0,2.15,21.7,363.0,279.0,212.42
2018,8,21,11,30,22.0,317.0,2.2,21.9,336.0,268.85,204.74
2018,8,21,11,45,24.0,327.0,2.25,22.1,348.0,279.54,212.81
2018,8,21,12,0,26.0,337.0,2.3,22.3,360.0,293.99,223.63
2018,8,21,12,15,30.0,349.0,2.35,22.35,375.5,311.95,237.23
2018,8,21,12,30,34.0,361.0,2.4,22.4,391.0,330.71,251.42
2018,8,21,12,45,33.0,355.5,2.4,22.5,384.5,331.35,251.9
2018,8,21,13,0,32.0,350.0,2.4,22.6,378.0,331.57,252.16
2018,8,21,13,15,31.5,344.0,2.45,22.55,371.0,331.36,252.36
2018,8,21,13,30,31.0,338.0,2.5,22.5,364.0,330.81,252.33
2018,8,21,13,45,31.5,329.0,2.5,22.4,355.0,327.97,250.66
2018,8,21,14,0,32.0,320.0,2.5,22.3,346.0,324.8,248.78
2018,8,21,14,15,33.5,312.5,2.5,22.15,339.0,323.78,248.64
2018,8,21,14,30,35.0,305.0,2.5,22.0,332.0,322.64,248.46
2018,8,21,14,45,59.0,305.0,2.5,21.8,347.5,351.13,271.68
2018,8,21,15,0,83.0,305.0,2.5,21.6,363.0,380.69,295.62
2018,8,21,15,15,150.0,289.0,2.5,21.6,386.5,456.08,355.15
2018,8,21,15,30,217.0,273.0,2.5,21.6,410.0,510.9,398.78
2018,8,21,15,45,261.5,252.5,2.45,21.05,405.5,558.91,437.05
2018,8,21,16,0,306.0,232.0,2.4,20.5,401.0,583.42,458.44
2018,8,21,16,15,318.0,212.0,2.4,20.1,373.0,574.51,454.49
2018,8,21,16,30,330.0,192.0,2.4,19.7,345.0,563.59,449.2
2018,8,21,16,45,311.0,175.0,2.35,19.3,305.5,525.28,422.03
2018,8,21,17,0,292.0,158.0,2.3,18.9,266.0,486.36,393.83
2018,8,21,17,15,257.0,135.5,2.25,18.45,220.0,424.52,346.7
2018,8,21,17,30,222.0,113.0,2.2,18.0,174.0,362.81,298.09
2018,8,21,17,45,182.0,88.0,2.15,17.5,131.0,292.99,241.12
2018,8,21,18,0,142.0,63.0,2.1,17.0,88.0,223.09,182.17
2018,8,21,18,15,99.5,42.0,2.05,16.65,56.5,158.38,125.26
2018,8,21,18,30,57.0,21.0,2.0,16.3,25.0,87.87,52.22
2018,8,21,18,45,30.0,11.0,1.95,16.0,13.0,30.57,0.0
2018,8,21,19,0,3.0,1.0,1.9,15.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.85,15.55,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,13.75,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.9,14.1,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,1.0,14.4,8.0,6.83,0.0
2018,8,22,6,0,6.0,15.0,1.1,14.7,15.0,12.68,3.65
2018,8,22,6,15,3.0,26.5,1.1,15.1,26.5,21.89,13.26
2018,8,22,6,30,0.0,38.0,1.1,15.5,38.0,31.41,22.07
2018,8,22,6,45,0.0,51.5,1.1,15.85,51.5,42.51,32.14
2018,8,22,7,0,0.0,65.0,1.1,16.2,65.0,53.32,41.79
2018,8,22,7,15,0.0,73.0,1.05,16.65,73.0,59.96,47.57
2018,8,22,7,30,0.0,81.0,1.0,17.1,81.0,66.55,53.15
2018,8,22,7,45,0.0,92.5,1.0,17.55,92.5,75.71,60.86
2018,8,22,8,0,0.0,104.0,1.0,18.0,104.0,84.81,68.38
2018,8,22,8,15,2.5,135.0,1.0,18.45,136.5,108.03,87.84
2018,8,22,8,30,5.0,166.0,1.0,18.9,169.0,130.61,106.39
2018,8,22,8,45,21.5,206.5,1.0,19.35,220.0,159.13,129.57
2018,8,22,9,0,38.0,247.0,1.0,19.8,271.0,174.2,141.28
2018,8,22,9,15,99.0,283.0,1.1,20.25,351.5,195.63,158.18
2018,8,22,9,30,160.0,319.0,1.2,20.7,432.0,215.57,161.59
2018,8,22,9,45,287.5,313.0,1.25,21.1,528.5,232.33,166.47
2018,8,22,10,0,415.0,307.0,1.3,21.5,625.0,266.48,186.36
2018,8,22,10,15,524.5,282.0,1.4,21.85,699.5,309.09,216.2
2018,8,22,10,30,634.0,257.0,1.5,22.2,774.0,360.83,255.17
2018,8,22,10,45,657.0,253.0,1.55,22.55,802.0,408.84,294.52
2018,8,22,11,0,680.0,249.0,1.6,22.9,830.0,459.01,335.06
2018,8,22,11,15,689.0,249.0,1.7,23.1,846.5,507.43,374.07
2018,8,22,11,30,698.0,249.0,1.8,23.3,863.0,556.08,412.35
2018,8,22,11,45,705.5,246.5,1.9,23.5,871.5,601.93,447.82
2018,8,22,12,0,713.0,244.0,2.0,23.7,880.0,647.24,482.13
2018,8,22,12,15,726.5,235.5,2.05,23.7,883.5,690.83,514.82
2018,8,22,12,30,740.0,227.0,2.1,23.7,887.0,733.51,546.34
2018,8,22,12,45,756.5,215.0,2.2,23.7,884.0,774.12,576.46
2018,8,22,13,0,773.0,203.0,2.3,23.7,881.0,813.14,605.22
2018,8,22,13,15,770.5,200.5,2.35,23.5,866.5,843.64,627.72
2018,8,22,13,30,768.0,198.0,2.4,23.3,852.0,871.27,648.05
2018,8,22,13,45,763.5,194.5,2.45,23.15,829.5,893.16,663.92
2018,8,22,14,0,759.0,191.0,2.5,23.0,807.0,911.8,677.8
2018,8,22,14,15,750.0,186.5,2.5,22.75,776.5,921.93,686.01
2018,8,22,14,30,741.0,182.0,2.5,22.5,746.0,928.53,692.1
2018,8,22,14,45,729.5,177.0,2.5,22.25,710.0,928.67,694.07
2018,8,22,15,0,718.0,172.0,2.5,22.0,674.0,925.28,693.9
2018,8,22,15,15,700.5,167.0,2.5,22.0,632.5,912.57,686.94
2018,8,22,15,30,683.0,162.0,2.5,22.0,591.0,896.46,677.86
2018,8,22,15,45,662.5,155.5,2.5,21.35,546.0,872.51,665.14
2018,8,22,16,0,642.0,149.0,2.5,20.7,501.0,845.52,650.24
2018,8,22,16,15,614.0,142.0,2.45,20.3,453.0,807.84,626.61
2018,8,22,16,30,586.0,135.0,2.4,19.9,405.0,767.69,600.87
2018,8,22,16,45,548.5,125.5,2.35,19.45,354.5,706.82,559.56
2018,8,22,17,0,511.0,116.0,2.3,19.0,304.0,653.33,522.57
2018,8,22,17,15,445.0,105.5,2.25,18.5,250.5,572.36,463.36
2018,8,22,17,30,379.0,95.0,2.2,18.0,197.0,493.05,402.74
2018,8,22,17,45,322.0,78.5,2.1,17.5,152.0,415.54,340.55
2018,8,22,18,0,265.0,62.0,2.0,17.0,107.0,340.51,277.54
2018,8,22,18,15,193.5,44.0,1.95,16.6,71.0,255.12,202.43
2018,8,22,18,30,122.0,26.0,1.9,16.2,35.0,164.05,91.86
2018,8,22,18,45,64.0,13.5,1.8,15.85,18.0,56.58,0.0
2018,8,22,19,0,6.0,1.0,1.7,15.5,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.65,15.3,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.25,13.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.4,13.5,1.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.55,13.95,10.0,8.54,0.0
2018,8,23,6,0,0.0,19.0,1.7,14.4,19.0,15.68,5.46
2018,8,23,6,15,0.0,36.5,1.75,14.85,36.5,29.67,19.91
2018,8,23,6,30,0.0,54.0,1.8,15.3,54.0,43.35,32.52
2018,8,23,6,45,6.0,75.0,1.85,15.8,76.5,59.4,46.99
2018,8,23,7,0,12.0,96.0,1.9,16.3,99.0,75.3,61.08
2018,8,23,7,15,8.5,106.0,1.9,16.65,108.5,83.6,68.28
2018,8,23,7,30,5.0,116.0,1.9,17.0,118.0,91.77,75.18
2018,8,23,7,45,2.5,120.5,1.85,17.4,121.5,96.0,78.5
2018,8,23,8,0,0.0,125.0,1.8,17.8,125.0,100.06,81.6
2018,8,23,8,15,1.0,137.5,1.8,18.2,138.0,109.75,89.49
2018,8,23,8,30,2.0,150.0,1.8,18.6,151.0,119.36,97.19
2018,8,23,8,45,3.5,165.0,1.8,19.0,167.0,130.64,106.23
2018,8,23,9,0,5.0,180.0,1.8,19.4,183.0,141.81,115.08
2018,8,23,9,15,11.0,210.0,1.8,19.75,217.5,163.15,132.3
2018,8,23,9,30,17.0,240.0,1.8,20.1,252.0,186.03,143.55
2018,8,23,9,45,29.5,276.0,1.8,20.45,298.0,202.53,155.08
2018,8,23,10,0,42.0,312.0,1.8,20.8,344.0,232.92,177.46
2018,8,23,10,15,63.0,344.5,1.85,21.1,394.5,265.59,201.34
2018,8,23,10,30,84.0,377.0,1.9,21.4,445.0,301.66,227.94
2018,8,23,10,45,99.0,393.0,1.95,21.65,475.5,328.32,247.78
2018,8,23,11,0,114.0,409.0,2.0,21.9,506.0,350.58,264.47
2018,8,23,11,15,153.5,418.5,2.1,22.05,551.5,389.81,293.88
2018,8,23,11,30,193.0,428.0,2.2,22.2,597.0,433.46,326.59
2018,8,23,11,45,376.0,371.5,2.25,22.4,704.5,511.46,385.16
2018,8,23,12,0,559.0,315.0,2.3,22.6,812.0,608.72,457.42
2018,8,23,12,15,619.5,290.5,2.35,22.6,841.0,663.36,498.18
2018,8,23,12,30,680.0,266.0,2.4,22.6,870.0,722.98,542.25
2018,8,23,12,45,684.0,259.0,2.45,22.65,862.0,757.24,567.4
2018,8,23,13,0,688.0,252.0,2.5,22.7,854.0,789.47,591.04
2018,8,23,13,15,685.0,250.0,2.55,22.65,840.0,818.15,612.1
2018,8,23,13,30,682.0,248.0,2.6,22.6,826.0,844.13,631.2
2018,8,23,13,45,678.0,242.5,2.65,22.5,804.0,863.16,645.75
2018,8,23,14,0,674.0,237.0,2.7,22.4,782.0,879.08,658.27
2018,8,23,14,15,664.5,232.0,2.75,22.25,752.5,887.2,665.63
2018,8,23,14,30,655.0,227.0,2.8,22.1,723.0,891.9,670.82
2018,8,23,14,45,643.0,220.0,2.85,21.9,687.5,888.85,671.02
2018,8,23,15,0,631.0,213.0,2.9,21.7,652.0,882.35,669.02
2018,8,23,15,15,613.0,206.0,2.9,21.7,611.0,866.61,659.8
2018,8,23,15,30,595.0,199.0,2.9,21.7,570.0,841.22,644.08
2018,8,23,15,45,574.0,189.5,2.95,21.15,525.5,814.18,628.74
2018,8,23,16,0,553.0,180.0,3.0,20.6,481.0,784.59,611.37
2018,8,23,16,15,525.5,169.0,3.0,20.15,433.0,744.64,585.62
2018,8,23,16,30,498.0,158.0,3.0,19.7,385.0,702.85,557.98
2018,8,23,16,45,461.0,145.0,3.0,19.3,335.5,648.17,519.77
2018,8,23,17,0,424.0,132.0,3.0,18.9,286.0,592.73,479.86
2018,8,23,17,15,376.0,117.0,2.95,18.4,237.5,524.59,428.51
2018,8,23,17,30,328.0,102.0,2.9,17.9,189.0,457.25,375.79
2018,8,23,17,45,269.0,82.5,2.9,17.4,143.5,358.76,296.28
2018,8,23,18,0,210.0,63.0,2.9,16.9,98.0,280.49,229.83
2018,8,23,18,15,146.0,42.5,2.85,16.55,63.0,198.6,157.02
2018,8,23,18,30,82.0,22.0,2.8,16.2,28.0,108.45,50.33
2018,8,23,18,45,42.5,11.5,2.7,15.8,14.5,39.64,0.0
2018,8,23,19,0,3.0,1.0,2.6,15.4,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.6,15.3,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.7,12.85,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.8,13.2,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.5,1.95,13.5,7.5,6.4,0.0
2018,8,24,6,0,0.0,14.0,2.1,13.8,14.0,11.53,2.19
2018,8,24,6,15,0.0,27.0,2.1,14.2,27.0,22.3,13.56
2018,8,24,6,30,0.0,40.0,2.1,14.6,40.0,33.08,23.56
2018,8,24,6,45,0.0,57.5,2.1,15.0,57.5,46.89,36.08
2018,8,24,7,0,0.0,75.0,2.1,15.4,75.0,60.55,48.29
2018,8,24,7,15,0.0,86.5,2.05,15.9,86.5,69.8,56.37
2018,8,24,7,30,0.0,98.0,2.0,16.4,98.0,78.98,64.21
2018,8,24,7,45,0.0,113.0,1.9,16.85,113.0,90.61,74.03
2018,8,24,8,0,0.0,128.0,1.8,17.3,128.0,102.14,83.59
2018,8,24,8,15,1.0,145.5,1.75,17.75,146.0,115.33,94.43
2018,8,24,8,30,2.0,163.0,1.7,18.2,164.0,128.39,105.0
2018,8,24,8,45,5.0,178.0,1.65,18.65,181.0,139.63,113.91
2018,8,24,9,0,8.0,193.0,1.6,19.1,198.0,150.75,122.63
2018,8,24,9,15,11.5,214.5,1.65,19.5,222.5,166.12,134.84
2018,8,24,9,30,15.0,236.0,1.7,19.9,247.0,183.1,141.4
2018,8,24,9,45,18.0,255.0,1.7,20.35,268.5,199.57,153.33
2018,8,24,10,0,21.0,274.0,1.7,20.8,290.0,216.63,165.79
2018,8,24,10,15,33.5,307.5,1.75,21.15,334.0,235.18,179.15
2018,8,24,10,30,46.0,341.0,1.8,21.5,378.0,267.22,202.95
2018,8,24,10,45,58.5,365.0,1.85,21.85,413.5,295.39,223.77
2018,8,24,11,0,71.0,389.0,1.9,22.2,449.0,325.75,246.24
2018,8,24,11,15,113.5,402.5,1.95,22.45,500.5,360.19,271.67
2018,8,24,11,30,156.0,416.0,2.0,22.7,552.0,405.7,305.43
2018,8,24,11,45,305.0,385.0,2.05,22.95,654.5,481.31,361.78
2018,8,24,12,0,454.0,354.0,2.1,23.2,757.0,573.93,430.06
2018,8,24,12,15,538.0,323.5,2.15,23.3,800.5,636.75,476.39
2018,8,24,12,30,622.0,293.0,2.2,23.4,844.0,703.36,525.16
2018,8,24,12,45,623.5,290.0,2.2,23.5,838.0,737.26,549.3
2018,8,24,13,0,625.0,287.0,2.2,23.6,832.0,769.27,572.04
2018,8,24,13,15,620.0,284.0,2.25,23.55,816.5,793.84,590.11
2018,8,24,13,30,615.0,281.0,2.3,23.5,801.0,815.66,606.28
2018,8,24,13,45,607.5,276.5,2.35,23.45,778.0,828.65,616.53
2018,8,24,14,0,600.0,272.0,2.4,23.4,755.0,840.65,626.16
2018,8,24,14,15,590.0,265.0,2.45,23.25,725.5,844.87,630.86
2018,8,24,14,30,580.0,258.0,2.5,23.1,696.0,845.98,633.59
2018,8,24,14,45,567.5,250.5,2.55,22.95,661.5,841.15,632.36
2018,8,24,15,0,555.0,243.0,2.6,22.8,627.0,833.31,629.18
2018,8,24,15,15,536.5,234.0,2.6,22.8,586.5,815.11,618.17
2018,8,24,15,30,518.0,225.0,2.6,22.8,546.0,794.12,605.29
2018,8,24,15,45,498.0,212.5,2.65,22.3,502.0,765.15,588.3
2018,8,24,16,0,478.0,200.0,2.7,21.8,458.0,733.78,569.34
2018,8,24,16,15,454.5,185.5,2.7,21.4,412.0,694.57,543.88
2018,8,24,16,30,431.0,171.0,2.7,21.0,366.0,653.56,516.58
2018,8,24,16,45,399.0,154.5,2.7,20.55,318.0,600.69,479.69
2018,8,24,17,0,367.0,138.0,2.7,20.1,270.0,527.52,426.69
2018,8,24,17,15,326.0,119.5,2.6,19.55,223.0,463.6,378.3
2018,8,24,17,30,285.0,101.0,2.5,19.0,176.0,400.29,328.45
2018,8,24,17,45,229.0,80.5,2.45,18.4,132.0,322.01,264.44
2018,8,24,18,0,173.0,60.0,2.4,17.8,88.0,245.59,199.66
2018,8,24,18,15,110.0,39.5,2.35,17.35,55.0,165.37,128.51
2018,8,24,18,30,47.0,19.0,2.3,16.9,22.0,75.14,24.13
2018,8,24,18,45,23.5,9.5,2.2,16.4,11.0,24.55,0.0
2018,8,24,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.0,12.85,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.0,13.2,1.0,0.0,0.0
2018,8,25,5,45,17.0,10.0,0.95,13.5,11.0,8.54,0.0
2018,8,25,6,0,30.0,19.0,0.9,13.8,21.0,15.64,4.43
2018,8,25,6,15,30.5,36.5,0.9,14.3,40.0,29.54,19.75
2018,8,25,6,30,31.0,54.0,0.9,14.8,59.0,42.92,32.17
2018,8,25,6,45,24.5,73.0,0.9,15.25,78.0,57.02,44.98
2018,8,25,7,0,18.0,92.0,0.9,15.7,97.0,72.48,58.73
2018,8,25,7,15,12.0,108.0,0.85,16.25,111.5,84.83,69.43
2018,8,25,7,30,6.0,124.0,0.8,16.8,126.0,97.08,79.78
2018,8,25,7,45,12.0,144.0,0.75,17.35,149.0,112.04,92.2
2018,8,25,8,0,18.0,164.0,0.7,17.9,172.0,126.85,104.26
2018,8,25,8,15,24.5,185.5,0.7,18.6,198.0,142.51,116.75
2018,8,25,8,30,31.0,207.0,0.7,19.3,224.0,149.28,121.63
2018,8,25,8,45,28.0,219.5,0.7,20.0,236.0,157.47,127.67
2018,8,25,9,0,25.0,232.0,0.7,20.7,248.0,176.69,142.65
2018,8,25,9,15,26.0,247.5,0.75,21.2,265.0,187.81,150.99
2018,8,25,9,30,27.0,263.0,0.8,21.7,282.0,188.19,143.35
2018,8,25,9,45,30.0,281.5,0.8,22.25,303.5,205.54,155.54
2018,8,25,10,0,33.0,300.0,0.8,22.8,325.0,223.68,168.46
2018,8,25,10,15,49.5,329.0,0.85,23.15,368.0,252.41,189.14
2018,8,25,10,30,66.0,358.0,0.9,23.5,411.0,283.91,211.93
2018,8,25,10,45,153.5,378.5,0.95,23.9,507.0,330.02,244.01
2018,8,25,11,0,241.0,399.0,1.0,24.3,603.0,388.58,285.87
2018,8,25,11,15,410.5,348.5,1.1,24.55,703.5,450.01,330.32
2018,8,25,11,30,580.0,298.0,1.2,24.8,804.0,531.73,390.07
2018,8,25,11,45,637.5,278.5,1.3,25.05,838.5,586.02,430.43
2018,8,25,12,0,695.0,259.0,1.4,25.3,873.0,646.14,474.51
2018,8,25,12,15,703.0,253.5,1.5,25.4,874.5,688.06,505.42
2018,8,25,12,30,711.0,248.0,1.6,25.5,876.0,728.8,535.19
2018,8,25,12,45,719.0,241.0,1.7,25.6,871.0,766.8,562.75
2018,8,25,13,0,727.0,234.0,1.8,25.7,866.0,802.96,588.8
2018,8,25,13,15,723.5,231.0,1.9,25.6,850.0,831.29,609.71
2018,8,25,13,30,720.0,228.0,2.0,25.5,834.0,856.74,628.69
2018,8,25,13,45,714.0,224.0,2.15,25.45,811.0,876.06,643.93
2018,8,25,14,0,708.0,220.0,2.3,25.4,788.0,892.13,657.07
2018,8,25,14,15,698.5,215.5,2.35,25.15,758.0,901.16,665.15
2018,8,25,14,30,689.0,211.0,2.4,24.9,728.0,906.72,670.95
2018,8,25,14,45,676.5,205.0,2.5,24.7,692.0,904.44,672.01
2018,8,25,15,0,664.0,199.0,2.6,24.5,656.0,898.64,670.9
2018,8,25,15,15,645.5,192.0,2.6,24.5,614.0,882.54,661.65
2018,8,25,15,30,627.0,185.0,2.6,24.5,572.0,863.06,650.24
2018,8,25,15,45,605.0,177.0,2.7,23.85,526.5,828.42,630.71
2018,8,25,16,0,583.0,169.0,2.8,23.2,481.0,799.3,614.74
2018,8,25,16,15,516.0,160.5,2.85,22.7,417.0,723.73,564.38
2018,8,25,16,30,449.0,152.0,2.9,22.2,353.0,647.26,511.31
2018,8,25,16,45,426.5,137.0,2.9,21.65,309.0,604.44,482.45
2018,8,25,17,0,404.0,122.0,2.9,21.1,265.0,560.41,451.45
2018,8,25,17,15,377.0,107.5,2.85,20.45,224.0,512.17,415.86
2018,8,25,17,30,350.0,93.0,2.8,19.8,183.0,463.76,378.46
2018,8,25,17,45,290.0,75.5,2.7,19.1,138.5,383.65,313.45
2018,8,25,18,0,230.0,58.0,2.6,18.4,94.0,306.29,247.99
2018,8,25,18,15,156.5,38.5,2.5,17.9,59.0,218.73,169.11
2018,8,25,18,30,83.0,19.0,2.4,17.4,24.0,115.71,20.72
2018,8,25,18,45,41.5,9.5,2.35,16.9,12.0,37.04,0.0
2018,8,25,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,1.7,12.35,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,1.8,12.7,1.0,0.0,0.0
2018,8,26,5,45,7.5,6.0,1.85,13.05,6.5,5.12,0.0
2018,8,26,6,0,11.0,11.0,1.9,13.4,12.0,9.3,0.0
2018,8,26,6,15,8.5,20.0,1.95,13.8,21.0,16.93,8.89
2018,8,26,6,30,6.0,29.0,2.0,14.2,30.0,23.96,15.52
2018,8,26,6,45,3.0,40.0,2.0,14.65,40.5,33.07,23.85
2018,8,26,7,0,0.0,51.0,2.0,15.1,51.0,42.2,32.07
2018,8,26,7,15,0.0,55.0,1.95,15.6,55.0,45.52,34.99
2018,8,26,7,30,0.0,59.0,1.9,16.1,59.0,48.85,37.8
2018,8,26,7,45,0.0,68.0,1.85,16.6,68.0,56.37,44.22
2018,8,26,8,0,0.0,77.0,1.8,17.1,77.0,63.9,50.55
2018,8,26,8,15,0.0,96.0,1.75,17.6,96.0,79.12,63.45
2018,8,26,8,30,0.0,115.0,1.7,18.1,115.0,93.81,75.69
2018,8,26,8,45,0.0,127.5,1.7,18.6,127.5,103.48,83.5
2018,8,26,9,0,0.0,140.0,1.7,19.1,140.0,113.07,91.17
2018,8,26,9,15,1.0,154.5,1.75,19.6,155.0,124.04,99.93
2018,8,26,9,30,2.0,169.0,1.8,20.1,170.0,135.39,104.09
2018,8,26,9,45,4.0,182.0,1.85,20.6,185.0,146.19,112.1
2018,8,26,10,0,6.0,195.0,1.9,21.1,200.0,157.34,120.34
2018,8,26,10,15,8.0,209.5,1.95,21.5,216.0,169.97,129.78
2018,8,26,10,30,10.0,224.0,2.0,21.9,232.0,182.99,139.51
2018,8,26,10,45,13.0,248.0,2.05,22.25,259.0,203.96,155.36
2018,8,26,11,0,16.0,272.0,2.1,22.6,286.0,225.59,171.61
2018,8,26,11,15,42.0,303.0,2.2,22.8,339.5,259.32,197.02
2018,8,26,11,30,68.0,334.0,2.3,23.0,393.0,302.04,229.28
2018,8,26,11,45,284.0,302.0,2.35,23.15,552.0,405.57,308.1
2018,8,26,12,0,500.0,270.0,2.4,23.3,711.0,535.82,405.61
2018,8,26,12,15,592.0,245.0,2.5,23.35,766.5,607.68,459.32
2018,8,26,12,30,684.0,220.0,2.6,23.4,822.0,685.71,517.15
2018,8,26,12,45,552.0,263.0,2.7,23.45,746.0,660.89,498.98
2018,8,26,13,0,420.0,306.0,2.8,23.5,670.0,624.24,472.18
2018,8,26,13,15,324.0,328.5,2.85,23.45,606.0,578.8,439.31
2018,8,26,13,30,228.0,351.0,2.9,23.4,542.0,537.19,408.19
2018,8,26,13,45,416.0,292.0,3.0,23.3,629.0,674.43,512.65
2018,8,26,14,0,604.0,233.0,3.1,23.2,716.0,809.94,612.54
2018,8,26,14,15,719.0,178.5,3.1,23.05,731.5,881.61,663.89
2018,8,26,14,30,834.0,124.0,3.1,22.9,747.0,943.88,707.1
2018,8,26,14,45,823.5,120.5,3.15,22.75,710.5,946.38,710.36
2018,8,26,15,0,813.0,117.0,3.2,22.6,674.0,945.21,711.83
2018,8,26,15,15,797.5,114.0,3.2,22.6,632.0,936.16,707.36
2018,8,26,15,30,782.0,111.0,3.2,22.6,590.0,923.59,700.67
2018,8,26,15,45,763.5,106.0,3.25,22.15,543.5,902.37,689.67
2018,8,26,16,0,745.0,101.0,3.3,21.7,497.0,877.94,676.38
2018,8,26,16,15,721.5,95.5,3.3,21.35,448.5,851.32,660.82
2018,8,26,16,30,698.0,90.0,3.3,21.0,400.0,816.28,638.94
2018,8,26,16,45,656.5,85.5,3.3,20.65,348.0,763.47,603.6
2018,8,26,17,0,615.0,81.0,3.3,20.3,296.0,709.39,566.22
2018,8,26,17,15,498.0,79.0,3.2,19.8,234.5,589.76,477.46
2018,8,26,17,30,381.0,77.0,3.1,19.3,173.0,467.69,383.09
2018,8,26,17,45,295.5,64.5,3.05,18.75,128.5,371.76,305.14
2018,8,26,18,0,210.0,52.0,3.0,18.2,84.0,280.78,227.57
2018,8,26,18,15,138.5,35.5,2.95,17.75,53.5,181.4,138.9
2018,8,26,18,30,67.0,19.0,2.9,17.3,23.0,89.56,0.0
2018,8,26,18,45,33.5,9.5,2.85,16.85,11.5,31.39,0.0
2018,8,26,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,1.85,13.15,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,1.9,13.5,1.0,0.0,0.0
2018,8,27,5,45,3.0,4.5,2.0,13.85,4.5,3.84,0.0
2018,8,27,6,0,3.0,8.0,2.1,14.2,8.0,6.74,0.0
2018,8,27,6,15,1.5,14.5,2.1,14.6,14.5,11.93,4.53
2018,8,27,6,30,0.0,21.0,2.1,15.0,21.0,17.29,9.58
2018,8,27,6,45,0.0,32.5,2.1,15.35,32.5,26.82,18.21
2018,8,27,7,0,0.0,44.0,2.1,15.7,44.0,36.37,26.81
2018,8,27,7,15,0.0,46.0,2.0,16.15,46.0,38.02,28.26
2018,8,27,7,30,0.0,48.0,1.9,16.6,48.0,39.69,29.64
2018,8,27,7,45,0.0,53.0,1.85,17.05,53.0,43.86,33.17
2018,8,27,8,0,0.0,58.0,1.8,17.5,58.0,48.04,36.65
2018,8,27,8,15,0.0,79.0,1.75,17.95,79.0,65.59,51.69
2018,8,27,8,30,0.0,100.0,1.7,18.4,100.0,82.46,65.9
2018,8,27,8,45,1.5,135.0,1.7,18.85,136.0,109.0,88.14
2018,8,27,9,0,3.0,170.0,1.7,19.3,172.0,134.63,109.23
2018,8,27,9,15,5.5,185.5,1.7,19.7,189.5,146.11,118.27
2018,8,27,9,30,8.0,201.0,1.7,20.1,207.0,158.46,122.2
2018,8,27,9,45,8.5,208.0,1.7,20.5,214.5,165.45,127.07
2018,8,27,10,0,9.0,215.0,1.7,20.9,222.0,172.47,132.08
2018,8,27,10,15,13.0,241.5,1.75,21.2,252.0,194.65,148.86
2018,8,27,10,30,17.0,268.0,1.8,21.5,282.0,217.62,166.14
2018,8,27,10,45,37.0,311.0,1.85,21.8,342.0,250.89,190.86
2018,8,27,11,0,57.0,354.0,1.9,22.1,402.0,295.5,224.16
2018,8,27,11,15,176.0,353.0,1.95,22.3,505.0,353.82,267.17
2018,8,27,11,30,295.0,352.0,2.0,22.5,608.0,426.55,321.49
2018,8,27,11,45,387.5,324.0,2.05,22.65,663.0,480.73,362.6
2018,8,27,12,0,480.0,296.0,2.1,22.8,718.0,543.81,410.22
2018,8,27,12,15,569.0,262.5,2.15,22.9,762.0,606.2,457.14
2018,8,27,12,30,658.0,229.0,2.2,23.0,806.0,674.55,507.81
2018,8,27,12,45,701.5,209.5,2.25,23.05,819.5,725.05,544.95
2018,8,27,13,0,745.0,190.0,2.3,23.1,833.0,775.66,581.91
2018,8,27,13,15,770.0,175.0,2.35,23.05,828.5,810.37,607.65
2018,8,27,13,30,795.0,160.0,2.4,23.0,824.0,848.09,634.02
2018,8,27,13,45,790.5,156.5,2.45,22.95,801.0,869.18,649.12
2018,8,27,14,0,786.0,153.0,2.5,22.9,778.0,887.0,662.29
2018,8,27,14,15,778.5,149.5,2.5,22.75,748.5,898.74,671.38
2018,8,27,14,30,771.0,146.0,2.5,22.6,719.0,907.01,678.36
2018,8,27,14,45,760.5,141.5,2.5,22.5,683.5,907.9,680.43
2018,8,27,15,0,750.0,137.0,2.5,22.4,648.0,911.93,684.86
2018,8,27,15,15,733.0,133.5,2.5,22.4,607.0,901.06,679.08
2018,8,27,15,30,716.0,130.0,2.5,22.4,566.0,886.87,671.29
2018,8,27,15,45,696.5,124.5,2.45,21.9,521.0,864.65,658.93
2018,8,27,16,0,677.0,119.0,2.4,21.4,476.0,839.45,644.5
2018,8,27,16,15,650.0,112.5,2.4,21.05,428.0,803.04,622.02
2018,8,27,16,30,623.0,106.0,2.4,20.7,380.0,764.28,597.48
2018,8,27,16,45,585.0,99.0,2.4,20.3,330.5,712.58,562.95
2018,8,27,17,0,547.0,92.0,2.4,19.9,281.0,659.54,526.29
2018,8,27,17,15,493.0,83.0,2.35,19.4,232.0,588.88,474.68
2018,8,27,17,30,439.0,74.0,2.3,18.9,183.0,513.16,416.84
2018,8,27,17,45,360.5,62.0,2.25,18.35,137.5,422.24,344.21
2018,8,27,18,0,282.0,50.0,2.2,17.8,92.0,335.76,271.17
2018,8,27,18,15,177.0,33.5,2.2,17.4,56.5,226.86,171.44
2018,8,27,18,30,72.0,17.0,2.2,17.0,21.0,88.3,0.0
2018,8,27,18,45,36.0,8.5,2.2,16.6,10.5,32.19,0.0
2018,8,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.25,13.3,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.4,13.7,1.0,0.0,0.0
2018,8,28,5,45,10.5,5.5,1.5,14.05,6.0,4.69,0.0
2018,8,28,6,0,16.0,10.0,1.6,14.4,11.0,8.56,0.0
2018,8,28,6,15,8.0,16.5,1.65,14.85,17.0,13.96,6.21
2018,8,28,6,30,0.0,23.0,1.7,15.3,23.0,18.95,11.0
2018,8,28,6,45,0.0,32.5,1.7,15.8,32.5,26.82,18.17
2018,8,28,7,0,0.0,42.0,1.7,16.3,42.0,34.7,25.26
2018,8,28,7,15,0.0,53.0,1.7,16.75,53.0,43.85,33.35
2018,8,28,7,30,0.0,64.0,1.7,17.2,64.0,53.03,41.31
2018,8,28,7,45,0.0,73.0,1.7,17.7,73.0,60.55,47.69
2018,8,28,8,0,0.0,82.0,1.7,18.2,82.0,68.03,53.93
2018,8,28,8,15,0.0,106.0,1.7,18.7,106.0,86.62,69.63
2018,8,28,8,30,0.0,130.0,1.7,19.2,130.0,104.81,84.74
2018,8,28,8,45,3.5,158.5,1.7,19.65,160.5,125.87,102.06
2018,8,28,9,0,7.0,187.0,1.7,20.1,191.0,146.43,118.71
2018,8,28,9,15,6.0,185.0,1.75,20.5,188.5,145.73,117.59
2018,8,28,9,30,5.0,183.0,1.8,20.9,186.0,145.53,111.73
2018,8,28,9,45,4.0,177.0,1.85,21.25,179.5,142.44,108.86
2018,8,28,10,0,3.0,171.0,1.9,21.6,173.0,138.83,105.72
2018,8,28,10,15,5.5,189.0,1.95,21.9,193.0,153.93,117.2
2018,8,28,10,30,8.0,207.0,2.0,22.2,213.0,169.48,128.98
2018,8,28,10,45,9.0,216.0,2.05,22.5,223.0,178.11,135.4
2018,8,28,11,0,10.0,225.0,2.1,22.8,233.0,186.94,141.99
2018,8,28,11,15,9.0,209.5,2.15,22.95,217.0,175.75,133.24
2018,8,28,11,30,8.0,194.0,2.2,23.1,201.0,164.03,124.12
2018,8,28,11,45,7.5,190.5,2.25,23.25,197.0,161.91,122.44
2018,8,28,12,0,7.0,187.0,2.3,23.4,193.0,159.65,120.64
2018,8,28,12,15,9.5,216.5,2.35,23.45,224.5,186.56,141.49
2018,8,28,12,30,12.0,246.0,2.4,23.5,256.0,214.15,162.7
2018,8,28,12,45,13.5,257.0,2.45,23.55,268.5,226.1,171.88
2018,8,28,13,0,15.0,268.0,2.5,23.6,281.0,238.39,181.38
2018,8,28,13,15,15.5,270.5,2.5,23.5,283.5,242.82,184.97
2018,8,28,13,30,16.0,273.0,2.5,23.4,286.0,247.36,188.71
2018,8,28,13,45,18.0,273.5,2.55,23.3,288.0,251.56,192.31
2018,8,28,14,0,20.0,274.0,2.6,23.2,290.0,255.97,196.13
2018,8,28,14,15,46.5,297.0,2.6,23.0,332.0,321.31,247.23
2018,8,28,14,30,73.0,320.0,2.6,22.8,374.0,375.67,289.45
2018,8,28,14,45,302.5,259.0,2.65,22.6,466.0,574.23,444.44
2018,8,28,15,0,532.0,198.0,2.7,22.4,558.0,758.98,582.82
2018,8,28,15,15,669.5,148.5,2.7,22.4,572.5,855.81,651.22
2018,8,28,15,30,807.0,99.0,2.7,22.4,587.0,931.24,703.75
2018,8,28,15,45,789.0,95.5,2.7,21.7,541.5,912.08,693.86
2018,8,28,16,0,771.0,92.0,2.7,21.0,496.0,889.7,682.55
2018,8,28,16,15,746.5,88.0,2.65,20.55,447.0,857.43,663.13
2018,8,28,16,30,722.0,84.0,2.6,20.1,398.0,828.4,645.71
2018,8,28,16,45,686.5,79.0,2.6,19.65,347.0,780.19,614.3
2018,8,28,17,0,651.0,74.0,2.6,19.2,296.0,730.5,580.75
2018,8,28,17,15,598.5,67.5,2.55,18.65,245.0,662.51,531.87
2018,8,28,17,30,546.0,61.0,2.5,18.1,194.0,594.73,480.7
2018,8,28,17,45,466.5,52.5,2.4,17.55,147.0,502.52,407.39
2018,8,28,18,0,387.0,44.0,2.3,17.0,100.0,413.25,332.32
2018,8,28,18,15,241.0,30.5,2.25,16.7,60.5,272.82,203.3
2018,8,28,18,30,95.0,17.0,2.2,16.4,21.0,116.28,0.0
2018,8,28,18,45,47.5,8.5,2.1,16.05,10.5,40.05,0.0
2018,8,28,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,5,45,14.5,9.5,1.25,14.25,10.5,8.11,0.0
2018,8,29,6,0,29.0,19.0,1.3,14.7,21.0,15.48,0.49
2018,8,29,6,15,118.5,36.0,1.35,15.3,54.0,28.08,18.05
2018,8,29,6,30,208.0,53.0,1.4,15.9,87.0,39.93,29.26
2018,8,29,6,45,243.0,67.0,1.45,16.5,120.5,49.68,38.22
2018,8,29,7,0,278.0,81.0,1.5,17.1,154.0,59.09,46.64
2018,8,29,7,15,252.0,107.5,1.55,17.55,184.5,78.78,63.86
2018,8,29,7,30,226.0,134.0,1.6,18.0,215.0,95.33,78.01
2018,8,29,7,45,319.0,141.0,1.6,18.45,274.5,100.56,82.15
2018,8,29,8,0,412.0,148.0,1.6,18.9,334.0,100.2,81.43
2018,8,29,8,15,557.5,131.0,1.65,19.35,413.5,89.58,71.95
2018,8,29,8,30,703.0,114.0,1.7,19.8,493.0,77.72,61.48
2018,8,29,8,45,778.0,101.5,1.7,20.25,554.5,75.89,59.62
2018,8,29,9,0,853.0,89.0,1.7,20.7,616.0,77.34,60.56
2018,8,29,9,15,866.5,91.0,1.8,21.05,657.5,78.44,61.24
2018,8,29,9,30,880.0,93.0,1.9,21.4,699.0,111.52,64.19
2018,8,29,9,45,890.5,94.0,1.95,21.75,734.5,167.25,92.61
2018,8,29,10,0,901.0,95.0,2.0,22.1,770.0,224.05,133.82
2018,8,29,10,15,876.0,111.0,2.05,22.3,788.5,283.51,184.11
2018,8,29,10,30,851.0,127.0,2.1,22.5,807.0,339.78,233.52
2018,8,29,10,45,825.0,143.5,2.2,22.75,817.5,389.36,277.63
2018,8,29,11,0,799.0,160.0,2.3,23.0,828.0,441.32,322.34
2018,8,29,11,15,774.0,176.0,2.35,23.1,832.5,490.09,363.29
2018,8,29,11,30,749.0,192.0,2.4,23.2,837.0,534.25,399.49
2018,8,29,11,45,737.0,199.5,2.45,23.3,838.0,578.44,434.55
2018,8,29,12,0,725.0,207.0,2.5,23.4,839.0,620.44,467.03
2018,8,29,12,15,669.0,230.5,2.55,23.4,813.5,644.62,485.8
2018,8,29,12,30,613.0,254.0,2.6,23.4,788.0,662.88,499.74
2018,8,29,12,45,570.5,271.5,2.65,23.35,764.5,680.22,512.86
2018,8,29,13,0,528.0,289.0,2.7,23.3,741.0,691.98,521.74
2018,8,29,13,15,558.5,271.5,2.75,23.15,741.5,727.93,549.23
2018,8,29,13,30,589.0,254.0,2.8,23.0,742.0,766.84,578.44
2018,8,29,13,45,585.5,249.0,2.8,22.85,722.5,783.99,591.54
2018,8,29,14,0,582.0,244.0,2.8,22.7,703.0,798.35,602.88
2018,8,29,14,15,586.0,232.5,2.8,22.5,679.5,810.61,613.24
2018,8,29,14,30,590.0,221.0,2.8,22.3,656.0,820.03,621.76
2018,8,29,14,45,718.5,163.5,2.8,22.05,666.0,896.99,677.71
2018,8,29,15,0,847.0,106.0,2.8,21.8,676.0,961.68,723.05
2018,8,29,15,15,831.5,103.5,2.8,21.8,633.5,953.19,718.44
2018,8,29,15,30,816.0,101.0,2.8,21.8,591.0,941.1,712.22
2018,8,29,15,45,794.0,98.0,2.7,21.2,543.5,918.64,699.82
2018,8,29,16,0,772.0,95.0,2.6,20.6,496.0,892.95,685.19
2018,8,29,16,15,741.0,91.5,2.55,20.25,445.0,854.99,661.58
2018,8,29,16,30,710.0,88.0,2.5,19.9,394.0,821.18,640.55
2018,8,29,16,45,669.5,83.5,2.45,19.55,342.5,769.19,605.8
2018,8,29,17,0,629.0,79.0,2.4,19.2,291.0,715.85,568.98
2018,8,29,17,15,563.5,73.0,2.3,18.8,238.5,637.32,511.53
2018,8,29,17,30,498.0,67.0,2.2,18.4,186.0,559.36,451.97
2018,8,29,17,45,379.0,56.5,2.1,17.95,134.0,428.36,348.09
2018,8,29,18,0,260.0,46.0,2.0,17.5,82.0,311.75,250.59
2018,8,29,18,15,179.0,31.5,1.85,17.2,51.5,226.63,163.38
2018,8,29,18,30,98.0,17.0,1.7,16.9,21.0,85.52,0.0
2018,8,29,18,45,49.0,8.5,1.6,16.6,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
