Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,7,45,669.0,77.0,2.05,17.7,311.0,58.49,46.03
2018,9,19,8,0,715.0,82.0,2.0,18.4,363.0,61.34,48.28
2018,9,19,8,15,745.5,86.5,2.0,19.2,413.0,69.48,55.03
2018,9,19,8,30,776.0,91.0,2.0,20.0,463.0,71.93,56.77
2018,9,19,8,45,798.0,94.5,1.95,20.75,509.0,73.46,57.72
2018,9,19,9,0,820.0,98.0,1.9,21.5,555.0,74.97,58.64
2018,9,19,9,15,835.5,100.0,1.85,22.15,595.5,75.31,58.61
2018,9,19,9,30,851.0,102.0,1.8,22.8,636.0,77.31,59.97
2018,9,19,9,45,862.0,105.0,1.8,23.45,671.0,134.23,73.48
2018,9,19,10,0,873.0,108.0,1.8,24.1,706.0,192.37,110.12
2018,9,19,10,15,881.5,109.5,1.75,24.55,734.5,256.89,160.1
2018,9,19,10,30,890.0,111.0,1.7,25.0,763.0,313.89,207.62
2018,9,19,10,45,895.5,112.0,1.65,25.5,784.0,369.71,255.08
2018,9,19,11,0,901.0,113.0,1.6,26.0,805.0,425.08,301.52
2018,9,19,11,15,905.0,113.0,1.6,26.3,818.0,478.38,345.64
2018,9,19,11,30,909.0,113.0,1.6,26.6,831.0,530.58,387.61
2018,9,19,11,45,910.5,113.5,1.6,26.9,836.5,580.55,426.65
2018,9,19,12,0,912.0,114.0,1.6,27.2,842.0,628.78,463.21
2018,9,19,12,15,912.0,113.5,1.65,27.3,839.5,673.29,496.85
2018,9,19,12,30,912.0,113.0,1.7,27.4,837.0,715.47,528.14
2018,9,19,12,45,909.5,112.5,1.75,27.5,826.0,753.4,555.92
2018,9,19,13,0,907.0,112.0,1.8,27.6,815.0,788.48,580.74
2018,9,19,13,15,902.0,110.5,1.85,27.6,796.0,817.66,600.81
2018,9,19,13,30,897.0,109.0,1.9,27.6,777.0,843.53,618.78
2018,9,19,13,45,889.0,107.5,2.0,27.55,750.0,863.51,633.58
2018,9,19,14,0,881.0,106.0,2.1,27.5,723.0,879.89,646.21
2018,9,19,14,15,869.5,104.0,2.15,27.35,689.5,889.06,654.09
2018,9,19,14,30,858.0,102.0,2.2,27.2,656.0,904.12,666.11
2018,9,19,14,45,844.0,99.5,2.25,27.1,617.0,903.35,667.67
2018,9,19,15,0,830.0,97.0,2.3,27.0,578.0,898.83,667.02
2018,9,19,15,15,810.0,93.5,2.3,27.0,533.0,883.92,658.86
2018,9,19,15,30,790.0,90.0,2.3,27.0,488.0,865.45,648.42
2018,9,19,15,45,763.0,87.0,2.45,26.45,440.0,837.79,634.2
2018,9,19,16,0,736.0,84.0,2.6,25.9,392.0,813.06,621.54
2018,9,19,16,15,698.0,78.5,2.55,25.25,341.0,767.23,592.27
2018,9,19,16,30,660.0,73.0,2.5,24.6,290.0,719.43,560.58
2018,9,19,16,45,604.0,67.0,2.5,24.0,239.0,653.73,514.32
2018,9,19,17,0,548.0,61.0,2.5,23.4,188.0,587.57,465.17
2018,9,19,17,15,456.0,52.0,2.45,22.5,139.5,488.06,387.81
2018,9,19,17,30,364.0,43.0,2.4,21.6,91.0,391.06,307.51
2018,9,19,17,45,226.5,29.5,2.4,20.65,55.0,258.49,174.23
2018,9,19,18,0,89.0,16.0,2.4,19.7,19.0,78.66,0.0
2018,9,19,18,15,44.5,8.0,2.4,19.35,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,5,45,30.5,4.5,2.05,14.95,4.5,0.0,0.0
2018,9,20,6,0,61.0,9.0,2.0,15.1,9.0,7.68,0.0
2018,9,20,6,15,202.0,22.0,2.1,15.85,39.0,18.61,0.0
2018,9,20,6,30,343.0,35.0,2.2,16.6,69.0,29.21,18.19
2018,9,20,6,45,445.0,43.5,2.3,17.4,115.5,35.5,25.04
2018,9,20,7,0,547.0,52.0,2.4,18.2,162.0,41.84,30.99
2018,9,20,7,15,609.0,58.0,2.4,18.85,213.0,45.9,34.73
2018,9,20,7,30,671.0,64.0,2.4,19.5,264.0,49.97,38.28
2018,9,20,7,45,712.5,69.0,2.4,20.15,316.0,57.82,44.99
2018,9,20,8,0,754.0,74.0,2.4,20.8,368.0,61.16,47.65
2018,9,20,8,15,782.5,78.0,2.3,21.5,418.0,63.51,49.4
2018,9,20,8,30,811.0,82.0,2.2,22.2,468.0,65.82,51.07
2018,9,20,8,45,832.0,84.5,2.15,22.9,514.0,66.9,51.66
2018,9,20,9,0,853.0,87.0,2.1,23.6,560.0,67.97,52.26
2018,9,20,9,15,868.0,89.0,1.95,24.2,601.0,77.81,60.23
2018,9,20,9,30,883.0,91.0,1.8,24.8,642.0,79.24,61.09
2018,9,20,9,45,894.5,93.0,1.7,25.4,677.5,136.5,74.07
2018,9,20,10,0,906.0,95.0,1.6,26.0,713.0,194.86,109.86
2018,9,20,10,15,914.0,96.5,1.55,26.45,741.5,253.08,154.49
2018,9,20,10,30,922.0,98.0,1.5,26.9,770.0,311.55,202.88
2018,9,20,10,45,928.0,99.0,1.4,27.35,791.5,369.04,251.28
2018,9,20,11,0,934.0,100.0,1.3,27.8,813.0,426.08,298.54
2018,9,20,11,15,937.5,100.5,1.3,28.0,826.5,481.0,343.62
2018,9,20,11,30,941.0,101.0,1.3,28.2,840.0,534.73,386.44
2018,9,20,11,45,942.0,101.0,1.25,28.45,845.0,585.31,425.28
2018,9,20,12,0,943.0,101.0,1.2,28.7,850.0,634.0,461.41
2018,9,20,12,15,943.5,100.5,1.2,28.8,847.5,679.83,495.1
2018,9,20,12,30,944.0,100.0,1.2,28.9,845.0,723.29,526.31
2018,9,20,12,45,942.5,99.0,1.2,29.0,834.0,762.33,553.86
2018,9,20,13,0,941.0,98.0,1.2,29.1,823.0,798.46,577.92
2018,9,20,13,15,937.0,96.5,1.25,29.1,804.0,829.1,598.52
2018,9,20,13,30,933.0,95.0,1.3,29.1,785.0,856.38,617.04
2018,9,20,13,45,926.0,93.5,1.35,29.05,758.5,877.71,632.0
2018,9,20,14,0,919.0,92.0,1.4,29.0,732.0,895.37,644.82
2018,9,20,14,15,909.5,90.5,1.4,28.9,698.5,907.15,653.55
2018,9,20,14,30,900.0,89.0,1.4,28.8,665.0,915.16,660.11
2018,9,20,14,45,886.5,86.5,1.45,28.7,625.0,914.66,662.1
2018,9,20,15,0,873.0,84.0,1.5,28.6,585.0,910.39,661.91
2018,9,20,15,15,854.5,81.5,1.5,28.6,540.0,907.74,662.01
2018,9,20,15,30,836.0,79.0,1.5,28.6,495.0,891.81,653.55
2018,9,20,15,45,810.5,75.5,1.55,28.1,446.0,864.75,639.71
2018,9,20,16,0,785.0,72.0,1.6,27.6,397.0,834.55,623.45
2018,9,20,16,15,748.5,68.0,1.55,26.9,345.5,790.94,596.83
2018,9,20,16,30,712.0,64.0,1.5,26.2,294.0,745.02,567.6
2018,9,20,16,45,658.0,58.5,1.5,25.45,242.0,686.91,528.62
2018,9,20,17,0,604.0,53.0,1.5,24.7,190.0,622.59,482.57
2018,9,20,17,15,516.5,45.5,1.5,23.65,141.0,528.17,411.42
2018,9,20,17,30,429.0,38.0,1.5,22.6,92.0,436.36,336.26
2018,9,20,17,45,279.5,26.0,1.55,21.55,55.0,290.19,180.62
2018,9,20,18,0,130.0,14.0,1.6,20.5,18.0,106.45,0.0
2018,9,20,18,15,65.0,7.0,1.6,20.1,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.5,0.85,15.05,3.5,0.0,0.0
2018,9,21,6,0,57.0,7.0,0.8,15.1,7.0,5.97,0.0
2018,9,21,6,15,212.0,19.5,0.9,15.95,37.5,16.37,0.0
2018,9,21,6,30,367.0,32.0,1.0,16.8,68.0,26.64,15.9
2018,9,21,6,45,468.0,40.5,1.1,17.6,114.5,33.09,22.94
2018,9,21,7,0,569.0,49.0,1.2,18.4,161.0,39.56,28.98
2018,9,21,7,15,630.0,54.5,1.15,19.05,212.5,43.35,32.48
2018,9,21,7,30,691.0,60.0,1.1,19.7,264.0,51.33,39.45
2018,9,21,7,45,731.0,64.5,1.05,20.35,316.0,54.42,42.01
2018,9,21,8,0,771.0,69.0,1.0,21.0,368.0,57.5,44.46
2018,9,21,8,15,798.5,73.0,0.9,21.8,418.0,60.0,46.33
2018,9,21,8,30,826.0,77.0,0.8,22.6,468.0,62.44,48.1
2018,9,21,8,45,846.0,80.0,0.7,23.4,514.0,64.0,49.09
2018,9,21,9,0,866.0,83.0,0.6,24.2,560.0,74.11,57.25
2018,9,21,9,15,880.0,85.5,0.7,24.7,601.0,75.82,58.39
2018,9,21,9,30,894.0,88.0,0.8,25.2,642.0,77.44,59.46
2018,9,21,9,45,903.5,90.0,0.9,25.65,677.0,133.8,71.91
2018,9,21,10,0,913.0,92.0,1.0,26.1,712.0,192.35,107.43
2018,9,21,10,15,920.0,93.0,1.1,26.35,739.5,250.37,151.79
2018,9,21,10,30,927.0,94.0,1.2,26.6,767.0,308.48,200.11
2018,9,21,10,45,931.0,95.5,1.3,26.85,787.5,365.9,249.05
2018,9,21,11,0,935.0,97.0,1.4,27.1,808.0,422.66,297.1
2018,9,21,11,15,938.0,98.0,1.5,27.2,821.5,477.72,343.09
2018,9,21,11,30,941.0,99.0,1.6,27.3,835.0,531.54,386.98
2018,9,21,11,45,942.0,99.5,1.7,27.4,840.0,582.45,427.62
2018,9,21,12,0,943.0,100.0,1.8,27.5,845.0,631.48,465.85
2018,9,21,12,15,941.5,100.5,1.9,27.5,842.0,676.89,500.83
2018,9,21,12,30,940.0,101.0,2.0,27.5,839.0,719.81,533.37
2018,9,21,12,45,936.0,101.5,2.1,27.5,827.5,758.31,562.31
2018,9,21,13,0,932.0,102.0,2.2,27.5,816.0,793.82,587.99
2018,9,21,13,15,927.5,100.0,2.25,27.35,796.5,823.34,608.79
2018,9,21,13,30,923.0,98.0,2.3,27.2,777.0,849.45,627.43
2018,9,21,13,45,915.5,97.0,2.35,27.05,750.5,870.66,642.95
2018,9,21,14,0,908.0,96.0,2.4,26.9,724.0,888.23,656.25
2018,9,21,14,15,898.0,94.5,2.45,26.7,690.5,899.42,665.64
2018,9,21,14,30,888.0,93.0,2.5,26.5,657.0,906.86,672.79
2018,9,21,14,45,874.5,90.0,2.5,26.25,617.0,905.71,674.13
2018,9,21,15,0,861.0,87.0,2.5,26.0,577.0,910.54,679.71
2018,9,21,15,15,841.5,84.5,2.5,26.0,532.0,897.27,672.55
2018,9,21,15,30,822.0,82.0,2.5,26.0,487.0,880.42,663.16
2018,9,21,15,45,794.0,78.0,2.5,25.35,437.0,850.5,646.4
2018,9,21,16,0,766.0,74.0,2.5,24.7,387.0,817.49,627.14
2018,9,21,16,15,709.0,69.0,2.4,24.15,329.0,754.43,584.97
2018,9,21,16,30,652.0,64.0,2.3,23.6,271.0,695.76,544.66
2018,9,21,16,45,601.5,58.0,2.2,23.0,222.5,635.34,501.23
2018,9,21,17,0,551.0,52.0,2.1,22.4,174.0,574.63,455.05
2018,9,21,17,15,430.0,44.5,1.95,21.45,124.5,454.45,361.11
2018,9,21,17,30,309.0,37.0,1.8,20.5,75.0,338.97,265.16
2018,9,21,17,45,184.5,24.0,1.65,19.5,43.5,209.69,116.84
2018,9,21,18,0,60.0,11.0,1.5,18.5,12.0,52.8,0.0
2018,9,21,18,15,30.0,5.5,1.5,18.1,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.5,12.05,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.5,12.2,1.0,0.85,0.0
2018,9,22,6,15,0.0,6.5,1.6,12.85,6.5,5.34,0.0
2018,9,22,6,30,0.0,12.0,1.7,13.5,12.0,9.86,2.33
2018,9,22,6,45,0.0,21.0,1.8,14.15,21.0,17.3,9.48
2018,9,22,7,0,0.0,30.0,1.9,14.8,30.0,24.75,16.32
2018,9,22,7,15,0.0,43.5,1.85,15.4,43.5,35.96,26.43
2018,9,22,7,30,0.0,57.0,1.8,16.0,57.0,47.2,36.41
2018,9,22,7,45,2.5,84.5,1.7,16.6,85.5,68.64,55.2
2018,9,22,8,0,5.0,112.0,1.6,17.2,114.0,89.24,72.89
2018,9,22,8,15,9.5,135.0,1.6,18.0,139.5,106.3,87.14
2018,9,22,8,30,14.0,158.0,1.6,18.8,165.0,123.1,100.9
2018,9,22,8,45,36.0,187.0,1.6,19.6,206.5,136.67,111.7
2018,9,22,9,0,58.0,216.0,1.6,20.4,248.0,154.78,126.13
2018,9,22,9,15,114.0,239.0,1.65,21.05,307.5,160.72,130.36
2018,9,22,9,30,170.0,262.0,1.7,21.7,367.0,173.91,140.56
2018,9,22,9,45,267.0,260.5,1.8,22.35,436.0,186.07,134.77
2018,9,22,10,0,364.0,259.0,1.9,23.0,505.0,220.87,154.32
2018,9,22,10,15,625.5,185.0,2.0,23.45,628.0,243.0,160.41
2018,9,22,10,30,887.0,111.0,2.1,23.9,751.0,308.89,204.95
2018,9,22,10,45,907.5,105.0,2.15,24.3,776.0,364.1,252.21
2018,9,22,11,0,928.0,99.0,2.2,24.7,801.0,420.09,299.96
2018,9,22,11,15,880.0,122.0,2.3,24.95,796.5,470.29,343.59
2018,9,22,11,30,832.0,145.0,2.4,25.2,792.0,514.92,381.35
2018,9,22,11,45,704.0,200.0,2.45,25.45,750.0,539.29,402.6
2018,9,22,12,0,576.0,255.0,2.5,25.7,708.0,551.17,413.03
2018,9,22,12,15,695.5,202.5,2.55,25.8,747.0,616.86,463.3
2018,9,22,12,30,815.0,150.0,2.6,25.9,786.0,684.2,514.22
2018,9,22,12,45,877.0,121.5,2.65,25.95,797.5,733.74,551.76
2018,9,22,13,0,939.0,93.0,2.7,26.0,809.0,788.32,591.37
2018,9,22,13,15,935.0,92.0,2.75,26.05,790.0,819.13,612.75
2018,9,22,13,30,931.0,91.0,2.8,26.1,771.0,846.6,632.08
2018,9,22,13,45,924.5,89.0,2.85,26.1,744.0,867.52,647.2
2018,9,22,14,0,918.0,87.0,2.9,26.1,717.0,884.76,660.03
2018,9,22,14,15,908.0,85.0,2.9,26.0,683.0,895.26,668.42
2018,9,22,14,30,898.0,83.0,2.9,25.9,649.0,901.95,674.46
2018,9,22,14,45,885.5,81.0,2.95,25.8,610.0,902.65,677.03
2018,9,22,15,0,873.0,79.0,3.0,25.7,571.0,899.64,677.28
2018,9,22,15,15,853.5,76.0,3.0,25.7,525.5,885.41,669.4
2018,9,22,15,30,834.0,73.0,3.0,25.7,480.0,877.4,665.91
2018,9,22,15,45,808.5,70.5,3.0,25.15,432.0,851.59,651.43
2018,9,22,16,0,783.0,68.0,3.0,24.6,384.0,822.72,634.54
2018,9,22,16,15,727.5,66.0,2.95,24.05,329.0,764.87,596.02
2018,9,22,16,30,672.0,64.0,2.9,23.5,274.0,711.37,559.35
2018,9,22,16,45,554.5,61.0,2.85,22.95,213.0,597.27,475.62
2018,9,22,17,0,437.0,58.0,2.8,22.4,152.0,485.03,389.5
2018,9,22,17,15,366.0,48.0,2.7,21.55,112.0,405.11,324.66
2018,9,22,17,30,295.0,38.0,2.6,20.7,72.0,327.41,255.69
2018,9,22,17,45,186.5,24.5,2.5,19.9,42.0,209.92,95.9
2018,9,22,18,0,78.0,11.0,2.4,19.1,12.0,65.56,0.0
2018,9,22,18,15,39.0,5.5,2.45,18.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,5,45,13.5,2.5,2.15,13.35,2.5,0.0,0.0
2018,9,23,6,0,27.0,5.0,2.2,13.4,5.0,4.27,0.0
2018,9,23,6,15,133.5,19.5,2.3,13.9,30.5,16.64,0.0
2018,9,23,6,30,240.0,34.0,2.4,14.4,56.0,26.38,15.27
2018,9,23,6,45,376.0,43.0,2.5,14.9,103.0,35.05,24.79
2018,9,23,7,0,512.0,52.0,2.6,15.4,150.0,41.89,31.34
2018,9,23,7,15,513.5,64.5,2.55,16.05,188.0,50.72,39.37
2018,9,23,7,30,515.0,77.0,2.5,16.7,226.0,59.09,46.77
2018,9,23,7,45,560.0,85.5,2.4,17.35,275.0,64.3,51.22
2018,9,23,8,0,605.0,94.0,2.3,18.0,324.0,69.36,55.39
2018,9,23,8,15,673.5,93.0,2.25,18.8,381.0,67.69,53.61
2018,9,23,8,30,742.0,92.0,2.2,19.6,438.0,66.44,52.19
2018,9,23,8,45,789.5,89.0,2.15,20.35,490.0,69.77,54.72
2018,9,23,9,0,837.0,86.0,2.1,21.1,542.0,67.29,52.26
2018,9,23,9,15,854.5,88.0,2.05,21.75,583.5,67.98,52.56
2018,9,23,9,30,872.0,90.0,2.0,22.4,625.0,78.34,61.02
2018,9,23,9,45,885.0,91.0,1.95,23.05,660.0,130.13,71.51
2018,9,23,10,0,898.0,92.0,1.9,23.7,695.0,187.38,105.86
2018,9,23,10,15,906.5,93.5,2.0,24.0,723.5,245.14,150.36
2018,9,23,10,30,915.0,95.0,2.1,24.3,752.0,303.18,199.22
2018,9,23,10,45,921.5,95.0,2.15,24.6,772.5,359.56,248.06
2018,9,23,11,0,928.0,95.0,2.2,24.9,793.0,415.49,296.24
2018,9,23,11,15,931.0,95.5,2.35,24.95,806.0,469.67,342.72
2018,9,23,11,30,934.0,96.0,2.5,25.0,819.0,522.59,387.17
2018,9,23,11,45,935.5,96.5,2.6,25.05,824.0,573.25,428.69
2018,9,23,12,0,937.0,97.0,2.7,25.1,829.0,622.09,467.81
2018,9,23,12,15,939.0,96.0,2.8,25.05,827.0,667.85,504.05
2018,9,23,12,30,941.0,95.0,2.9,25.0,825.0,711.35,537.95
2018,9,23,12,45,942.5,92.5,3.0,24.95,815.0,750.6,568.34
2018,9,23,13,0,944.0,90.0,3.1,24.9,805.0,787.07,595.31
2018,9,23,13,15,939.0,89.5,3.1,24.85,786.0,817.64,616.87
2018,9,23,13,30,934.0,89.0,3.1,24.8,767.0,844.82,636.16
2018,9,23,13,45,927.0,88.0,3.1,24.7,740.5,866.36,651.81
2018,9,23,14,0,920.0,87.0,3.1,24.6,714.0,884.25,665.14
2018,9,23,14,15,911.5,85.0,3.05,24.5,681.0,896.04,674.16
2018,9,23,14,30,903.0,83.0,3.0,24.4,648.0,904.07,680.82
2018,9,23,14,45,889.5,81.0,2.95,24.25,608.5,903.9,682.22
2018,9,23,15,0,876.0,79.0,2.9,24.1,569.0,899.99,681.29
2018,9,23,15,15,857.0,76.5,2.9,24.1,524.0,886.84,674.13
2018,9,23,15,30,838.0,74.0,2.9,24.1,479.0,879.92,671.38
2018,9,23,15,45,813.0,71.0,2.8,23.65,430.5,853.91,655.73
2018,9,23,16,0,788.0,68.0,2.7,23.2,382.0,824.8,637.7
2018,9,23,16,15,717.5,66.5,2.6,22.7,323.0,754.26,589.59
2018,9,23,16,30,647.0,65.0,2.5,22.2,264.0,688.84,543.71
2018,9,23,16,45,569.5,59.5,2.35,21.7,211.0,606.3,482.64
2018,9,23,17,0,492.0,54.0,2.2,21.2,158.0,524.46,419.2
2018,9,23,17,15,387.5,45.0,2.1,20.3,112.5,417.7,333.83
2018,9,23,17,30,283.0,36.0,2.0,19.4,67.0,314.91,244.35
2018,9,23,17,45,174.0,22.5,1.9,18.5,38.5,194.05,59.58
2018,9,23,18,0,65.0,9.0,1.8,17.6,10.0,54.27,0.0
2018,9,23,18,15,32.5,4.5,1.8,17.25,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,5,45,27.0,3.5,1.0,13.8,3.0,0.0,0.0
2018,9,24,6,0,54.0,7.0,1.0,13.9,6.0,0.0,0.0
2018,9,24,6,15,211.0,18.0,1.1,14.6,34.0,15.36,0.0
2018,9,24,6,30,368.0,29.0,1.2,15.3,62.0,24.2,13.16
2018,9,24,6,45,472.5,37.0,1.3,16.05,108.0,30.32,20.56
2018,9,24,7,0,577.0,45.0,1.4,16.8,154.0,36.5,26.43
2018,9,24,7,15,639.0,51.0,1.4,17.5,205.5,44.42,33.6
2018,9,24,7,30,701.0,57.0,1.4,18.2,257.0,49.08,37.72
2018,9,24,7,45,741.5,61.0,1.45,18.85,308.5,51.88,40.06
2018,9,24,8,0,782.0,65.0,1.5,19.5,360.0,54.68,42.32
2018,9,24,8,15,809.5,68.5,1.5,20.35,410.0,56.93,43.99
2018,9,24,8,30,837.0,72.0,1.5,21.2,460.0,59.14,45.59
2018,9,24,8,45,857.0,74.5,1.55,22.05,506.0,68.35,53.14
2018,9,24,9,0,877.0,77.0,1.6,22.9,552.0,70.37,54.49
2018,9,24,9,15,891.0,79.5,1.5,23.65,593.0,72.19,55.69
2018,9,24,9,30,905.0,82.0,1.4,24.4,634.0,73.92,56.81
2018,9,24,9,45,914.5,83.5,1.35,25.1,668.0,125.87,67.1
2018,9,24,10,0,924.0,85.0,1.3,25.8,702.0,184.56,101.63
2018,9,24,10,15,931.5,86.0,1.25,26.3,730.0,243.12,145.87
2018,9,24,10,30,939.0,87.0,1.2,26.8,758.0,301.8,194.2
2018,9,24,10,45,944.5,88.0,1.1,27.35,779.0,359.78,242.82
2018,9,24,11,0,950.0,89.0,1.0,27.9,800.0,417.19,290.23
2018,9,24,11,15,953.0,89.5,1.0,28.2,813.0,472.37,335.36
2018,9,24,11,30,956.0,90.0,1.0,28.5,826.0,526.25,378.1
2018,9,24,11,45,957.0,90.5,0.95,28.8,831.0,577.57,417.22
2018,9,24,12,0,958.0,91.0,0.9,29.1,836.0,626.95,453.52
2018,9,24,12,15,958.0,91.0,0.9,29.15,833.0,673.13,487.35
2018,9,24,12,30,958.0,91.0,0.9,29.2,830.0,716.85,518.64
2018,9,24,12,45,955.5,90.5,0.9,29.3,819.0,755.74,545.91
2018,9,24,13,0,953.0,90.0,0.9,29.4,808.0,791.61,569.69
2018,9,24,13,15,948.5,89.0,0.9,29.3,788.5,822.3,589.74
2018,9,24,13,30,944.0,88.0,0.9,29.2,769.0,849.58,607.67
2018,9,24,13,45,936.5,87.0,0.9,29.1,742.0,870.89,621.91
2018,9,24,14,0,929.0,86.0,0.9,29.0,715.0,888.49,633.99
2018,9,24,14,15,919.0,84.5,0.95,28.8,681.0,899.65,643.29
2018,9,24,14,30,909.0,83.0,1.0,28.6,647.0,907.0,650.45
2018,9,24,14,45,895.0,81.0,1.05,28.4,607.0,906.42,652.8
2018,9,24,15,0,881.0,79.0,1.1,28.2,567.0,902.07,652.98
2018,9,24,15,15,862.0,76.5,1.1,28.2,522.0,888.95,646.36
2018,9,24,15,30,843.0,74.0,1.1,28.2,477.0,881.97,643.84
2018,9,24,15,45,816.5,71.0,1.25,27.5,427.5,854.59,631.73
2018,9,24,16,0,790.0,68.0,1.4,26.8,378.0,824.1,616.97
2018,9,24,16,15,752.0,63.5,1.45,25.95,326.0,778.64,590.17
2018,9,24,16,30,714.0,59.0,1.5,25.1,274.0,730.97,560.38
2018,9,24,16,45,577.0,50.0,1.55,24.3,202.5,596.89,466.1
2018,9,24,17,0,440.0,41.0,1.6,23.5,131.0,460.51,364.73
2018,9,24,17,15,353.0,36.0,1.65,22.4,95.0,376.26,297.93
2018,9,24,17,30,266.0,31.0,1.7,21.3,59.0,295.63,225.17
2018,9,24,17,45,137.5,16.5,1.75,20.25,30.5,157.02,11.57
2018,9,24,18,0,9.0,2.0,1.8,19.2,2.0,8.13,0.0
2018,9,24,18,15,4.5,1.0,1.75,18.8,1.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.05,13.15,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.1,13.2,3.0,0.0,0.0
2018,9,25,6,15,10.0,7.0,1.2,13.95,7.0,5.97,0.0
2018,9,25,6,30,0.0,11.0,1.3,14.7,11.0,9.04,1.24
2018,9,25,6,45,0.0,20.0,1.4,15.5,20.0,16.47,8.61
2018,9,25,7,0,0.0,29.0,1.5,16.3,29.0,23.92,15.43
2018,9,25,7,15,0.0,42.5,1.45,17.05,42.5,35.13,25.48
2018,9,25,7,30,0.0,56.0,1.4,17.8,56.0,46.37,35.4
2018,9,25,7,45,4.0,82.0,1.35,18.5,83.5,66.67,53.06
2018,9,25,8,0,8.0,108.0,1.3,19.2,111.0,86.24,69.75
2018,9,25,8,15,18.5,136.5,1.3,20.05,144.5,107.16,87.19
2018,9,25,8,30,29.0,165.0,1.3,20.9,178.0,122.07,99.21
2018,9,25,8,45,113.0,191.0,1.3,21.75,250.5,133.57,108.17
2018,9,25,9,0,197.0,217.0,1.3,22.6,323.0,149.76,120.88
2018,9,25,9,15,480.0,170.5,1.3,23.3,455.0,109.69,87.04
2018,9,25,9,30,763.0,124.0,1.3,24.0,587.0,81.72,63.39
2018,9,25,9,45,844.0,105.0,1.3,24.75,643.5,124.76,68.93
2018,9,25,10,0,925.0,86.0,1.3,25.5,700.0,183.82,101.29
2018,9,25,10,15,933.0,86.5,1.3,26.05,728.0,242.19,145.23
2018,9,25,10,30,941.0,87.0,1.3,26.6,756.0,300.7,193.48
2018,9,25,10,45,946.0,88.5,1.25,27.15,777.0,358.98,242.6
2018,9,25,11,0,951.0,90.0,1.2,27.7,798.0,416.66,290.61
2018,9,25,11,15,954.5,90.5,1.2,28.0,811.0,472.1,336.19
2018,9,25,11,30,958.0,91.0,1.2,28.3,824.0,526.27,379.43
2018,9,25,11,45,958.5,91.5,1.15,28.6,828.5,577.41,418.76
2018,9,25,12,0,959.0,92.0,1.1,28.9,833.0,626.55,455.26
2018,9,25,12,15,957.0,92.0,1.1,29.0,829.0,671.53,488.5
2018,9,25,12,30,955.0,92.0,1.1,29.1,825.0,713.88,519.06
2018,9,25,12,45,951.0,92.5,1.05,29.15,813.5,752.54,545.97
2018,9,25,13,0,947.0,93.0,1.0,29.2,802.0,788.13,569.42
2018,9,25,13,15,941.5,92.0,1.05,29.1,782.0,817.89,589.68
2018,9,25,13,30,936.0,91.0,1.1,29.0,762.0,844.18,607.85
2018,9,25,13,45,928.5,90.0,1.15,28.95,735.0,865.31,622.73
2018,9,25,14,0,921.0,89.0,1.2,28.9,708.0,882.76,635.47
2018,9,25,14,15,910.5,87.5,1.25,28.65,674.0,893.37,644.55
2018,9,25,14,30,900.0,86.0,1.3,28.4,640.0,900.19,651.47
2018,9,25,14,45,886.0,83.0,1.4,28.2,599.5,898.36,653.59
2018,9,25,15,0,872.0,80.0,1.5,28.0,559.0,892.74,653.41
2018,9,25,15,15,852.0,78.0,1.5,28.0,514.0,888.87,652.72
2018,9,25,15,30,832.0,76.0,1.5,28.0,469.0,872.07,643.55
2018,9,25,15,45,805.0,72.0,1.65,27.25,419.5,843.0,629.78
2018,9,25,16,0,778.0,68.0,1.8,26.5,370.0,810.84,613.22
2018,9,25,16,15,700.0,68.5,1.8,25.75,311.5,736.51,564.86
2018,9,25,16,30,622.0,69.0,1.8,25.0,253.0,668.49,519.07
2018,9,25,16,45,530.5,61.0,1.85,24.2,197.0,571.44,449.63
2018,9,25,17,0,439.0,53.0,1.9,23.4,141.0,475.86,377.33
2018,9,25,17,15,361.5,43.5,1.9,22.45,102.0,392.15,309.8
2018,9,25,17,30,284.0,34.0,1.9,21.5,63.0,311.11,233.46
2018,9,25,17,45,162.5,20.5,1.9,20.5,35.0,176.97,0.0
2018,9,25,18,0,41.0,7.0,1.9,19.5,7.0,35.09,0.0
2018,9,25,18,15,20.5,3.5,1.9,19.1,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.1,13.85,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.1,13.9,3.0,0.0,0.0
2018,9,26,6,15,10.5,11.5,1.2,14.6,11.5,9.82,0.0
2018,9,26,6,30,4.0,20.0,1.3,15.3,20.0,16.52,6.57
2018,9,26,6,45,14.5,35.0,1.4,16.0,37.5,28.64,19.01
2018,9,26,7,0,25.0,50.0,1.5,16.7,55.0,40.38,29.78
2018,9,26,7,15,43.0,70.5,1.45,17.35,81.5,55.74,43.52
2018,9,26,7,30,61.0,91.0,1.4,18.0,108.0,70.78,56.73
2018,9,26,7,45,113.5,114.5,1.35,18.6,154.0,85.15,69.08
2018,9,26,8,0,166.0,138.0,1.3,19.2,200.0,101.01,82.45
2018,9,26,8,15,168.0,155.5,1.25,20.05,225.5,112.39,91.63
2018,9,26,8,30,170.0,173.0,1.2,20.9,251.0,123.42,100.33
2018,9,26,8,45,268.5,187.0,1.15,21.7,324.0,126.54,102.29
2018,9,26,9,0,367.0,201.0,1.1,22.5,397.0,135.43,109.03
2018,9,26,9,15,456.0,192.5,1.05,23.35,455.0,122.65,97.77
2018,9,26,9,30,545.0,184.0,1.0,24.2,513.0,117.24,92.74
2018,9,26,9,45,567.5,189.5,0.95,25.0,549.0,153.98,100.2
2018,9,26,10,0,590.0,195.0,0.9,25.8,585.0,199.43,126.71
2018,9,26,10,15,664.0,178.5,0.85,26.45,634.0,242.02,155.14
2018,9,26,10,30,738.0,162.0,0.8,27.1,683.0,292.6,193.02
2018,9,26,10,45,796.0,144.0,0.8,27.8,720.5,349.18,237.43
2018,9,26,11,0,854.0,126.0,0.8,28.5,758.0,404.54,281.19
2018,9,26,11,15,858.5,126.5,0.75,28.95,771.0,457.15,323.19
2018,9,26,11,30,863.0,127.0,0.7,29.4,784.0,508.82,363.02
2018,9,26,11,45,858.5,130.0,0.7,29.85,787.0,556.83,399.25
2018,9,26,12,0,854.0,133.0,0.7,30.3,790.0,602.7,432.74
2018,9,26,12,15,824.5,145.0,0.7,30.45,777.0,639.1,459.15
2018,9,26,12,30,795.0,157.0,0.7,30.6,764.0,671.12,481.83
2018,9,26,12,45,773.0,163.0,0.7,30.8,746.0,700.99,502.46
2018,9,26,13,0,751.0,169.0,0.7,31.0,728.0,725.73,519.29
2018,9,26,13,15,733.5,169.5,0.8,30.95,704.0,744.7,534.15
2018,9,26,13,30,716.0,170.0,0.9,30.9,680.0,760.0,546.55
2018,9,26,13,45,592.5,205.5,1.0,30.85,617.0,719.47,520.46
2018,9,26,14,0,469.0,241.0,1.1,30.8,554.0,666.13,485.52
2018,9,26,14,15,471.5,226.0,1.2,30.45,527.0,668.77,490.97
2018,9,26,14,30,474.0,211.0,1.3,30.1,500.0,668.85,494.19
2018,9,26,14,45,616.5,158.0,1.45,29.8,509.0,756.92,559.8
2018,9,26,15,0,759.0,105.0,1.6,29.5,518.0,828.31,610.2
2018,9,26,15,15,759.5,98.0,1.6,29.5,482.0,827.39,610.49
2018,9,26,15,30,760.0,91.0,1.6,29.5,446.0,823.08,609.35
2018,9,26,15,45,708.5,89.0,1.85,28.45,392.0,780.96,587.47
2018,9,26,16,0,657.0,87.0,2.1,27.4,338.0,730.95,558.92
2018,9,26,16,15,605.5,80.0,2.15,26.45,286.0,672.54,521.14
2018,9,26,16,30,554.0,73.0,2.2,25.5,234.0,612.77,480.44
2018,9,26,16,45,516.0,63.5,2.25,24.55,190.5,560.53,442.89
2018,9,26,17,0,478.0,54.0,2.3,23.6,147.0,507.6,401.89
2018,9,26,17,15,370.0,44.0,2.3,22.7,103.0,397.94,313.75
2018,9,26,17,30,262.0,34.0,2.3,21.8,59.0,294.76,216.91
2018,9,26,17,45,144.5,19.5,2.3,20.85,32.0,159.55,0.0
2018,9,26,18,0,27.0,5.0,2.3,19.9,5.0,23.35,0.0
2018,9,26,18,15,13.5,2.5,2.2,19.55,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.1,14.8,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,9,27,6,15,90.5,15.5,1.15,15.55,22.5,13.23,0.0
2018,9,27,6,30,172.0,29.0,1.2,16.2,43.0,22.46,10.32
2018,9,27,6,45,238.5,42.0,1.3,16.85,76.5,32.19,21.91
2018,9,27,7,0,305.0,55.0,1.4,17.5,110.0,41.72,30.8
2018,9,27,7,15,310.0,72.0,1.35,18.05,143.0,53.48,41.39
2018,9,27,7,30,315.0,89.0,1.3,18.6,176.0,64.73,51.31
2018,9,27,7,45,309.0,112.0,1.2,19.15,211.0,82.24,66.41
2018,9,27,8,0,303.0,135.0,1.1,19.7,246.0,96.76,78.62
2018,9,27,8,15,310.5,152.5,1.05,20.4,280.0,107.48,87.32
2018,9,27,8,30,318.0,170.0,1.0,21.1,314.0,117.8,95.5
2018,9,27,8,45,419.5,165.5,0.95,21.8,376.0,109.6,88.03
2018,9,27,9,0,521.0,161.0,0.9,22.5,438.0,106.61,85.03
2018,9,27,9,15,526.5,174.0,0.9,23.05,472.0,112.92,89.87
2018,9,27,9,30,532.0,187.0,0.9,23.6,506.0,118.97,94.43
2018,9,27,9,45,509.0,208.5,0.85,24.2,527.5,160.66,107.74
2018,9,27,10,0,486.0,230.0,0.8,24.8,549.0,207.79,137.89
2018,9,27,10,15,518.5,229.0,0.85,25.25,582.0,248.58,166.7
2018,9,27,10,30,551.0,228.0,0.9,25.7,615.0,292.74,200.75
2018,9,27,10,45,524.5,245.5,0.9,26.15,622.5,335.28,236.19
2018,9,27,11,0,498.0,263.0,0.9,26.6,630.0,375.02,268.86
2018,9,27,11,15,538.5,253.0,1.0,26.8,655.5,419.05,303.53
2018,9,27,11,30,579.0,243.0,1.1,27.0,681.0,465.91,340.02
2018,9,27,11,45,688.5,198.5,1.2,27.2,722.5,524.22,384.35
2018,9,27,12,0,798.0,154.0,1.3,27.4,764.0,587.88,432.32
2018,9,27,12,15,804.5,150.0,1.4,27.4,762.5,629.8,464.52
2018,9,27,12,30,811.0,146.0,1.5,27.4,761.0,670.01,495.14
2018,9,27,12,45,738.0,173.0,1.6,27.35,726.5,684.75,506.86
2018,9,27,13,0,665.0,200.0,1.7,27.3,692.0,691.09,512.51
2018,9,27,13,15,632.0,206.5,1.8,27.15,664.0,701.55,521.69
2018,9,27,13,30,599.0,213.0,1.9,27.0,636.0,707.63,527.66
2018,9,27,13,45,660.5,179.5,2.0,26.8,630.0,748.05,559.28
2018,9,27,14,0,722.0,146.0,2.1,26.6,624.0,785.96,588.06
2018,9,27,14,15,692.0,146.5,2.2,26.3,586.0,780.35,586.4
2018,9,27,14,30,662.0,147.0,2.3,26.0,548.0,770.83,582.5
2018,9,27,14,45,536.0,170.5,2.4,25.65,481.5,689.18,527.31
2018,9,27,15,0,410.0,194.0,2.5,25.3,415.0,612.87,473.19
2018,9,27,15,15,450.5,167.5,2.5,25.3,391.5,626.11,486.07
2018,9,27,15,30,491.0,141.0,2.5,25.3,368.0,636.06,496.04
2018,9,27,15,45,529.0,118.0,2.6,24.25,338.5,644.32,506.06
2018,9,27,16,0,567.0,95.0,2.7,23.2,309.0,658.9,520.48
2018,9,27,16,15,444.0,95.0,2.75,22.45,248.0,539.3,433.12
2018,9,27,16,30,321.0,95.0,2.8,21.7,187.0,431.97,350.79
2018,9,27,16,45,198.0,81.5,2.8,21.0,134.5,289.81,236.78
2018,9,27,17,0,75.0,68.0,2.8,20.3,82.0,156.66,125.47
2018,9,27,17,15,47.0,49.0,2.8,19.7,57.0,111.84,86.65
2018,9,27,17,30,19.0,30.0,2.8,19.1,32.0,52.87,34.02
2018,9,27,17,45,16.5,17.0,2.85,18.55,18.0,26.62,0.0
2018,9,27,18,0,14.0,4.0,2.9,18.0,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,2.85,17.8,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.75,13.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.8,13.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,6.0,1.9,14.15,6.0,5.12,0.0
2018,9,28,6,30,0.0,11.0,2.0,14.5,11.0,9.04,0.53
2018,9,28,6,45,0.0,17.5,2.1,14.8,17.5,14.4,6.75
2018,9,28,7,0,0.0,24.0,2.2,15.1,24.0,19.77,11.8
2018,9,28,7,15,1.0,43.0,2.25,15.5,43.5,35.56,25.98
2018,9,28,7,30,2.0,62.0,2.3,15.9,63.0,50.99,39.75
2018,9,28,7,45,1.0,63.5,2.35,16.3,64.0,52.63,41.16
2018,9,28,8,0,0.0,65.0,2.4,16.7,65.0,53.86,42.12
2018,9,28,8,15,0.0,52.0,2.4,17.1,52.0,43.03,32.42
2018,9,28,8,30,0.0,39.0,2.4,17.5,39.0,32.24,22.79
2018,9,28,8,45,0.0,72.0,2.45,17.9,72.0,59.74,46.67
2018,9,28,9,0,0.0,105.0,2.5,18.3,105.0,86.14,69.21
2018,9,28,9,15,0.0,113.0,2.55,18.65,113.0,92.45,74.3
2018,9,28,9,30,0.0,121.0,2.6,19.0,121.0,98.72,79.33
2018,9,28,9,45,0.5,139.5,2.65,19.35,140.0,113.06,87.12
2018,9,28,10,0,1.0,158.0,2.7,19.7,159.0,127.64,98.52
2018,9,28,10,15,9.0,198.0,2.75,19.9,204.5,159.7,123.53
2018,9,28,10,30,17.0,238.0,2.8,20.1,250.0,192.88,149.2
2018,9,28,10,45,125.5,276.0,2.85,20.35,367.5,245.93,187.34
2018,9,28,11,0,234.0,314.0,2.9,20.6,485.0,319.59,242.51
2018,9,28,11,15,543.5,217.0,2.95,20.6,623.5,393.25,296.62
2018,9,28,11,30,853.0,120.0,3.0,20.6,762.0,495.26,375.1
2018,9,28,11,45,870.5,113.5,3.05,20.65,772.0,545.53,416.83
2018,9,28,12,0,888.0,107.0,3.1,20.7,782.0,594.39,456.86
2018,9,28,12,15,888.5,106.0,3.15,20.65,778.5,637.02,491.58
2018,9,28,12,30,889.0,105.0,3.2,20.6,775.0,677.35,523.92
2018,9,28,12,45,887.5,103.5,3.2,20.55,764.0,713.39,552.37
2018,9,28,13,0,886.0,102.0,3.2,20.5,753.0,746.63,578.35
2018,9,28,13,15,881.5,101.0,3.25,20.4,734.5,775.17,599.52
2018,9,28,13,30,877.0,100.0,3.3,20.3,716.0,800.51,618.52
2018,9,28,13,45,870.0,98.0,3.3,20.2,689.5,819.49,632.89
2018,9,28,14,0,863.0,96.0,3.3,20.1,663.0,834.97,644.97
2018,9,28,14,15,853.0,94.0,3.35,19.9,630.5,844.39,653.48
2018,9,28,14,30,843.0,92.0,3.4,19.7,598.0,859.09,665.98
2018,9,28,14,45,829.0,89.0,3.4,19.5,559.5,856.97,666.42
2018,9,28,15,0,815.0,86.0,3.4,19.3,521.0,851.19,664.51
2018,9,28,15,15,793.5,83.0,3.4,19.3,477.0,835.14,654.86
2018,9,28,15,30,772.0,80.0,3.4,19.3,433.0,815.68,642.77
2018,9,28,15,45,745.0,76.0,3.35,18.65,386.0,786.87,624.99
2018,9,28,16,0,718.0,72.0,3.3,18.0,339.0,755.13,604.56
2018,9,28,16,15,679.5,66.5,3.25,17.55,290.0,714.89,576.46
2018,9,28,16,30,641.0,61.0,3.2,17.1,241.0,667.62,541.66
2018,9,28,16,45,579.0,54.5,3.1,16.7,192.0,597.98,487.32
2018,9,28,17,0,517.0,48.0,3.0,16.3,143.0,528.55,430.12
2018,9,28,17,15,358.0,39.5,2.9,15.85,95.5,380.62,307.28
2018,9,28,17,30,199.0,31.0,2.8,15.4,48.0,240.63,169.6
2018,9,28,17,45,110.5,17.5,2.65,14.95,26.0,95.61,0.0
2018,9,28,18,0,22.0,4.0,2.5,14.5,4.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,2.45,14.3,2.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,29,6,15,3.5,5.0,1.8,14.15,5.5,4.27,0.0
2018,9,29,6,30,7.0,10.0,2.0,14.6,11.0,8.44,0.0
2018,9,29,6,45,3.5,16.5,2.15,15.0,17.0,13.59,6.01
2018,9,29,7,0,0.0,23.0,2.3,15.4,23.0,18.95,11.03
2018,9,29,7,15,0.0,39.0,2.4,15.8,39.0,32.22,22.97
2018,9,29,7,30,0.0,55.0,2.5,16.2,55.0,45.54,34.87
2018,9,29,7,45,9.5,81.0,2.55,16.55,84.5,65.77,52.7
2018,9,29,8,0,19.0,107.0,2.6,16.9,114.0,85.35,69.7
2018,9,29,8,15,10.0,88.0,2.6,17.3,91.5,72.25,57.99
2018,9,29,8,30,1.0,69.0,2.6,17.7,69.0,57.23,44.64
