Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,8,45,0.5,54.0,2.55,18.1,54.0,44.73,33.56
2018,9,29,9,0,0.0,39.0,2.5,18.5,39.0,32.28,22.57
2018,9,29,9,15,0.0,68.5,2.5,18.85,68.5,56.86,43.74
2018,9,29,9,30,0.0,98.0,2.5,19.2,98.0,81.18,64.38
2018,9,29,9,45,0.0,92.5,2.5,19.5,92.5,76.98,57.79
2018,9,29,10,0,0.0,87.0,2.5,19.8,87.0,72.4,53.88
2018,9,29,10,15,0.5,89.5,2.55,20.0,90.0,74.62,55.51
2018,9,29,10,30,1.0,92.0,2.6,20.2,93.0,76.89,57.21
2018,9,29,10,45,1.5,110.5,2.65,20.4,111.5,92.12,69.38
2018,9,29,11,0,2.0,129.0,2.7,20.6,130.0,107.4,81.51
2018,9,29,11,15,3.5,153.0,2.75,20.65,155.5,127.67,97.61
2018,9,29,11,30,5.0,177.0,2.8,20.7,181.0,148.3,113.92
2018,9,29,11,45,4.0,160.5,2.85,20.8,163.5,135.12,103.39
2018,9,29,12,0,3.0,144.0,2.9,20.9,146.0,121.51,92.55
2018,9,29,12,15,6.0,176.0,2.95,20.9,180.5,150.37,115.58
2018,9,29,12,30,9.0,208.0,3.0,20.9,215.0,180.05,139.08
2018,9,29,12,45,7.5,199.0,3.0,20.85,204.5,172.53,133.21
2018,9,29,13,0,6.0,190.0,3.0,20.8,194.0,164.72,127.17
2018,9,29,13,15,3.5,164.0,3.0,20.7,166.5,141.07,108.53
2018,9,29,13,30,1.0,138.0,3.0,20.6,139.0,116.98,89.41
2018,9,29,13,45,1.5,139.5,3.05,20.5,140.5,119.01,91.26
2018,9,29,14,0,2.0,141.0,3.1,20.4,142.0,121.15,93.21
2018,9,29,14,15,16.0,130.0,3.05,20.25,139.5,131.24,102.16
2018,9,29,14,30,30.0,119.0,3.0,20.1,137.0,133.98,105.25
2018,9,29,14,45,114.5,117.5,3.0,19.95,179.0,220.93,178.79
2018,9,29,15,0,199.0,116.0,3.0,19.8,221.0,312.04,254.37
2018,9,29,15,15,104.5,114.5,3.0,19.8,169.5,214.52,174.03
2018,9,29,15,30,10.0,113.0,3.0,19.8,118.0,106.75,83.32
2018,9,29,15,45,39.5,94.0,2.9,19.4,109.0,123.72,99.12
2018,9,29,16,0,69.0,75.0,2.8,19.0,100.0,143.37,116.96
2018,9,29,16,15,249.5,76.5,2.7,18.65,148.0,341.75,284.08
2018,9,29,16,30,430.0,78.0,2.6,18.3,196.0,499.66,410.45
2018,9,29,16,45,256.5,65.0,2.45,17.95,131.5,333.41,274.98
2018,9,29,17,0,83.0,52.0,2.3,17.6,67.0,136.96,110.52
2018,9,29,17,15,50.5,36.5,2.1,17.2,44.5,92.29,71.21
2018,9,29,17,30,18.0,21.0,1.9,16.8,22.0,34.83,18.5
2018,9,29,17,45,10.0,11.0,1.65,16.35,11.5,16.65,0.0
2018,9,29,18,0,2.0,1.0,1.4,15.9,1.0,0.0,0.0
2018,9,29,18,15,1.0,0.5,1.4,15.75,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,5,45,5.5,1.0,0.8,14.7,1.0,0.0,0.0
2018,9,30,6,0,11.0,2.0,0.8,14.8,2.0,0.0,0.0
2018,9,30,6,15,115.0,14.5,0.85,15.15,22.5,12.38,0.0
2018,9,30,6,30,219.0,27.0,0.9,15.5,43.0,21.06,6.84
2018,9,30,6,45,330.5,38.0,0.95,15.85,83.5,31.17,20.91
2018,9,30,7,0,442.0,49.0,1.0,16.2,124.0,39.63,29.07
2018,9,30,7,15,417.0,48.5,1.0,16.5,138.0,37.74,27.78
2018,9,30,7,30,392.0,48.0,1.0,16.8,152.0,36.18,26.53
2018,9,30,7,45,242.0,46.5,1.0,17.15,115.0,34.1,24.69
2018,9,30,8,0,92.0,45.0,1.0,17.5,78.0,34.35,24.84
2018,9,30,8,15,46.0,54.0,1.0,18.0,70.5,43.35,32.62
2018,9,30,8,30,0.0,63.0,1.0,18.5,63.0,52.21,40.17
2018,9,30,8,45,3.0,98.0,1.0,19.0,99.5,80.51,64.38
2018,9,30,9,0,6.0,133.0,1.0,19.5,136.0,106.77,86.37
2018,9,30,9,15,24.0,168.0,1.05,19.95,182.0,125.91,102.03
2018,9,30,9,30,42.0,203.0,1.1,20.4,228.0,148.11,120.05
2018,9,30,9,45,93.5,227.0,1.15,20.85,286.5,162.1,122.77
2018,9,30,10,0,145.0,251.0,1.2,21.3,345.0,193.33,143.29
2018,9,30,10,15,149.5,275.0,1.3,21.55,375.0,223.01,165.53
2018,9,30,10,30,154.0,299.0,1.4,21.8,405.0,254.0,189.53
2018,9,30,10,45,184.5,304.5,1.45,22.05,435.5,281.78,210.53
2018,9,30,11,0,215.0,310.0,1.5,22.3,466.0,312.79,234.42
2018,9,30,11,15,253.0,323.0,1.55,22.5,509.5,353.62,265.76
2018,9,30,11,30,291.0,336.0,1.6,22.7,553.0,402.02,302.67
2018,9,30,11,45,222.5,338.5,1.7,22.85,505.0,390.85,295.97
2018,9,30,12,0,154.0,341.0,1.8,23.0,457.0,372.62,283.38
2018,9,30,12,15,217.0,336.5,1.8,23.05,499.0,420.28,320.03
2018,9,30,12,30,280.0,332.0,1.8,23.1,541.0,479.74,364.79
2018,9,30,12,45,306.5,299.0,1.85,23.15,524.0,487.48,371.95
2018,9,30,13,0,333.0,266.0,1.9,23.2,507.0,494.23,378.84
2018,9,30,13,15,296.0,262.0,1.9,23.1,472.0,480.44,369.34
2018,9,30,13,30,259.0,258.0,1.9,23.0,437.0,463.13,357.14
2018,9,30,13,45,344.5,241.0,1.95,22.95,469.5,527.87,407.73
2018,9,30,14,0,430.0,224.0,2.0,22.9,502.0,611.84,470.85
2018,9,30,14,15,407.5,217.5,2.0,22.7,470.0,600.75,463.54
2018,9,30,14,30,385.0,211.0,2.0,22.5,438.0,586.91,454.9
2018,9,30,14,45,399.0,198.0,2.0,22.25,419.5,595.42,463.42
2018,9,30,15,0,413.0,185.0,2.0,22.0,401.0,602.01,470.45
2018,9,30,15,15,493.0,150.5,2.0,22.0,386.5,639.99,501.74
2018,9,30,15,30,573.0,116.0,2.0,22.0,372.0,683.5,535.07
2018,9,30,15,45,342.5,128.5,2.0,21.45,276.5,488.1,389.89
2018,9,30,16,0,112.0,141.0,2.0,20.9,181.0,267.12,215.31
2018,9,30,16,15,66.5,119.0,1.95,20.5,142.0,187.39,151.33
2018,9,30,16,30,21.0,97.0,1.9,20.1,103.0,125.08,99.14
2018,9,30,16,45,11.0,76.0,1.8,19.75,79.0,83.74,64.55
2018,9,30,17,0,1.0,55.0,1.7,19.4,55.0,54.19,39.26
2018,9,30,17,15,5.5,36.0,1.55,19.05,36.5,37.96,25.25
2018,9,30,17,30,10.0,17.0,1.4,18.7,18.0,22.31,8.4
2018,9,30,17,45,10.0,9.0,1.3,18.3,9.5,14.91,0.0
2018,9,30,18,0,10.0,1.0,1.2,17.9,1.0,0.0,0.0
2018,9,30,18,15,5.0,0.5,1.1,17.7,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.85,14.25,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,10,1,6,15,10.0,8.0,0.85,14.55,8.5,6.83,0.0
2018,10,1,6,30,10.0,14.0,0.9,14.8,15.0,11.85,0.67
2018,10,1,6,45,5.0,25.0,0.95,15.05,25.5,20.66,11.96
2018,10,1,7,0,0.0,36.0,1.0,15.3,36.0,29.76,20.52
2018,10,1,7,15,0.0,50.0,1.0,15.55,50.0,41.17,30.92
2018,10,1,7,30,0.0,64.0,1.0,15.8,64.0,52.32,40.94
2018,10,1,7,45,0.0,64.5,1.0,16.05,64.5,53.33,41.84
2018,10,1,8,0,0.0,65.0,1.0,16.3,65.0,53.86,42.22
2018,10,1,8,15,0.0,63.5,1.0,16.65,63.5,52.61,40.96
2018,10,1,8,30,0.0,62.0,1.0,17.0,62.0,51.37,39.7
2018,10,1,8,45,0.0,63.5,1.05,17.4,63.5,52.64,40.61
2018,10,1,9,0,0.0,65.0,1.1,17.8,65.0,53.91,41.52
2018,10,1,9,15,0.5,97.0,1.1,18.1,97.5,80.22,64.02
2018,10,1,9,30,1.0,129.0,1.1,18.4,130.0,104.59,84.48
2018,10,1,9,45,8.5,175.0,1.1,18.7,180.5,139.09,107.96
2018,10,1,10,0,16.0,221.0,1.1,19.0,231.0,174.35,135.09
2018,10,1,10,15,38.5,259.0,1.1,19.3,285.0,199.56,153.35
2018,10,1,10,30,61.0,297.0,1.1,19.6,339.0,236.18,180.62
2018,10,1,10,45,78.0,314.0,1.1,19.9,369.0,261.03,199.09
2018,10,1,11,0,95.0,331.0,1.1,20.2,399.0,288.28,219.58
2018,10,1,11,15,95.5,335.0,1.1,20.45,404.5,301.91,230.13
2018,10,1,11,30,96.0,339.0,1.1,20.7,410.0,315.41,240.58
2018,10,1,11,45,113.0,342.5,1.15,20.95,426.5,338.67,258.36
2018,10,1,12,0,130.0,346.0,1.2,21.2,443.0,363.23,277.07
2018,10,1,12,15,143.0,344.0,1.25,21.3,450.0,382.25,291.84
2018,10,1,12,30,156.0,342.0,1.3,21.4,457.0,401.9,307.13
2018,10,1,12,45,157.5,335.0,1.35,21.5,450.0,409.86,313.66
2018,10,1,13,0,159.0,328.0,1.4,21.6,443.0,417.11,319.75
2018,10,1,13,15,99.0,303.5,1.4,21.5,374.5,349.01,268.83
2018,10,1,13,30,39.0,279.0,1.4,21.4,306.0,286.27,220.9
2018,10,1,13,45,72.0,276.0,1.45,21.35,323.0,315.27,244.8
2018,10,1,14,0,105.0,273.0,1.5,21.3,340.0,345.94,269.59
2018,10,1,14,15,73.5,249.5,1.45,21.1,295.5,301.48,235.51
2018,10,1,14,30,42.0,226.0,1.4,20.9,251.0,254.87,199.5
2018,10,1,14,45,41.5,209.5,1.4,20.7,232.5,241.38,189.91
2018,10,1,15,0,41.0,193.0,1.4,20.5,214.0,227.4,179.72
2018,10,1,15,15,46.5,181.0,1.4,20.5,203.0,223.65,177.59
2018,10,1,15,30,52.0,169.0,1.4,20.5,192.0,219.95,175.45
2018,10,1,15,45,33.5,144.5,1.25,19.95,158.5,178.98,142.76
2018,10,1,16,0,15.0,120.0,1.1,19.4,125.0,124.58,98.53
2018,10,1,16,15,7.5,85.5,1.0,19.1,88.0,82.49,63.86
2018,10,1,16,30,0.0,51.0,0.9,18.8,51.0,42.2,29.98
2018,10,1,16,45,0.0,38.0,0.85,18.5,38.0,31.39,20.81
2018,10,1,17,0,0.0,25.0,0.8,18.2,25.0,20.61,11.56
2018,10,1,17,15,8.5,18.0,0.75,17.95,18.5,21.83,12.35
2018,10,1,17,30,17.0,11.0,0.7,17.7,12.0,26.49,9.03
2018,10,1,17,45,17.0,7.0,0.7,17.45,7.0,18.2,0.0
2018,10,1,18,0,17.0,3.0,0.7,17.2,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.7,17.1,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.1,16.35,2.0,1.71,0.0
2018,10,2,6,30,0.0,4.0,1.2,16.6,4.0,3.28,0.0
2018,10,2,6,45,0.0,5.5,1.3,16.8,5.5,4.51,0.0
2018,10,2,7,0,0.0,7.0,1.4,17.0,7.0,5.74,0.0
2018,10,2,7,15,0.0,8.5,1.3,17.45,8.5,6.98,0.52
2018,10,2,7,30,0.0,10.0,1.2,17.9,10.0,8.22,1.65
2018,10,2,7,45,0.0,29.0,1.15,18.35,29.0,23.91,15.57
2018,10,2,8,0,0.0,48.0,1.1,18.8,48.0,39.69,29.4
2018,10,2,8,15,3.5,68.5,1.05,19.4,70.0,56.83,44.18
2018,10,2,8,30,7.0,89.0,1.0,20.0,92.0,73.31,58.15
2018,10,2,8,45,17.0,128.5,1.0,20.65,137.0,102.95,83.04
2018,10,2,9,0,27.0,168.0,1.0,21.3,182.0,125.21,101.23
2018,10,2,9,15,116.5,198.0,1.1,21.75,265.0,138.08,111.45
2018,10,2,9,30,206.0,228.0,1.2,22.2,348.0,156.4,126.1
2018,10,2,9,45,358.0,213.5,1.35,22.65,436.0,159.21,113.19
2018,10,2,10,0,510.0,199.0,1.5,23.1,524.0,187.08,122.93
2018,10,2,10,15,462.0,231.0,1.55,23.4,535.0,235.7,161.28
2018,10,2,10,30,414.0,263.0,1.6,23.7,546.0,279.71,198.31
2018,10,2,10,45,338.5,282.5,1.7,24.0,518.0,305.99,222.94
2018,10,2,11,0,263.0,302.0,1.8,24.3,490.0,319.64,237.09
2018,10,2,11,15,225.0,322.0,1.8,24.45,485.0,342.44,256.26
2018,10,2,11,30,187.0,342.0,1.8,24.6,480.0,358.57,269.62
2018,10,2,11,45,134.0,314.0,1.8,24.8,413.0,326.78,246.98
2018,10,2,12,0,81.0,286.0,1.8,25.0,346.0,283.48,215.05
2018,10,2,12,15,123.5,284.0,1.8,25.1,375.0,320.07,243.48
2018,10,2,12,30,166.0,282.0,1.8,25.2,404.0,355.81,271.03
2018,10,2,12,45,315.5,275.0,1.8,25.25,502.5,470.54,357.85
2018,10,2,13,0,465.0,268.0,1.8,25.3,601.0,599.35,452.08
2018,10,2,13,15,446.0,264.0,1.75,25.25,576.0,604.95,455.95
2018,10,2,13,30,427.0,260.0,1.7,25.2,551.0,607.5,458.51
2018,10,2,13,45,418.0,244.5,1.7,25.15,520.5,603.88,457.35
2018,10,2,14,0,409.0,229.0,1.7,25.1,490.0,597.36,454.19
2018,10,2,14,15,309.0,239.5,1.7,24.9,430.5,521.92,399.92
2018,10,2,14,30,209.0,250.0,1.7,24.7,371.0,441.91,341.09
2018,10,2,14,45,221.0,230.5,1.7,24.55,350.5,439.04,341.2
2018,10,2,15,0,233.0,211.0,1.7,24.4,330.0,453.4,353.39
2018,10,2,15,15,235.5,188.0,1.7,24.4,299.5,435.4,341.37
2018,10,2,15,30,238.0,165.0,1.7,24.4,269.0,415.45,327.94
2018,10,2,15,45,184.5,151.0,1.7,23.75,226.0,337.81,269.44
2018,10,2,16,0,131.0,137.0,1.7,23.1,183.0,278.91,223.65
2018,10,2,16,15,178.0,112.0,1.65,22.65,164.0,308.5,249.14
2018,10,2,16,30,225.0,87.0,1.6,22.2,145.0,316.46,256.79
2018,10,2,16,45,303.5,68.0,1.55,21.75,128.0,375.54,303.05
2018,10,2,17,0,382.0,49.0,1.5,21.3,111.0,413.36,328.69
2018,10,2,17,15,232.0,36.0,1.45,20.8,69.5,270.78,209.02
2018,10,2,17,30,82.0,23.0,1.4,20.3,28.0,111.6,41.35
2018,10,2,17,45,41.0,11.5,1.35,19.8,14.0,39.16,0.0
2018,10,2,18,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,3,6,15,0.0,6.5,0.8,16.95,6.5,5.55,0.0
2018,10,3,6,30,0.0,13.0,0.9,17.1,13.0,10.71,0.0
2018,10,3,6,45,4.0,28.0,0.95,17.2,28.5,23.11,13.7
2018,10,3,7,0,8.0,43.0,1.0,17.3,44.0,35.09,24.88
2018,10,3,7,15,14.5,64.0,1.0,17.5,67.0,51.28,39.44
2018,10,3,7,30,21.0,85.0,1.0,17.7,90.0,65.87,52.44
2018,10,3,7,45,15.5,78.0,1.0,17.85,82.0,63.4,50.32
2018,10,3,8,0,10.0,71.0,1.0,18.0,74.0,58.78,46.23
2018,10,3,8,15,10.0,88.5,1.05,18.3,92.0,72.45,57.98
2018,10,3,8,30,10.0,106.0,1.1,18.6,110.0,85.93,69.37
2018,10,3,8,45,85.0,150.5,1.15,18.85,193.5,109.14,88.94
2018,10,3,9,0,160.0,195.0,1.2,19.1,277.0,136.65,111.84
2018,10,3,9,15,432.0,156.0,1.25,19.45,400.0,101.55,81.72
2018,10,3,9,30,704.0,117.0,1.3,19.8,523.0,77.82,61.34
2018,10,3,9,45,667.0,140.5,1.35,20.1,543.0,120.08,75.84
2018,10,3,10,0,630.0,164.0,1.4,20.4,563.0,176.24,111.01
2018,10,3,10,15,412.5,230.5,1.4,20.6,496.0,226.03,157.58
2018,10,3,10,30,195.0,297.0,1.4,20.8,429.0,261.03,194.17
2018,10,3,10,45,106.5,259.0,1.45,21.05,331.5,227.54,172.11
2018,10,3,11,0,18.0,221.0,1.5,21.3,234.0,185.0,141.78
2018,10,3,11,15,25.5,251.0,1.55,21.35,269.5,211.54,162.46
2018,10,3,11,30,33.0,281.0,1.6,21.4,305.0,242.55,186.34
2018,10,3,11,45,118.5,311.5,1.6,21.5,399.0,316.89,242.97
2018,10,3,12,0,204.0,342.0,1.6,21.6,493.0,399.83,305.47
2018,10,3,12,15,320.5,307.5,1.65,21.6,542.5,461.03,352.4
2018,10,3,12,30,437.0,273.0,1.7,21.6,592.0,533.33,407.53
2018,10,3,12,45,285.0,288.0,1.75,21.6,495.0,461.29,354.33
2018,10,3,13,0,133.0,303.0,1.8,21.6,398.0,375.06,289.18
2018,10,3,13,15,185.5,307.0,1.8,21.5,435.0,428.31,331.15
2018,10,3,13,30,238.0,311.0,1.8,21.4,472.0,484.73,374.44
2018,10,3,13,45,276.0,282.5,1.85,21.35,462.5,513.71,397.5
2018,10,3,14,0,314.0,254.0,1.9,21.3,453.0,528.42,410.62
2018,10,3,14,15,550.0,174.5,1.9,21.2,500.0,670.89,520.56
2018,10,3,14,30,786.0,95.0,1.9,21.1,547.0,801.52,614.41
2018,10,3,14,45,778.5,89.5,1.9,21.0,511.0,801.29,614.64
2018,10,3,15,0,771.0,84.0,1.9,20.9,475.0,797.59,613.86
2018,10,3,15,15,747.5,80.5,1.9,20.9,432.0,778.96,602.46
2018,10,3,15,30,724.0,77.0,1.9,20.9,389.0,757.08,588.77
2018,10,3,15,45,673.0,75.5,1.85,20.6,339.0,715.81,561.14
2018,10,3,16,0,622.0,74.0,1.8,20.3,289.0,668.2,528.26
2018,10,3,16,15,471.5,76.0,1.7,20.0,224.5,538.21,432.21
2018,10,3,16,30,321.0,78.0,1.6,19.7,160.0,403.64,328.09
2018,10,3,16,45,290.0,62.5,1.5,19.45,124.0,355.52,289.04
2018,10,3,17,0,259.0,47.0,1.4,19.2,88.0,307.2,247.21
2018,10,3,17,15,220.5,34.5,1.35,18.85,60.5,259.44,200.15
2018,10,3,17,30,182.0,22.0,1.3,18.5,33.0,196.61,42.99
2018,10,3,17,45,91.0,11.0,1.2,18.15,16.5,74.2,0.0
2018,10,3,18,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,4,6,15,2.5,3.0,1.8,14.9,3.0,2.56,0.0
2018,10,4,6,30,5.0,6.0,1.9,15.0,6.0,5.06,0.0
2018,10,4,6,45,2.5,24.5,2.0,15.15,24.5,20.24,11.3
2018,10,4,7,0,0.0,43.0,2.1,15.3,43.0,34.99,24.94
2018,10,4,7,15,1.5,48.5,2.2,15.4,49.0,39.91,29.72
2018,10,4,7,30,3.0,54.0,2.3,15.5,55.0,44.72,34.2
2018,10,4,7,45,1.5,52.5,2.35,15.65,53.0,43.45,33.13
2018,10,4,8,0,0.0,51.0,2.4,15.8,51.0,42.19,31.97
2018,10,4,8,15,0.0,69.5,2.5,15.95,69.5,57.62,45.52
2018,10,4,8,30,0.0,88.0,2.6,16.1,88.0,72.4,58.33
2018,10,4,8,45,0.5,87.5,2.65,16.3,88.0,72.37,58.07
2018,10,4,9,0,1.0,87.0,2.7,16.5,88.0,72.24,57.74
2018,10,4,9,15,0.5,111.5,2.8,16.7,112.0,91.15,73.9
2018,10,4,9,30,0.0,136.0,2.9,16.9,136.0,109.57,89.46
2018,10,4,9,45,25.5,193.0,3.0,17.15,209.0,144.69,113.18
2018,10,4,10,0,51.0,250.0,3.1,17.4,282.0,187.92,146.13
2018,10,4,10,15,81.5,278.0,3.1,17.5,332.0,218.15,168.38
2018,10,4,10,30,112.0,306.0,3.1,17.6,382.0,252.78,194.58
2018,10,4,10,45,108.5,315.5,3.15,17.75,390.5,269.9,208.59
2018,10,4,11,0,105.0,325.0,3.2,17.9,399.0,286.68,222.37
2018,10,4,11,15,90.0,326.0,3.2,18.0,390.5,292.47,227.68
2018,10,4,11,30,75.0,327.0,3.2,18.1,382.0,296.35,231.26
2018,10,4,11,45,77.0,330.0,3.2,18.15,386.5,308.44,241.03
2018,10,4,12,0,79.0,333.0,3.2,18.2,391.0,320.64,250.84
2018,10,4,12,15,153.5,331.5,3.2,18.3,443.5,377.26,295.54
2018,10,4,12,30,228.0,330.0,3.2,18.4,496.0,436.0,341.73
2018,10,4,12,45,304.0,309.5,3.15,18.45,526.5,492.93,386.49
2018,10,4,13,0,380.0,289.0,3.1,18.5,557.0,546.12,428.35
2018,10,4,13,15,552.0,217.5,3.1,18.6,595.0,636.75,499.7
2018,10,4,13,30,724.0,146.0,3.1,18.7,633.0,727.09,569.84
2018,10,4,13,45,536.5,186.5,3.05,18.8,539.5,637.0,501.54
2018,10,4,14,0,349.0,227.0,3.0,18.9,446.0,527.61,417.96
2018,10,4,14,15,316.5,224.5,3.0,18.9,415.0,510.43,406.07
2018,10,4,14,30,284.0,222.0,3.0,18.9,384.0,491.07,391.85
2018,10,4,14,45,294.5,208.5,3.0,18.9,366.0,494.27,395.97
2018,10,4,15,0,305.0,195.0,3.0,18.9,348.0,496.1,398.97
2018,10,4,15,15,354.0,167.0,3.0,18.9,329.0,512.19,414.17
2018,10,4,15,30,403.0,139.0,3.0,18.9,310.0,546.45,442.72
2018,10,4,15,45,562.0,102.0,3.0,18.55,310.0,650.4,525.19
2018,10,4,16,0,721.0,65.0,3.0,18.2,310.0,733.83,588.58
2018,10,4,16,15,683.5,59.0,2.85,17.75,262.0,688.24,554.42
2018,10,4,16,30,646.0,53.0,2.7,17.3,214.0,640.7,517.95
2018,10,4,16,45,563.0,47.5,2.55,16.9,164.5,563.14,455.96
2018,10,4,17,0,480.0,42.0,2.4,16.5,115.0,480.14,386.23
2018,10,4,17,15,298.5,32.0,2.3,15.9,71.5,318.25,246.1
2018,10,4,17,30,117.0,22.0,2.2,15.3,28.0,146.32,0.0
2018,10,4,17,45,58.5,11.0,2.1,14.75,14.0,50.85,0.0
2018,10,4,18,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,5,6,15,85.5,10.5,1.5,11.85,15.5,8.96,0.0
2018,10,5,6,30,171.0,21.0,1.5,12.4,31.0,16.41,0.0
2018,10,5,6,45,327.5,31.0,1.45,12.95,73.0,25.43,15.66
2018,10,5,7,0,484.0,41.0,1.4,13.5,115.0,33.44,23.75
2018,10,5,7,15,500.5,51.0,1.35,13.95,152.5,40.68,30.59
2018,10,5,7,30,517.0,61.0,1.3,14.4,190.0,47.61,36.94
2018,10,5,7,45,576.0,68.0,1.3,14.85,241.0,52.25,41.09
2018,10,5,8,0,635.0,75.0,1.3,15.3,292.0,56.84,45.05
2018,10,5,8,15,631.0,87.0,1.25,16.05,329.0,64.31,51.39
2018,10,5,8,30,627.0,99.0,1.2,16.8,366.0,71.38,57.27
2018,10,5,8,45,602.0,114.0,1.2,17.5,392.5,79.94,64.34
2018,10,5,9,0,577.0,129.0,1.2,18.2,419.0,88.05,70.94
2018,10,5,9,15,714.0,104.5,1.15,18.8,491.5,71.78,56.61
2018,10,5,9,30,851.0,80.0,1.1,19.4,564.0,71.87,56.43
2018,10,5,9,45,861.0,82.0,1.05,20.0,596.5,104.27,59.81
2018,10,5,10,0,871.0,84.0,1.0,20.6,629.0,159.86,88.55
2018,10,5,10,15,877.0,86.0,0.95,21.05,654.5,215.43,129.15
2018,10,5,10,30,883.0,88.0,0.9,21.5,680.0,270.97,174.95
2018,10,5,10,45,812.5,119.0,0.8,21.9,675.5,321.93,221.09
2018,10,5,11,0,742.0,150.0,0.7,22.3,671.0,367.31,261.62
2018,10,5,11,15,542.5,223.5,0.7,22.4,608.0,390.66,286.47
2018,10,5,11,30,343.0,297.0,0.7,22.5,545.0,392.85,292.63
2018,10,5,11,45,584.5,210.5,0.7,22.55,635.5,472.1,351.73
2018,10,5,12,0,826.0,124.0,0.7,22.6,726.0,563.62,419.57
2018,10,5,12,15,847.5,113.5,0.85,22.75,728.0,608.1,454.35
2018,10,5,12,30,869.0,103.0,1.0,22.9,730.0,648.68,486.44
2018,10,5,12,45,825.0,119.5,1.2,23.1,707.0,676.63,508.71
2018,10,5,13,0,781.0,136.0,1.4,23.3,684.0,696.22,524.81
2018,10,5,13,15,829.0,111.5,1.55,23.15,678.5,737.55,557.61
2018,10,5,13,30,877.0,87.0,1.7,23.0,673.0,770.82,582.51
2018,10,5,13,45,868.0,85.5,1.9,22.9,646.0,787.99,596.82
2018,10,5,14,0,859.0,84.0,2.1,22.8,619.0,801.6,608.94
2018,10,5,14,15,847.0,82.5,2.2,22.6,586.0,809.2,616.52
2018,10,5,14,30,835.0,81.0,2.3,22.4,553.0,813.21,621.82
2018,10,5,14,45,810.5,80.0,2.45,22.15,511.5,812.25,624.3
2018,10,5,15,0,786.0,79.0,2.6,21.9,470.0,799.37,618.47
2018,10,5,15,15,771.0,74.5,2.6,21.9,429.0,786.87,611.35
2018,10,5,15,30,756.0,70.0,2.6,21.9,388.0,771.09,601.78
2018,10,5,15,45,722.0,67.0,2.65,21.15,341.0,737.7,581.21
2018,10,5,16,0,688.0,64.0,2.7,20.4,294.0,701.64,557.91
2018,10,5,16,15,618.5,60.5,2.75,19.9,242.5,638.67,512.64
2018,10,5,16,30,549.0,57.0,2.8,19.4,191.0,570.09,460.89
2018,10,5,16,45,491.0,48.5,2.8,18.9,147.5,504.09,408.02
2018,10,5,17,0,433.0,40.0,2.8,18.4,104.0,438.75,351.97
2018,10,5,17,15,311.0,30.5,2.8,17.85,67.0,325.08,246.2
2018,10,5,17,30,189.0,21.0,2.8,17.3,30.0,192.49,0.0
2018,10,5,17,45,94.5,10.5,2.8,16.8,15.0,75.61,0.0
2018,10,5,18,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,6,6,15,137.0,10.5,1.9,13.45,17.5,8.96,0.0
2018,10,6,6,30,274.0,21.0,2.1,14.0,35.0,17.72,0.0
2018,10,6,6,45,410.5,28.5,2.25,14.55,76.5,23.56,13.8
2018,10,6,7,0,547.0,36.0,2.4,15.1,118.0,32.18,22.42
2018,10,6,7,15,620.5,41.0,2.45,15.7,167.5,36.22,26.38
2018,10,6,7,30,694.0,46.0,2.5,16.3,217.0,40.37,30.21
2018,10,6,7,45,740.5,49.5,2.55,16.85,268.0,43.11,32.65
2018,10,6,8,0,787.0,53.0,2.6,17.4,319.0,45.88,35.02
2018,10,6,8,15,817.5,55.5,2.7,18.0,367.5,53.66,41.68
2018,10,6,8,30,848.0,58.0,2.8,18.6,416.0,56.25,43.72
2018,10,6,8,45,869.0,59.5,2.9,19.25,460.5,57.93,44.92
2018,10,6,9,0,890.0,61.0,3.0,19.9,505.0,59.53,46.05
2018,10,6,9,15,900.5,64.5,3.05,20.25,544.0,62.3,48.23
2018,10,6,9,30,911.0,68.0,3.1,20.6,583.0,64.93,50.29
2018,10,6,9,45,917.5,71.5,3.1,21.0,616.0,98.39,54.46
2018,10,6,10,0,924.0,75.0,3.1,21.4,649.0,157.68,85.07
2018,10,6,10,15,932.0,76.0,3.1,21.65,676.0,215.69,127.66
2018,10,6,10,30,940.0,77.0,3.1,21.9,703.0,273.8,176.41
2018,10,6,10,45,944.5,77.0,3.1,22.15,721.5,330.02,226.06
2018,10,6,11,0,949.0,77.0,3.1,22.4,740.0,385.45,275.3
2018,10,6,11,15,952.0,77.5,3.15,22.55,752.0,439.69,323.06
2018,10,6,11,30,955.0,78.0,3.2,22.7,764.0,492.55,368.65
2018,10,6,11,45,955.5,78.0,3.3,22.9,767.0,542.15,410.63
2018,10,6,12,0,956.0,78.0,3.4,23.1,770.0,589.68,449.94
2018,10,6,12,15,954.0,78.0,3.45,23.25,765.0,633.48,485.48
2018,10,6,12,30,952.0,78.0,3.5,23.4,760.0,674.62,518.23
2018,10,6,12,45,948.5,77.5,3.55,23.5,747.5,711.45,547.3
2018,10,6,13,0,945.0,77.0,3.6,23.6,735.0,745.19,573.61
2018,10,6,13,15,939.0,77.0,3.65,23.65,715.0,774.41,594.86
2018,10,6,13,30,933.0,77.0,3.7,23.7,695.0,800.2,613.77
2018,10,6,13,45,924.0,75.0,3.75,23.75,666.5,817.91,627.1
2018,10,6,14,0,915.0,73.0,3.8,23.8,638.0,831.84,637.98
2018,10,6,14,15,903.5,72.0,3.85,23.7,604.0,841.12,646.15
2018,10,6,14,30,892.0,71.0,3.9,23.6,570.0,846.67,651.89
2018,10,6,14,45,876.0,69.0,3.9,23.55,530.0,843.47,651.27
2018,10,6,15,0,860.0,67.0,3.9,23.5,490.0,836.6,648.2
2018,10,6,15,15,838.0,64.0,3.9,23.5,445.0,819.74,637.9
2018,10,6,15,30,816.0,61.0,3.9,23.5,400.0,799.54,625.14
2018,10,6,15,45,785.0,58.5,3.8,23.0,352.5,778.13,611.94
2018,10,6,16,0,754.0,56.0,3.7,22.5,305.0,745.03,589.53
2018,10,6,16,15,707.0,52.5,3.5,21.85,255.5,694.62,553.09
2018,10,6,16,30,660.0,49.0,3.3,21.2,206.0,642.43,513.38
2018,10,6,16,45,582.0,43.5,3.05,20.5,157.5,561.21,448.84
2018,10,6,17,0,504.0,38.0,2.8,19.8,109.0,490.36,388.13
2018,10,6,17,15,357.0,28.5,2.8,19.2,68.5,356.79,262.3
2018,10,6,17,30,210.0,19.0,2.8,18.6,28.0,202.97,0.0
2018,10,6,17,45,105.0,9.5,2.8,18.0,14.0,8.11,0.0
2018,10,6,18,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,7,6,15,140.0,10.0,3.45,15.4,17.0,8.54,0.0
2018,10,7,6,30,280.0,20.0,3.6,15.7,34.0,16.89,0.0
2018,10,7,6,45,410.0,28.0,3.75,16.05,75.0,23.19,13.17
2018,10,7,7,0,540.0,36.0,3.9,16.4,116.0,32.21,22.25
2018,10,7,7,15,616.0,41.0,4.05,16.8,165.0,36.25,26.23
2018,10,7,7,30,692.0,46.0,4.2,17.2,214.0,40.4,30.09
2018,10,7,7,45,736.0,50.0,4.3,17.6,264.0,43.51,32.89
2018,10,7,8,0,780.0,54.0,4.4,18.0,314.0,46.64,35.58
2018,10,7,8,15,810.0,57.0,4.45,18.4,362.5,54.63,42.46
2018,10,7,8,30,840.0,60.0,4.5,18.8,411.0,57.56,44.82
2018,10,7,8,45,860.5,62.0,4.55,19.2,455.5,59.56,46.36
2018,10,7,9,0,881.0,64.0,4.6,19.6,500.0,61.48,47.8
2018,10,7,9,15,895.5,66.0,4.6,20.05,539.5,63.23,49.09
2018,10,7,9,30,910.0,68.0,4.6,20.5,579.0,64.91,50.31
2018,10,7,9,45,921.0,69.5,4.6,20.9,612.5,95.42,52.92
2018,10,7,10,0,932.0,71.0,4.6,21.3,646.0,153.9,82.2
2018,10,7,10,15,940.0,71.5,4.55,21.65,673.0,211.85,124.6
2018,10,7,10,30,948.0,72.0,4.5,22.0,700.0,269.87,173.4
2018,10,7,10,45,952.0,72.5,4.5,22.4,718.5,326.61,223.71
2018,10,7,11,0,956.0,73.0,4.5,22.8,737.0,382.51,273.62
2018,10,7,11,15,958.5,73.0,4.45,23.1,748.0,436.34,321.26
2018,10,7,11,30,961.0,73.0,4.4,23.4,759.0,488.7,366.55
2018,10,7,11,45,960.5,73.5,4.4,23.75,762.0,538.35,408.54
2018,10,7,12,0,960.0,74.0,4.4,24.1,765.0,585.85,447.66
2018,10,7,12,15,956.5,75.0,4.35,24.3,759.5,629.73,483.17
2018,10,7,12,30,953.0,76.0,4.3,24.5,754.0,670.87,515.75
2018,10,7,12,45,946.5,77.0,4.3,24.7,741.0,707.14,544.19
2018,10,7,13,0,940.0,78.0,4.3,24.9,728.0,740.18,569.73
2018,10,7,13,15,935.0,76.5,4.3,24.95,707.5,768.35,590.28
2018,10,7,13,30,930.0,75.0,4.3,25.0,687.0,793.08,608.32
2018,10,7,13,45,922.5,73.5,4.3,25.05,659.5,812.33,622.6
2018,10,7,14,0,915.0,72.0,4.3,25.1,632.0,827.92,634.44
2018,10,7,14,15,902.5,70.5,4.25,25.05,597.5,835.72,641.0
2018,10,7,14,30,890.0,69.0,4.2,25.0,563.0,839.72,645.09
2018,10,7,14,45,874.0,67.0,4.15,24.95,523.0,836.42,644.17
2018,10,7,15,0,858.0,65.0,4.1,24.9,483.0,829.46,640.8
2018,10,7,15,15,836.0,62.5,4.1,24.9,438.5,813.21,630.92
2018,10,7,15,30,814.0,60.0,4.1,24.9,394.0,793.68,618.6
2018,10,7,15,45,781.5,57.0,3.8,24.45,345.5,770.28,603.01
2018,10,7,16,0,749.0,54.0,3.5,24.0,297.0,735.32,578.31
2018,10,7,16,15,700.0,50.0,3.2,23.2,247.5,682.77,540.27
2018,10,7,16,30,651.0,46.0,2.9,22.4,198.0,628.68,499.07
2018,10,7,16,45,572.5,40.5,2.65,21.6,150.5,547.79,435.08
2018,10,7,17,0,494.0,35.0,2.4,20.8,103.0,476.69,374.17
2018,10,7,17,15,349.0,26.0,2.3,20.25,64.0,346.73,245.73
2018,10,7,17,30,204.0,17.0,2.2,19.7,25.0,162.58,0.0
2018,10,7,17,45,102.0,8.5,2.15,19.1,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,6,15,124.0,9.0,3.0,17.25,15.0,7.68,0.0
2018,10,8,6,30,248.0,18.0,3.2,17.7,30.0,15.07,0.0
2018,10,8,6,45,396.5,26.0,3.35,18.15,71.0,23.4,12.96
2018,10,8,7,0,545.0,34.0,3.5,18.6,112.0,30.45,20.47
2018,10,8,7,15,616.0,39.0,3.6,19.05,160.5,34.54,24.46
2018,10,8,7,30,687.0,44.0,3.7,19.5,209.0,38.71,28.3
2018,10,8,7,45,731.0,47.5,3.85,19.9,258.0,41.47,30.77
2018,10,8,8,0,775.0,51.0,4.0,20.3,307.0,44.26,33.16
2018,10,8,8,15,803.5,54.0,4.05,20.75,354.5,52.33,40.05
2018,10,8,8,30,832.0,57.0,4.1,21.2,402.0,55.27,42.41
2018,10,8,8,45,852.5,59.0,4.1,21.6,445.5,57.29,43.96
2018,10,8,9,0,873.0,61.0,4.1,22.0,489.0,59.24,45.43
2018,10,8,9,15,887.0,62.5,4.1,22.35,527.5,60.68,46.45
2018,10,8,9,30,901.0,64.0,4.1,22.7,566.0,62.04,47.43
2018,10,8,9,45,911.0,65.5,4.1,23.05,599.0,90.42,49.53
2018,10,8,10,0,921.0,67.0,4.1,23.4,632.0,148.05,77.55
2018,10,8,10,15,928.5,68.0,4.05,23.75,658.5,205.49,118.96
2018,10,8,10,30,936.0,69.0,4.0,24.1,685.0,262.97,166.76
2018,10,8,10,45,940.0,70.0,3.95,24.4,703.5,319.29,216.22
2018,10,8,11,0,944.0,71.0,3.9,24.7,722.0,374.82,265.34
2018,10,8,11,15,947.0,71.0,3.85,24.95,733.0,428.09,312.1
2018,10,8,11,30,950.0,71.0,3.8,25.2,744.0,479.95,356.64
2018,10,8,11,45,950.5,71.0,3.75,25.45,747.5,528.98,397.81
2018,10,8,12,0,951.0,71.0,3.7,25.7,751.0,575.94,436.22
2018,10,8,12,15,947.5,71.5,3.6,25.85,745.5,618.81,470.58
2018,10,8,12,30,944.0,72.0,3.5,26.0,740.0,658.93,501.99
2018,10,8,12,45,939.0,73.0,3.45,26.1,727.5,695.67,530.44
2018,10,8,13,0,934.0,74.0,3.4,26.2,715.0,729.31,556.1
2018,10,8,13,15,928.5,73.0,3.35,26.2,695.0,757.27,576.11
2018,10,8,13,30,923.0,72.0,3.3,26.2,675.0,781.8,593.61
2018,10,8,13,45,914.5,71.0,3.25,26.2,647.5,800.51,607.13
2018,10,8,14,0,906.0,70.0,3.2,26.2,620.0,815.57,618.25
2018,10,8,14,15,894.0,69.0,3.15,26.1,586.5,824.11,625.25
2018,10,8,14,30,882.0,68.0,3.1,26.0,553.0,828.94,629.87
2018,10,8,14,45,865.5,66.5,3.05,25.9,513.5,825.72,629.05
2018,10,8,15,0,849.0,65.0,3.0,25.8,474.0,818.91,625.86
2018,10,8,15,15,827.0,62.0,3.0,25.8,429.5,801.98,615.67
2018,10,8,15,30,805.0,59.0,3.0,25.8,385.0,781.79,603.06
2018,10,8,15,45,772.5,56.5,2.75,25.2,337.5,759.13,588.37
2018,10,8,16,0,740.0,54.0,2.5,24.6,290.0,725.0,564.71
2018,10,8,16,15,691.0,50.0,2.35,23.75,241.0,672.69,527.74
2018,10,8,16,30,642.0,46.0,2.2,22.9,192.0,618.82,487.52
2018,10,8,16,45,562.0,40.5,2.0,22.0,145.0,537.06,423.43
2018,10,8,17,0,482.0,35.0,1.8,21.1,98.0,465.68,362.39
2018,10,8,17,15,335.5,26.0,1.85,20.5,60.5,332.55,224.92
2018,10,8,17,30,189.0,17.0,1.9,19.9,23.0,150.98,0.0
2018,10,8,17,45,94.5,8.5,1.95,19.25,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,6,15,82.5,9.0,1.3,14.05,12.5,7.68,0.0
2018,10,9,6,30,165.0,18.0,1.4,14.5,25.0,15.36,0.0
2018,10,9,6,45,300.5,28.5,1.55,14.95,62.5,23.48,12.97
2018,10,9,7,0,436.0,39.0,1.7,15.4,100.0,31.84,21.96
2018,10,9,7,15,544.0,43.0,1.75,16.0,150.5,34.67,24.92
2018,10,9,7,30,652.0,47.0,1.8,16.6,201.0,41.07,30.76
2018,10,9,7,45,699.5,51.0,1.85,17.2,250.0,44.12,33.49
2018,10,9,8,0,747.0,55.0,1.9,17.8,299.0,47.19,36.12
2018,10,9,8,15,765.5,60.5,1.8,18.5,343.5,51.12,39.4
2018,10,9,8,30,784.0,66.0,1.7,19.2,388.0,54.91,42.48
2018,10,9,8,45,819.5,66.0,1.65,19.85,435.0,54.76,42.11
2018,10,9,9,0,855.0,66.0,1.6,20.5,482.0,62.45,48.5
2018,10,9,9,15,871.0,67.5,1.5,21.1,521.0,63.85,49.43
2018,10,9,9,30,887.0,69.0,1.4,21.7,560.0,65.19,50.31
2018,10,9,9,45,894.5,72.0,1.25,22.25,592.0,92.35,52.45
2018,10,9,10,0,902.0,75.0,1.1,22.8,624.0,149.93,79.95
2018,10,9,10,15,914.5,74.0,1.05,23.3,651.5,205.76,119.05
2018,10,9,10,30,927.0,73.0,1.0,23.8,679.0,262.1,164.61
2018,10,9,10,45,840.0,108.5,0.95,24.25,669.5,314.74,212.61
