Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,11,0,753.0,144.0,0.9,24.7,660.0,360.23,253.89
2018,10,9,11,15,694.5,168.5,1.0,24.9,650.5,402.97,291.43
2018,10,9,11,30,636.0,193.0,1.1,25.1,641.0,439.35,322.75
2018,10,9,11,45,638.0,191.0,1.2,25.25,642.0,476.92,353.52
2018,10,9,12,0,640.0,189.0,1.3,25.4,643.0,513.19,382.68
2018,10,9,12,15,501.0,234.0,1.55,25.35,588.0,504.19,379.05
2018,10,9,12,30,362.0,279.0,1.8,25.3,533.0,478.59,362.14
2018,10,9,12,45,420.0,254.0,2.05,25.2,544.0,524.42,398.59
2018,10,9,13,0,478.0,229.0,2.3,25.1,555.0,564.15,430.41
2018,10,9,13,15,411.5,237.0,2.5,24.85,512.0,546.42,418.83
2018,10,9,13,30,345.0,245.0,2.7,24.6,469.0,509.71,393.37
2018,10,9,13,45,356.5,234.5,2.95,24.4,457.5,523.05,405.79
2018,10,9,14,0,368.0,224.0,3.2,24.2,446.0,535.2,417.13
2018,10,9,14,15,559.5,162.0,3.3,23.8,477.5,662.99,517.01
2018,10,9,14,30,751.0,100.0,3.4,23.4,509.0,763.01,592.49
2018,10,9,14,45,785.5,87.0,3.5,23.05,487.0,788.98,613.1
2018,10,9,15,0,820.0,74.0,3.6,22.7,465.0,811.48,631.92
2018,10,9,15,15,699.0,86.5,3.6,22.7,397.5,734.17,577.43
2018,10,9,15,30,578.0,99.0,3.6,22.7,330.0,649.72,516.9
2018,10,9,15,45,520.5,94.5,3.55,21.65,283.0,595.87,479.66
2018,10,9,16,0,463.0,90.0,3.5,20.6,236.0,532.9,433.73
2018,10,9,16,15,370.5,82.0,3.4,20.0,186.0,444.82,365.01
2018,10,9,16,30,278.0,74.0,3.3,19.4,136.0,358.23,294.22
2018,10,9,16,45,192.0,59.5,3.2,18.75,97.0,251.47,205.41
2018,10,9,17,0,106.0,45.0,3.1,18.1,58.0,167.44,132.19
2018,10,9,17,15,58.5,27.5,3.05,17.5,34.0,91.38,55.94
2018,10,9,17,30,11.0,10.0,3.0,16.9,10.0,16.44,0.0
2018,10,9,17,45,5.5,5.0,2.9,16.3,5.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,6,15,1.5,2.5,1.0,12.25,2.5,0.0,0.0
2018,10,10,6,30,3.0,5.0,1.1,12.7,5.0,4.27,0.0
2018,10,10,6,45,1.5,11.5,1.2,13.15,11.5,9.46,1.76
2018,10,10,7,0,0.0,18.0,1.3,13.6,18.0,14.81,7.29
2018,10,10,7,15,0.0,28.0,1.3,14.15,28.0,23.09,14.87
2018,10,10,7,30,0.0,38.0,1.3,14.7,38.0,31.38,22.41
2018,10,10,7,45,0.0,47.0,1.35,15.25,47.0,38.86,29.12
2018,10,10,8,0,0.0,56.0,1.4,15.8,56.0,46.36,35.71
2018,10,10,8,15,0.0,72.0,1.35,16.4,72.0,59.63,47.26
2018,10,10,8,30,0.0,88.0,1.3,17.0,88.0,72.16,57.98
2018,10,10,8,45,0.0,104.5,1.25,17.6,104.5,84.9,68.7
2018,10,10,9,0,0.0,121.0,1.2,18.2,121.0,97.46,79.11
2018,10,10,9,15,0.5,133.5,1.15,18.7,134.0,107.0,86.84
2018,10,10,9,30,1.0,146.0,1.1,19.2,147.0,116.44,94.41
2018,10,10,9,45,6.5,174.5,1.05,19.75,178.5,137.59,106.65
2018,10,10,10,0,12.0,203.0,1.0,20.3,210.0,160.07,123.63
2018,10,10,10,15,28.0,234.5,0.95,20.65,252.5,180.26,138.24
2018,10,10,10,30,44.0,266.0,0.9,21.0,295.0,209.98,160.3
2018,10,10,10,45,118.0,287.5,0.85,21.35,367.5,247.94,186.79
2018,10,10,11,0,192.0,309.0,0.8,21.7,440.0,299.59,224.32
2018,10,10,11,15,411.5,253.0,0.8,21.85,539.5,357.39,265.06
2018,10,10,11,30,631.0,197.0,0.8,22.0,639.0,439.0,325.28
2018,10,10,11,45,768.0,144.5,0.8,22.2,684.5,500.25,371.99
2018,10,10,12,0,905.0,92.0,0.8,22.4,730.0,566.1,422.15
2018,10,10,12,15,902.5,92.0,0.85,22.45,725.0,607.48,454.65
2018,10,10,12,30,900.0,92.0,0.9,22.5,720.0,646.29,484.8
2018,10,10,12,45,894.5,92.5,0.9,22.55,707.5,680.93,510.88
2018,10,10,13,0,889.0,93.0,0.9,22.6,695.0,712.53,534.35
2018,10,10,13,15,882.5,92.0,1.05,22.5,674.5,738.76,555.56
2018,10,10,13,30,876.0,91.0,1.2,22.4,654.0,761.67,573.54
2018,10,10,13,45,866.0,90.0,1.35,22.35,627.0,778.5,587.41
2018,10,10,14,0,856.0,89.0,1.5,22.3,600.0,791.78,599.05
2018,10,10,14,15,842.5,87.0,1.6,22.1,566.0,805.29,610.85
2018,10,10,14,30,829.0,85.0,1.7,21.9,532.0,807.83,615.27
2018,10,10,14,45,810.0,82.5,1.8,21.7,492.5,801.5,613.77
2018,10,10,15,0,791.0,80.0,1.9,21.5,453.0,791.54,609.81
2018,10,10,15,15,765.0,77.0,1.9,21.5,409.0,771.54,597.39
2018,10,10,15,30,739.0,74.0,1.9,21.5,365.0,748.25,582.48
2018,10,10,15,45,701.5,70.0,2.05,20.8,318.0,710.92,559.61
2018,10,10,16,0,664.0,66.0,2.2,20.1,271.0,677.28,538.23
2018,10,10,16,15,454.0,71.5,2.2,19.45,200.5,505.61,409.75
2018,10,10,16,30,244.0,77.0,2.2,18.8,130.0,316.18,259.02
2018,10,10,16,45,176.5,60.0,2.2,18.1,93.0,240.57,195.84
2018,10,10,17,0,109.0,43.0,2.2,17.4,56.0,166.84,131.24
2018,10,10,17,15,81.5,27.5,2.15,16.8,34.5,121.87,69.03
2018,10,10,17,30,54.0,12.0,2.1,16.2,13.0,48.84,0.0
2018,10,10,17,45,27.0,6.0,2.1,15.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,6,15,5.5,6.0,0.65,11.9,6.0,0.0,0.0
2018,10,11,6,30,11.0,12.0,0.7,12.3,12.0,10.24,0.0
2018,10,11,6,45,55.0,28.5,0.75,12.7,35.0,22.73,11.77
2018,10,11,7,0,99.0,45.0,0.8,13.1,58.0,34.59,24.49
2018,10,11,7,15,108.0,63.5,0.85,13.65,83.5,49.01,37.8
2018,10,11,7,30,117.0,82.0,0.9,14.2,109.0,62.31,49.89
2018,10,11,7,45,127.0,103.0,0.9,14.7,138.5,76.84,62.81
2018,10,11,8,0,137.0,124.0,0.9,15.2,168.0,90.96,75.08
2018,10,11,8,15,160.5,143.0,0.95,15.75,202.0,103.65,85.85
2018,10,11,8,30,184.0,162.0,1.0,16.3,236.0,116.03,96.15
2018,10,11,8,45,199.0,181.0,1.0,16.85,269.5,127.98,105.89
2018,10,11,9,0,214.0,200.0,1.0,17.4,303.0,139.58,115.2
2018,10,11,9,15,212.5,219.0,1.0,17.85,328.0,150.59,123.94
2018,10,11,9,30,211.0,238.0,1.0,18.3,353.0,161.22,132.28
2018,10,11,9,45,308.0,230.5,1.0,18.75,409.5,160.14,119.76
2018,10,11,10,0,405.0,223.0,1.0,19.2,466.0,183.32,127.35
2018,10,11,10,15,641.0,156.5,1.0,19.6,561.0,205.78,132.44
2018,10,11,10,30,877.0,90.0,1.0,20.0,656.0,260.16,167.24
2018,10,11,10,45,883.5,91.5,1.0,20.45,675.5,314.6,214.06
2018,10,11,11,0,890.0,93.0,1.0,20.9,695.0,368.6,260.73
2018,10,11,11,15,894.5,93.0,1.0,21.2,706.5,419.97,304.84
2018,10,11,11,30,899.0,93.0,1.0,21.5,718.0,470.18,346.91
2018,10,11,11,45,900.5,93.0,0.95,21.8,721.5,517.58,385.34
2018,10,11,12,0,902.0,93.0,0.9,22.1,725.0,563.13,421.07
2018,10,11,12,15,901.5,93.0,0.95,22.25,721.0,605.48,454.45
2018,10,11,12,30,901.0,93.0,1.0,22.4,717.0,645.43,485.34
2018,10,11,12,45,899.0,91.5,1.0,22.55,705.0,680.4,511.64
2018,10,11,13,0,897.0,90.0,1.0,22.7,693.0,712.47,535.42
2018,10,11,13,15,891.0,89.0,1.05,22.7,673.0,739.18,555.6
2018,10,11,13,30,885.0,88.0,1.1,22.7,653.0,762.57,572.51
2018,10,11,13,45,877.0,86.5,1.2,22.75,626.0,780.5,586.36
2018,10,11,14,0,869.0,85.0,1.3,22.8,599.0,794.91,598.03
2018,10,11,14,15,856.5,83.0,1.4,22.7,565.5,801.59,604.97
2018,10,11,14,30,844.0,81.0,1.5,22.6,532.0,812.64,615.1
2018,10,11,14,45,826.0,78.0,1.6,22.45,492.0,806.62,613.74
2018,10,11,15,0,808.0,75.0,1.7,22.3,452.0,796.94,610.01
2018,10,11,15,15,781.0,71.5,1.7,22.3,407.0,775.5,596.71
2018,10,11,15,30,754.0,68.0,1.7,22.3,362.0,750.77,580.93
2018,10,11,15,45,690.5,66.0,1.85,21.7,308.5,694.12,544.22
2018,10,11,16,0,627.0,64.0,2.0,21.1,255.0,641.22,508.62
2018,10,11,16,15,542.0,60.5,1.95,20.3,204.5,562.49,450.78
2018,10,11,16,30,457.0,57.0,1.9,19.5,154.0,483.46,389.9
2018,10,11,16,45,368.5,47.5,1.9,18.65,112.5,394.91,318.47
2018,10,11,17,0,280.0,38.0,1.9,17.8,71.0,307.1,241.74
2018,10,11,17,15,175.0,25.0,2.0,17.15,42.0,199.25,98.82
2018,10,11,17,30,70.0,12.0,2.1,16.5,13.0,60.02,0.0
2018,10,11,17,45,35.0,6.0,2.2,15.85,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,74.5,8.5,1.75,12.9,11.0,0.0,0.0
2018,10,12,6,30,149.0,17.0,1.9,13.4,22.0,14.51,0.0
2018,10,12,6,45,293.5,28.0,2.05,13.95,59.0,23.3,11.52
2018,10,12,7,0,438.0,39.0,2.2,14.5,96.0,32.12,22.09
2018,10,12,7,15,527.5,45.5,2.25,15.15,143.5,36.85,26.83
2018,10,12,7,30,617.0,52.0,2.3,15.8,191.0,41.68,31.35
2018,10,12,7,45,669.5,56.5,2.3,16.45,240.0,48.67,37.6
2018,10,12,8,0,722.0,61.0,2.3,17.1,289.0,51.99,40.46
2018,10,12,8,15,756.5,65.0,2.25,17.85,337.0,54.74,42.7
2018,10,12,8,30,791.0,69.0,2.2,18.6,385.0,57.48,44.86
2018,10,12,8,45,816.0,71.0,2.15,19.4,429.0,58.58,45.54
2018,10,12,9,0,841.0,73.0,2.1,20.2,473.0,59.71,46.23
2018,10,12,9,15,860.5,75.0,2.05,20.9,513.0,68.75,53.71
2018,10,12,9,30,880.0,77.0,2.0,21.6,553.0,70.41,54.83
2018,10,12,9,45,895.5,77.0,1.95,22.35,587.0,90.32,53.85
2018,10,12,10,0,911.0,77.0,1.9,23.1,621.0,146.61,78.16
2018,10,12,10,15,920.0,78.5,1.85,23.6,648.0,204.1,117.88
2018,10,12,10,30,929.0,80.0,1.8,24.1,675.0,261.81,164.48
2018,10,12,10,45,935.0,80.5,1.75,24.65,694.0,317.93,212.45
2018,10,12,11,0,941.0,81.0,1.7,25.2,713.0,373.44,260.2
2018,10,12,11,15,945.0,81.5,1.7,25.45,725.0,427.34,306.41
2018,10,12,11,30,949.0,82.0,1.7,25.7,737.0,479.96,350.48
2018,10,12,11,45,950.5,81.5,1.75,26.0,740.5,529.0,390.81
2018,10,12,12,0,952.0,81.0,1.8,26.3,744.0,576.03,428.51
2018,10,12,12,15,950.5,81.0,1.85,26.35,739.0,619.62,463.16
2018,10,12,12,30,949.0,81.0,1.9,26.4,734.0,660.6,495.14
2018,10,12,12,45,945.5,81.0,1.95,26.45,721.5,697.51,523.6
2018,10,12,13,0,942.0,81.0,2.0,26.5,709.0,731.37,549.45
2018,10,12,13,15,936.5,79.5,2.1,26.45,688.0,759.04,570.54
2018,10,12,13,30,931.0,78.0,2.2,26.4,667.0,783.24,588.48
2018,10,12,13,45,923.0,76.5,2.25,26.35,639.5,801.99,602.49
2018,10,12,14,0,915.0,75.0,2.3,26.3,612.0,817.07,614.19
2018,10,12,14,15,903.0,73.0,2.35,26.1,577.5,824.65,621.32
2018,10,12,14,30,891.0,71.0,2.4,25.9,543.0,828.45,626.09
2018,10,12,14,45,874.5,69.0,2.4,25.7,503.0,824.81,625.54
2018,10,12,15,0,858.0,67.0,2.4,25.5,463.0,817.55,622.6
2018,10,12,15,15,834.0,64.0,2.4,25.5,417.5,807.7,617.37
2018,10,12,15,30,810.0,61.0,2.4,25.5,372.0,786.11,603.75
2018,10,12,15,45,775.5,57.5,2.25,24.65,324.0,751.88,581.73
2018,10,12,16,0,741.0,54.0,2.1,23.8,276.0,714.95,556.81
2018,10,12,16,15,689.5,49.5,2.05,22.75,226.5,660.4,518.53
2018,10,12,16,30,638.0,45.0,2.0,21.7,177.0,604.27,476.48
2018,10,12,16,45,543.0,38.5,1.95,20.65,129.5,510.44,402.65
2018,10,12,17,0,448.0,32.0,1.9,19.6,82.0,429.04,329.72
2018,10,12,17,15,284.0,21.5,1.9,18.95,47.5,272.25,102.63
2018,10,12,17,30,120.0,11.0,1.9,18.3,13.0,94.28,0.0
2018,10,12,17,45,60.0,5.5,1.95,17.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,6,15,84.5,8.0,1.05,12.65,10.5,0.0,0.0
2018,10,13,6,30,169.0,16.0,1.1,13.2,21.0,13.66,0.0
2018,10,13,6,45,329.5,25.5,1.15,13.75,59.0,21.21,9.39
2018,10,13,7,0,490.0,35.0,1.2,14.3,97.0,28.92,19.3
2018,10,13,7,15,571.0,41.0,1.2,14.9,144.5,36.37,26.43
2018,10,13,7,30,652.0,47.0,1.2,15.5,192.0,41.3,31.06
2018,10,13,7,45,701.5,51.5,1.15,16.05,241.5,44.76,34.22
2018,10,13,8,0,751.0,56.0,1.1,16.6,291.0,48.23,37.25
2018,10,13,8,15,783.5,59.5,1.1,17.3,338.5,50.74,39.31
2018,10,13,8,30,816.0,63.0,1.1,18.0,386.0,53.24,41.29
2018,10,13,8,45,838.5,66.0,1.05,18.7,430.5,55.22,42.78
2018,10,13,9,0,861.0,69.0,1.0,19.4,475.0,64.53,50.57
2018,10,13,9,15,877.0,71.0,1.0,19.95,514.0,66.28,51.81
2018,10,13,9,30,893.0,73.0,1.0,20.5,553.0,67.95,52.98
2018,10,13,9,45,902.5,75.5,0.95,21.1,585.5,87.71,52.97
2018,10,13,10,0,912.0,78.0,0.9,21.7,618.0,145.48,77.89
2018,10,13,10,15,919.5,79.0,0.9,22.25,644.0,202.4,116.76
2018,10,13,10,30,927.0,80.0,0.9,22.8,670.0,259.33,162.45
2018,10,13,10,45,932.0,81.0,0.85,23.35,689.0,315.4,209.97
2018,10,13,11,0,937.0,82.0,0.8,23.9,708.0,370.76,257.08
2018,10,13,11,15,940.0,82.5,0.8,24.15,719.0,424.04,302.28
2018,10,13,11,30,943.0,83.0,0.8,24.4,730.0,475.93,345.23
2018,10,13,11,45,943.5,83.0,0.8,24.7,733.0,524.6,384.46
2018,10,13,12,0,944.0,83.0,0.8,25.0,736.0,571.21,420.93
2018,10,13,12,15,943.0,83.0,0.85,25.05,731.5,614.73,454.98
2018,10,13,12,30,942.0,83.0,0.9,25.1,727.0,655.68,486.45
2018,10,13,12,45,939.0,82.0,0.95,25.15,714.0,691.64,513.87
2018,10,13,13,0,936.0,81.0,1.0,25.2,701.0,724.54,538.75
2018,10,13,13,15,930.0,80.5,1.1,25.15,680.5,752.67,560.28
2018,10,13,13,30,924.0,80.0,1.2,25.1,660.0,777.37,578.59
2018,10,13,13,45,914.5,78.5,1.25,25.05,632.0,794.82,591.62
2018,10,13,14,0,905.0,77.0,1.3,25.0,604.0,808.56,602.39
2018,10,13,14,15,892.5,75.5,1.4,24.85,569.5,816.19,610.09
2018,10,13,14,30,880.0,74.0,1.5,24.7,535.0,820.11,615.47
2018,10,13,14,45,862.0,71.5,1.55,24.5,494.5,814.59,614.17
2018,10,13,15,0,844.0,69.0,1.6,24.3,454.0,813.76,616.2
2018,10,13,15,15,793.5,70.0,1.6,24.3,403.5,778.5,593.46
2018,10,13,15,30,743.0,71.0,1.6,24.3,353.0,739.75,568.12
2018,10,13,15,45,732.0,63.5,1.65,23.5,310.5,720.49,557.99
2018,10,13,16,0,721.0,56.0,1.7,22.7,268.0,698.23,544.53
2018,10,13,16,15,643.5,52.5,1.65,21.75,216.0,623.94,491.28
2018,10,13,16,30,566.0,49.0,1.6,20.8,164.0,556.81,440.62
2018,10,13,16,45,390.0,41.5,1.6,19.85,110.5,401.58,319.6
2018,10,13,17,0,214.0,34.0,1.6,18.9,57.0,249.67,191.87
2018,10,13,17,15,113.0,19.5,1.65,18.15,31.0,138.09,26.29
2018,10,13,17,30,12.0,5.0,1.7,17.4,5.0,12.71,0.0
2018,10,13,17,45,6.0,2.5,1.7,16.7,2.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.45,11.8,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.5,12.3,3.0,2.56,0.0
2018,10,14,6,45,0.0,8.5,1.55,12.75,8.5,6.98,0.0
2018,10,14,7,0,0.0,14.0,1.6,13.2,14.0,11.51,4.3
2018,10,14,7,15,0.0,21.5,1.7,13.8,21.5,17.7,10.04
2018,10,14,7,30,0.0,29.0,1.8,14.4,29.0,23.91,15.72
2018,10,14,7,45,0.0,40.5,1.9,15.05,40.5,33.45,24.29
2018,10,14,8,0,0.0,52.0,2.0,15.7,52.0,43.02,32.76
2018,10,14,8,15,1.0,75.5,2.1,16.4,76.0,62.13,49.5
2018,10,14,8,30,2.0,99.0,2.2,17.1,100.0,80.09,64.94
2018,10,14,8,45,30.5,140.5,2.35,17.75,155.0,106.29,87.27
2018,10,14,9,0,59.0,182.0,2.5,18.4,210.0,132.67,109.37
2018,10,14,9,15,221.0,189.0,2.55,18.95,305.0,126.92,103.94
2018,10,14,9,30,383.0,196.0,2.6,19.5,400.0,132.83,108.48
2018,10,14,9,45,666.5,135.5,2.65,20.05,517.0,103.3,70.27
2018,10,14,10,0,950.0,75.0,2.7,20.6,634.0,144.91,77.08
2018,10,14,10,15,959.0,75.5,2.7,21.05,661.0,203.74,117.49
2018,10,14,10,30,968.0,76.0,2.7,21.5,688.0,262.7,165.58
2018,10,14,10,45,974.0,77.0,2.75,22.0,708.0,321.14,216.4
2018,10,14,11,0,980.0,78.0,2.8,22.5,728.0,378.93,267.27
2018,10,14,11,15,983.5,78.0,2.8,22.85,739.5,434.06,315.62
2018,10,14,11,30,987.0,78.0,2.8,23.2,751.0,487.75,361.71
2018,10,14,11,45,990.5,78.5,2.8,23.6,756.0,540.21,405.43
2018,10,14,12,0,994.0,79.0,2.8,24.0,761.0,590.81,446.43
2018,10,14,12,15,994.0,78.5,2.75,24.25,756.5,636.43,482.73
2018,10,14,12,30,994.0,78.0,2.7,24.5,752.0,679.4,516.1
2018,10,14,12,45,991.5,77.5,2.7,24.75,739.5,717.97,545.71
2018,10,14,13,0,989.0,77.0,2.7,25.0,727.0,753.38,572.48
2018,10,14,13,15,983.0,76.0,2.7,25.05,705.5,782.51,594.06
2018,10,14,13,30,977.0,75.0,2.7,25.1,684.0,808.02,612.19
2018,10,14,13,45,968.0,74.0,2.7,25.2,655.0,827.56,626.19
2018,10,14,14,0,959.0,73.0,2.7,25.3,626.0,843.27,637.7
2018,10,14,14,15,947.0,71.0,2.7,25.2,590.0,851.55,644.78
2018,10,14,14,30,935.0,69.0,2.7,25.1,554.0,855.89,649.37
2018,10,14,14,45,918.0,66.5,2.75,25.0,512.5,851.62,648.53
2018,10,14,15,0,901.0,64.0,2.8,24.9,471.0,843.54,645.15
2018,10,14,15,15,877.0,61.5,2.8,24.9,424.5,826.0,634.52
2018,10,14,15,30,853.0,59.0,2.8,24.9,378.0,805.1,621.32
2018,10,14,15,45,818.0,56.0,2.6,24.1,328.5,779.48,604.89
2018,10,14,16,0,783.0,53.0,2.4,23.3,279.0,742.63,579.37
2018,10,14,16,15,554.5,60.0,2.25,22.15,205.0,565.92,450.21
2018,10,14,16,30,326.0,67.0,2.1,21.0,131.0,383.25,308.96
2018,10,14,16,45,212.0,51.5,1.95,19.8,88.5,272.63,218.21
2018,10,14,17,0,98.0,36.0,1.8,18.6,46.0,148.74,111.7
2018,10,14,17,15,88.0,22.0,1.85,18.0,27.5,111.46,0.0
2018,10,14,17,30,78.0,8.0,1.9,17.4,9.0,61.46,0.0
2018,10,14,17,45,39.0,4.0,2.0,16.8,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,15,6,15,97.0,7.5,2.85,12.8,10.0,0.0,0.0
2018,10,15,6,30,194.0,15.0,3.0,13.2,20.0,12.8,0.0
2018,10,15,6,45,369.0,23.5,3.15,13.65,59.0,19.66,6.59
2018,10,15,7,0,544.0,32.0,3.3,14.1,98.0,29.03,19.2
2018,10,15,7,15,623.0,38.0,3.35,14.7,146.5,34.04,24.29
2018,10,15,7,30,702.0,44.0,3.4,15.3,195.0,39.11,29.07
2018,10,15,7,45,749.0,48.5,3.4,15.9,245.5,42.7,32.37
2018,10,15,8,0,796.0,53.0,3.4,16.5,296.0,46.3,35.52
2018,10,15,8,15,828.0,56.0,3.35,17.15,344.5,48.55,37.38
2018,10,15,8,30,860.0,59.0,3.3,17.8,393.0,56.76,44.41
2018,10,15,8,45,882.5,61.5,3.2,18.45,438.0,59.23,46.33
2018,10,15,9,0,905.0,64.0,3.1,19.1,483.0,61.61,48.13
2018,10,15,9,15,920.0,66.0,2.95,19.65,523.0,63.45,49.48
2018,10,15,9,30,935.0,68.0,2.8,20.2,563.0,65.21,50.75
2018,10,15,9,45,945.5,70.0,2.65,20.8,596.5,81.52,50.11
2018,10,15,10,0,956.0,72.0,2.5,21.4,630.0,141.27,74.19
2018,10,15,10,15,964.0,73.0,2.4,21.85,657.0,200.52,114.36
2018,10,15,10,30,972.0,74.0,2.3,22.3,684.0,259.79,162.3
2018,10,15,10,45,977.0,75.0,2.2,22.8,703.5,318.07,212.56
2018,10,15,11,0,982.0,76.0,2.1,23.3,723.0,375.58,262.67
2018,10,15,11,15,985.0,76.0,1.95,23.7,734.0,430.5,310.04
2018,10,15,11,30,988.0,76.0,1.8,24.1,745.0,483.92,354.83
2018,10,15,11,45,988.5,77.0,1.7,24.55,748.5,535.34,396.62
2018,10,15,12,0,989.0,78.0,1.6,25.0,752.0,584.65,435.28
2018,10,15,12,15,988.0,77.5,1.5,25.2,747.0,629.38,469.72
2018,10,15,12,30,987.0,77.0,1.4,25.4,742.0,671.41,501.07
2018,10,15,12,45,984.0,76.0,1.25,25.65,728.5,708.78,527.61
2018,10,15,13,0,981.0,75.0,1.1,25.9,715.0,742.96,550.96
2018,10,15,13,15,975.0,74.5,1.05,25.95,694.0,772.25,571.22
2018,10,15,13,30,969.0,74.0,1.0,26.0,673.0,797.97,587.95
2018,10,15,13,45,960.0,72.5,1.0,26.05,644.0,816.68,600.78
2018,10,15,14,0,951.0,71.0,1.0,26.1,615.0,831.54,611.28
2018,10,15,14,15,938.5,70.0,1.0,25.95,580.0,840.39,618.48
2018,10,15,14,30,926.0,69.0,1.0,25.8,545.0,845.38,623.38
2018,10,15,14,45,909.0,66.5,1.05,25.65,503.5,841.03,623.03
2018,10,15,15,0,892.0,64.0,1.1,25.5,462.0,832.91,620.29
2018,10,15,15,15,867.0,61.5,1.1,25.5,416.0,814.56,609.59
2018,10,15,15,30,842.0,59.0,1.1,25.5,370.0,801.2,602.07
2018,10,15,15,45,807.5,55.5,1.1,24.45,321.0,767.07,582.21
2018,10,15,16,0,773.0,52.0,1.1,23.4,272.0,730.14,559.29
2018,10,15,16,15,718.0,47.5,1.2,22.2,221.5,672.85,521.28
2018,10,15,16,30,663.0,43.0,1.3,21.0,171.0,613.93,478.71
2018,10,15,16,45,567.0,36.5,1.4,19.85,123.5,519.71,405.33
2018,10,15,17,0,471.0,30.0,1.5,18.7,76.0,425.3,314.84
2018,10,15,17,15,292.0,20.0,1.6,18.0,43.0,264.31,0.0
2018,10,15,17,30,113.0,10.0,1.7,17.3,10.0,87.29,0.0
2018,10,15,17,45,56.5,5.0,1.75,16.6,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,6,15,84.5,7.0,1.0,12.15,9.0,0.0,0.0
2018,10,16,6,30,169.0,14.0,1.0,12.7,18.0,11.95,0.0
2018,10,16,6,45,336.0,23.5,1.0,13.2,55.0,19.67,5.47
2018,10,16,7,0,503.0,33.0,1.0,13.7,92.0,29.93,19.95
2018,10,16,7,15,587.5,39.0,1.1,14.4,139.5,34.84,25.03
2018,10,16,7,30,672.0,45.0,1.2,15.1,187.0,39.85,29.77
2018,10,16,7,45,720.5,49.0,1.25,15.8,236.0,42.95,32.63
2018,10,16,8,0,769.0,53.0,1.3,16.5,285.0,46.1,35.38
2018,10,16,8,15,802.0,56.0,1.3,17.15,332.5,48.32,37.21
2018,10,16,8,30,835.0,59.0,1.3,17.8,380.0,56.44,44.15
2018,10,16,8,45,858.5,61.5,1.3,18.5,424.5,58.9,46.04
2018,10,16,9,0,882.0,64.0,1.3,19.2,469.0,61.27,47.83
2018,10,16,9,15,897.5,66.0,1.25,19.8,508.0,63.1,49.16
2018,10,16,9,30,913.0,68.0,1.2,20.4,547.0,64.85,50.41
2018,10,16,9,45,923.5,69.5,1.15,21.05,580.0,78.51,49.22
2018,10,16,10,0,934.0,71.0,1.1,21.7,613.0,136.54,71.44
2018,10,16,10,15,941.0,72.0,1.1,22.25,638.5,194.28,109.85
2018,10,16,10,30,948.0,73.0,1.1,22.8,664.0,251.94,155.83
2018,10,16,10,45,953.0,73.5,1.1,23.4,682.5,308.39,203.87
2018,10,16,11,0,958.0,74.0,1.1,24.0,701.0,364.07,251.77
2018,10,16,11,15,961.0,75.0,1.15,24.35,712.5,418.45,298.42
2018,10,16,11,30,964.0,76.0,1.2,24.7,724.0,471.41,342.87
2018,10,16,11,45,965.0,76.0,1.2,25.1,727.0,520.94,383.23
2018,10,16,12,0,966.0,76.0,1.2,25.5,730.0,568.38,420.76
2018,10,16,12,15,964.5,75.5,1.2,25.65,724.5,611.7,454.63
2018,10,16,12,30,963.0,75.0,1.2,25.8,719.0,652.33,485.68
2018,10,16,12,45,958.5,75.0,1.25,25.95,706.0,688.72,513.47
2018,10,16,13,0,954.0,75.0,1.3,26.1,693.0,721.94,538.56
2018,10,16,13,15,947.5,74.5,1.3,26.1,672.0,749.96,559.16
2018,10,16,13,30,941.0,74.0,1.3,26.1,651.0,774.48,576.15
2018,10,16,13,45,930.5,72.5,1.35,26.1,622.0,791.3,588.64
2018,10,16,14,0,920.0,71.0,1.4,26.1,593.0,804.32,598.8
2018,10,16,14,15,906.0,70.0,1.4,25.95,558.0,811.4,604.97
2018,10,16,14,30,892.0,69.0,1.4,25.8,523.0,814.7,608.8
2018,10,16,14,45,873.5,67.0,1.45,25.6,482.5,809.41,607.66
2018,10,16,15,0,855.0,65.0,1.5,25.4,442.0,800.49,604.15
2018,10,16,15,15,829.5,62.0,1.5,25.4,397.0,789.3,598.0
2018,10,16,15,30,804.0,59.0,1.5,25.4,352.0,766.61,583.69
2018,10,16,15,45,766.0,55.5,1.55,24.4,303.5,729.86,561.68
2018,10,16,16,0,728.0,52.0,1.6,23.4,255.0,690.5,536.45
2018,10,16,16,15,498.5,43.5,1.7,22.35,170.5,492.9,392.45
2018,10,16,16,30,269.0,35.0,1.8,21.3,86.0,295.26,238.93
2018,10,16,16,45,158.0,24.5,1.9,20.2,52.0,180.47,144.03
2018,10,16,17,0,47.0,14.0,2.0,19.1,18.0,63.19,43.11
2018,10,16,17,15,23.5,7.5,2.05,18.45,9.5,31.42,0.0
2018,10,16,17,30,0.0,1.0,2.1,17.8,1.0,0.85,0.0
2018,10,16,17,45,0.0,0.5,2.15,17.2,0.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,6,15,9.5,2.0,1.05,11.75,2.0,0.0,0.0
2018,10,17,6,30,19.0,4.0,1.1,12.2,4.0,3.41,0.0
2018,10,17,6,45,9.5,9.5,1.15,12.65,9.5,8.03,0.0
2018,10,17,7,0,0.0,15.0,1.2,13.1,15.0,12.34,4.89
2018,10,17,7,15,0.0,23.5,1.25,13.7,23.5,19.36,11.46
2018,10,17,7,30,0.0,32.0,1.3,14.3,32.0,26.4,17.92
2018,10,17,7,45,0.0,41.0,1.4,14.9,41.0,33.87,24.67
2018,10,17,8,0,0.0,50.0,1.5,15.5,50.0,41.36,31.31
2018,10,17,8,15,1.5,74.0,1.45,16.2,74.5,60.88,48.45
2018,10,17,8,30,3.0,98.0,1.4,16.9,99.0,79.18,64.23
2018,10,17,8,45,48.5,140.0,1.3,17.55,162.0,105.89,86.98
2018,10,17,9,0,94.0,182.0,1.2,18.2,225.0,132.66,109.31
2018,10,17,9,15,349.5,162.0,1.2,18.8,341.0,106.58,86.56
2018,10,17,9,30,605.0,142.0,1.2,19.4,457.0,96.37,77.53
2018,10,17,9,45,751.5,110.5,1.2,20.0,526.5,84.9,57.52
2018,10,17,10,0,898.0,79.0,1.2,20.6,596.0,137.02,73.98
2018,10,17,10,15,907.0,80.0,1.15,21.1,622.0,193.12,111.02
2018,10,17,10,30,916.0,81.0,1.1,21.6,648.0,249.4,155.76
2018,10,17,10,45,922.0,82.0,1.1,22.15,667.0,304.87,203.01
2018,10,17,11,0,928.0,83.0,1.1,22.7,686.0,359.73,250.33
2018,10,17,11,15,931.5,83.5,1.05,23.0,697.0,412.46,295.53
2018,10,17,11,30,935.0,84.0,1.0,23.3,708.0,463.85,338.48
2018,10,17,11,45,936.0,84.0,0.95,23.65,711.0,512.11,377.67
2018,10,17,12,0,937.0,84.0,0.9,24.0,714.0,558.37,414.01
2018,10,17,12,15,935.0,84.0,0.9,24.2,709.0,600.78,447.05
2018,10,17,12,30,933.0,84.0,0.9,24.4,704.0,640.56,477.32
2018,10,17,12,45,928.5,84.0,0.85,24.6,691.0,676.0,503.27
2018,10,17,13,0,924.0,84.0,0.8,24.8,678.0,708.37,526.41
2018,10,17,13,15,917.5,83.0,0.8,24.8,657.0,735.11,546.33
2018,10,17,13,30,911.0,82.0,0.8,24.8,636.0,758.44,562.47
2018,10,17,13,45,901.0,80.5,0.8,24.8,608.0,775.11,574.18
2018,10,17,14,0,891.0,79.0,0.8,24.8,580.0,788.11,583.64
2018,10,17,14,15,877.0,77.5,0.85,24.65,545.5,794.31,589.86
2018,10,17,14,30,863.0,76.0,0.9,24.5,511.0,796.83,593.83
2018,10,17,14,45,843.5,73.0,0.9,24.35,470.5,797.33,595.88
2018,10,17,15,0,824.0,70.0,0.9,24.2,430.0,786.51,590.37
2018,10,17,15,15,779.0,69.0,0.9,24.2,381.0,753.67,569.56
2018,10,17,15,30,734.0,68.0,0.9,24.2,332.0,717.47,546.16
2018,10,17,15,45,651.0,67.0,1.1,23.35,277.0,652.9,505.73
2018,10,17,16,0,568.0,66.0,1.3,22.5,222.0,582.15,458.11
2018,10,17,16,15,493.0,58.5,1.45,21.45,175.0,508.44,404.91
2018,10,17,16,30,418.0,51.0,1.6,20.4,128.0,434.63,347.94
2018,10,17,16,45,323.0,41.0,1.7,19.4,89.5,343.42,272.84
2018,10,17,17,0,228.0,31.0,1.8,18.4,51.0,256.36,183.0
2018,10,17,17,15,130.5,18.0,1.85,17.75,28.0,108.63,0.0
2018,10,17,17,30,33.0,5.0,1.9,17.1,5.0,4.27,0.0
2018,10,17,17,45,16.5,2.5,2.0,16.5,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,0.9,13.2,2.0,1.71,0.0
2018,10,18,6,45,0.0,7.0,0.85,13.5,7.0,5.74,0.0
2018,10,18,7,0,0.0,12.0,0.8,13.8,12.0,9.86,2.71
2018,10,18,7,15,0.0,19.5,0.85,14.4,19.5,16.05,8.49
2018,10,18,7,30,0.0,27.0,0.9,15.0,27.0,22.25,14.18
2018,10,18,7,45,0.0,37.5,0.95,15.65,37.5,30.96,22.01
2018,10,18,8,0,0.0,48.0,1.0,16.3,48.0,39.69,29.75
2018,10,18,8,15,6.5,82.0,0.95,16.95,84.5,66.81,53.53
2018,10,18,8,30,13.0,116.0,0.9,17.6,121.0,91.93,75.09
2018,10,18,8,45,68.0,151.5,0.8,18.2,182.0,113.03,92.77
2018,10,18,9,0,123.0,187.0,0.7,18.8,243.0,130.54,107.08
2018,10,18,9,15,242.5,192.0,0.7,19.4,313.5,129.26,105.42
2018,10,18,9,30,362.0,197.0,0.7,20.0,384.0,133.38,108.38
2018,10,18,9,45,588.0,149.5,0.7,20.65,475.5,105.7,84.69
2018,10,18,10,0,814.0,102.0,0.7,21.3,567.0,136.9,76.96
2018,10,18,10,15,860.0,93.0,0.7,21.75,604.0,187.13,107.83
2018,10,18,10,30,906.0,84.0,0.7,22.2,641.0,247.5,153.73
2018,10,18,10,45,912.0,85.0,0.75,22.7,659.5,302.42,200.13
2018,10,18,11,0,918.0,86.0,0.8,23.2,678.0,356.75,246.76
2018,10,18,11,15,922.0,86.0,0.8,23.5,689.0,408.72,291.16
2018,10,18,11,30,926.0,86.0,0.8,23.8,700.0,459.41,333.49
2018,10,18,11,45,927.5,86.5,0.85,24.15,703.5,507.89,373.2
2018,10,18,12,0,929.0,87.0,0.9,24.5,707.0,554.45,410.35
2018,10,18,12,15,928.0,86.5,0.9,24.7,702.0,596.61,443.2
2018,10,18,12,30,927.0,86.0,0.9,24.9,697.0,636.22,473.35
2018,10,18,12,45,923.0,85.5,0.9,25.1,684.0,671.25,499.57
2018,10,18,13,0,919.0,85.0,0.9,25.3,671.0,703.23,523.13
2018,10,18,13,15,912.5,83.5,0.9,25.35,650.0,729.27,542.58
2018,10,18,13,30,906.0,82.0,0.9,25.4,629.0,751.88,558.39
2018,10,18,13,45,896.0,81.0,0.9,25.45,601.5,768.96,570.31
2018,10,18,14,0,886.0,80.0,0.9,25.5,574.0,782.42,580.0
2018,10,18,14,15,872.0,78.0,0.9,25.4,539.0,787.97,584.93
2018,10,18,14,30,858.0,76.0,0.9,25.3,504.0,797.39,592.66
2018,10,18,14,45,838.5,73.5,0.95,25.15,464.0,790.87,590.62
2018,10,18,15,0,819.0,71.0,1.0,25.0,424.0,780.68,586.26
2018,10,18,15,15,780.5,69.0,1.0,25.0,377.0,752.01,568.2
2018,10,18,15,30,742.0,67.0,1.0,25.0,330.0,720.02,547.57
2018,10,18,15,45,673.0,64.5,1.15,24.15,277.5,665.03,513.25
2018,10,18,16,0,604.0,62.0,1.3,23.3,225.0,603.83,472.28
2018,10,18,16,15,529.0,56.5,1.4,22.25,178.5,532.63,421.01
2018,10,18,16,30,454.0,51.0,1.5,21.2,132.0,460.92,365.82
2018,10,18,16,45,339.5,39.5,1.55,20.15,89.5,352.96,278.1
2018,10,18,17,0,225.0,28.0,1.6,19.1,47.0,247.38,169.19
2018,10,18,17,15,137.0,17.0,1.7,18.5,26.0,111.92,0.0
2018,10,18,17,30,49.0,6.0,1.8,17.9,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,1.85,17.3,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,6,15,20.0,3.5,1.05,12.95,4.0,0.0,0.0
2018,10,19,6,30,40.0,7.0,1.1,13.4,8.0,5.97,0.0
2018,10,19,6,45,117.5,21.5,1.15,13.9,32.5,16.69,0.0
2018,10,19,7,0,195.0,36.0,1.2,14.4,57.0,27.68,17.56
2018,10,19,7,15,369.0,44.0,1.35,15.1,109.0,35.47,25.36
2018,10,19,7,30,543.0,52.0,1.5,15.8,161.0,41.8,31.31
2018,10,19,7,45,520.0,66.0,1.65,16.5,192.5,51.79,40.28
2018,10,19,8,0,497.0,80.0,1.8,17.2,224.0,61.27,48.6
2018,10,19,8,15,595.0,80.0,1.8,17.9,281.0,60.51,47.78
2018,10,19,8,30,693.0,80.0,1.8,18.6,338.0,60.23,47.32
2018,10,19,8,45,762.5,76.0,1.75,19.3,391.0,62.3,48.87
2018,10,19,9,0,832.0,72.0,1.7,20.0,444.0,59.36,46.07
2018,10,19,9,15,851.0,74.0,1.75,20.65,483.0,60.46,46.77
2018,10,19,9,30,870.0,76.0,1.8,21.3,522.0,69.56,54.31
