Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,10,45,889.5,102.5,3.7,18.1,581.0,255.11,165.89
2018,11,8,11,0,891.0,106.0,3.7,18.5,598.0,308.81,213.21
2018,11,8,11,15,890.5,108.0,3.7,18.8,607.5,359.55,259.11
2018,11,8,11,30,890.0,110.0,3.7,19.1,617.0,408.73,303.45
2018,11,8,11,45,884.5,112.5,3.65,19.45,618.0,454.63,344.34
2018,11,8,12,0,879.0,115.0,3.6,19.8,619.0,498.16,382.31
2018,11,8,12,15,881.5,113.0,3.6,20.0,614.5,538.89,417.41
2018,11,8,12,30,884.0,111.0,3.6,20.2,610.0,577.43,450.01
2018,11,8,12,45,885.5,107.5,3.55,20.45,598.0,611.58,478.41
2018,11,8,13,0,887.0,104.0,3.5,20.7,586.0,643.03,504.18
2018,11,8,13,15,855.5,109.0,3.5,20.75,560.0,659.65,518.74
2018,11,8,13,30,824.0,114.0,3.5,20.8,534.0,674.56,531.64
2018,11,8,13,45,779.5,119.5,3.45,20.85,500.0,674.99,533.33
2018,11,8,14,0,735.0,125.0,3.4,20.9,466.0,670.45,531.13
2018,11,8,14,15,694.5,125.0,3.25,20.8,428.5,658.35,523.24
2018,11,8,14,30,654.0,125.0,3.1,20.7,391.0,641.84,511.83
2018,11,8,14,45,598.5,122.5,3.0,20.55,348.0,604.05,484.43
2018,11,8,15,0,543.0,120.0,2.9,20.4,305.0,568.57,458.05
2018,11,8,15,15,499.5,109.5,2.9,20.4,262.5,529.93,428.87
2018,11,8,15,30,456.0,99.0,2.9,20.4,220.0,489.14,396.96
2018,11,8,15,45,385.5,86.0,2.45,19.05,175.5,423.75,345.1
2018,11,8,16,0,315.0,73.0,2.0,17.7,131.0,357.84,290.82
2018,11,8,16,15,232.0,54.5,2.0,16.85,90.5,275.89,221.61
2018,11,8,16,30,149.0,36.0,2.0,16.0,50.0,195.15,145.32
2018,11,8,16,45,84.5,20.5,2.0,15.15,27.5,99.89,0.0
2018,11,8,17,0,20.0,5.0,2.0,14.3,5.0,17.53,0.0
2018,11,8,17,15,10.0,2.5,2.05,14.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,9,6,45,20.0,7.0,1.8,7.9,7.5,0.0,0.0
2018,11,9,7,0,40.0,14.0,1.8,8.0,15.0,11.95,0.0
2018,11,9,7,15,109.5,29.5,1.9,8.75,41.0,23.02,11.15
2018,11,9,7,30,179.0,45.0,2.0,9.5,67.0,34.26,24.3
2018,11,9,7,45,256.5,57.5,2.15,10.3,103.5,43.41,33.12
2018,11,9,8,0,334.0,70.0,2.3,11.1,140.0,52.43,41.51
2018,11,9,8,15,364.0,81.5,2.3,11.75,173.5,60.27,48.67
2018,11,9,8,30,394.0,93.0,2.3,12.4,207.0,67.89,55.46
2018,11,9,8,45,433.0,101.5,2.35,13.0,244.0,73.36,60.2
2018,11,9,9,0,472.0,110.0,2.4,13.6,281.0,78.74,64.75
2018,11,9,9,15,508.0,125.0,2.3,14.1,326.0,88.31,72.94
2018,11,9,9,30,544.0,140.0,2.2,14.6,371.0,97.68,80.84
2018,11,9,9,45,534.0,161.5,2.1,15.1,402.0,110.43,91.6
2018,11,9,10,0,524.0,183.0,2.0,15.6,433.0,131.7,98.95
2018,11,9,10,15,534.0,190.0,1.9,16.05,456.0,172.78,118.45
2018,11,9,10,30,544.0,197.0,1.8,16.5,479.0,214.75,147.37
2018,11,9,10,45,547.5,203.0,1.7,16.95,495.0,255.52,179.91
2018,11,9,11,0,551.0,209.0,1.6,17.4,511.0,296.16,214.14
2018,11,9,11,15,551.5,212.5,1.55,17.75,519.5,333.76,246.68
2018,11,9,11,30,552.0,216.0,1.5,18.1,528.0,370.55,278.34
2018,11,9,11,45,546.5,219.0,1.4,18.45,529.0,403.66,306.56
2018,11,9,12,0,541.0,222.0,1.3,18.8,530.0,435.15,332.75
2018,11,9,12,15,552.0,215.5,1.25,19.1,527.5,464.75,357.05
2018,11,9,12,30,563.0,209.0,1.2,19.4,525.0,493.42,380.14
2018,11,9,12,45,570.5,200.0,1.15,19.75,514.0,516.76,398.83
2018,11,9,13,0,578.0,191.0,1.1,20.1,503.0,538.4,415.92
2018,11,9,13,15,533.0,187.5,1.0,20.15,467.0,531.1,411.4
2018,11,9,13,30,488.0,184.0,0.9,20.2,431.0,519.21,403.41
2018,11,9,13,45,496.0,179.0,0.85,20.25,418.5,537.1,417.74
2018,11,9,14,0,504.0,174.0,0.8,20.3,406.0,553.35,430.44
2018,11,9,14,15,482.5,166.0,0.75,20.0,375.0,543.82,424.66
2018,11,9,14,30,461.0,158.0,0.7,19.7,344.0,531.51,416.9
2018,11,9,14,45,418.0,139.5,0.6,19.45,295.5,489.38,386.41
2018,11,9,15,0,375.0,121.0,0.5,19.2,247.0,443.99,353.06
2018,11,9,15,15,343.5,112.5,0.5,19.2,216.5,416.4,332.63
2018,11,9,15,30,312.0,104.0,0.5,19.2,186.0,373.24,299.58
2018,11,9,15,45,264.0,87.0,0.75,17.6,147.5,320.49,260.22
2018,11,9,16,0,216.0,70.0,1.0,16.0,109.0,266.99,217.57
2018,11,9,16,15,157.0,50.0,1.15,15.3,74.0,199.68,160.28
2018,11,9,16,30,98.0,30.0,1.3,14.6,39.0,130.56,95.13
2018,11,9,16,45,55.0,17.0,1.4,13.9,21.5,71.52,0.0
2018,11,9,17,0,12.0,4.0,1.5,13.2,4.0,11.34,0.0
2018,11,9,17,15,6.0,2.0,1.55,12.85,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,10,6,45,19.5,6.0,1.5,6.55,6.5,0.0,0.0
2018,11,10,7,0,39.0,12.0,1.5,6.6,13.0,10.24,0.0
2018,11,10,7,15,113.5,28.5,1.55,7.4,40.5,22.27,9.83
2018,11,10,7,30,188.0,45.0,1.6,8.2,68.0,34.32,24.39
2018,11,10,7,45,245.5,60.5,1.65,9.0,103.5,45.61,35.22
2018,11,10,8,0,303.0,76.0,1.7,9.8,139.0,56.63,45.47
2018,11,10,8,15,332.5,85.5,1.75,10.4,169.0,62.94,51.32
2018,11,10,8,30,362.0,95.0,1.8,11.0,199.0,69.09,56.84
2018,11,10,8,45,402.5,107.0,1.85,11.6,238.5,76.92,63.71
2018,11,10,9,0,443.0,119.0,1.9,12.2,278.0,84.59,70.3
2018,11,10,9,15,473.5,131.0,1.85,12.85,316.5,92.0,76.55
2018,11,10,9,30,504.0,143.0,1.8,13.5,355.0,99.27,82.58
2018,11,10,9,45,528.0,150.0,1.7,14.15,386.5,103.12,85.55
2018,11,10,10,0,552.0,157.0,1.6,14.8,418.0,114.17,85.51
2018,11,10,10,15,565.0,161.5,1.55,15.4,441.0,154.7,103.23
2018,11,10,10,30,578.0,166.0,1.5,16.0,464.0,196.29,131.31
2018,11,10,10,45,585.5,175.0,1.5,16.6,485.5,241.0,166.88
2018,11,10,11,0,593.0,184.0,1.5,17.2,507.0,286.1,204.74
2018,11,10,11,15,595.0,187.0,1.45,17.55,516.0,325.24,238.8
2018,11,10,11,30,597.0,190.0,1.4,17.9,525.0,363.63,272.05
2018,11,10,11,45,593.5,192.0,1.35,18.3,526.5,398.18,301.8
2018,11,10,12,0,590.0,194.0,1.3,18.7,528.0,431.15,329.57
2018,11,10,12,15,572.5,197.5,1.25,18.85,519.0,457.12,351.73
2018,11,10,12,30,555.0,201.0,1.2,19.0,510.0,480.28,371.1
2018,11,10,12,45,528.5,204.0,1.2,19.15,493.0,495.25,384.1
2018,11,10,13,0,502.0,207.0,1.2,19.3,476.0,506.83,394.18
2018,11,10,13,15,490.5,202.0,1.15,19.3,456.5,516.85,402.97
2018,11,10,13,30,479.0,197.0,1.1,19.3,437.0,524.29,409.65
2018,11,10,13,45,463.0,189.5,1.1,19.35,411.5,523.76,410.57
2018,11,10,14,0,447.0,182.0,1.1,19.4,386.0,520.48,409.4
2018,11,10,14,15,426.5,172.0,1.0,19.1,355.0,508.87,401.83
2018,11,10,14,30,406.0,162.0,0.9,18.8,324.0,494.59,392.12
2018,11,10,14,45,379.5,149.0,0.85,18.5,289.0,456.68,364.98
2018,11,10,15,0,353.0,136.0,0.8,18.2,254.0,430.08,345.71
2018,11,10,15,15,317.0,120.0,0.8,18.2,215.5,390.75,315.74
2018,11,10,15,30,281.0,104.0,0.8,18.2,177.0,349.82,283.63
2018,11,10,15,45,238.5,85.0,0.9,17.25,139.0,298.39,243.23
2018,11,10,16,0,196.0,66.0,1.0,16.3,101.0,245.68,199.94
2018,11,10,16,15,146.5,47.0,1.1,15.75,69.0,186.76,149.22
2018,11,10,16,30,97.0,28.0,1.2,15.2,37.0,125.97,89.84
2018,11,10,16,45,54.0,15.5,1.3,14.65,20.0,67.29,0.0
2018,11,10,17,0,11.0,3.0,1.4,14.1,3.0,9.79,0.0
2018,11,10,17,15,5.5,1.5,1.45,13.8,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,6,45,64.0,7.0,2.25,9.7,9.0,0.0,0.0
2018,11,11,7,0,128.0,14.0,2.3,9.8,18.0,11.95,0.0
2018,11,11,7,15,271.5,26.5,2.45,10.45,53.0,22.18,8.49
2018,11,11,7,30,415.0,39.0,2.6,11.1,88.0,32.47,22.33
2018,11,11,7,45,504.5,47.0,2.75,11.8,132.0,38.49,28.45
2018,11,11,8,0,594.0,55.0,2.9,12.5,176.0,44.54,34.18
2018,11,11,8,15,649.5,61.5,3.05,13.15,221.5,49.13,38.44
2018,11,11,8,30,705.0,68.0,3.2,13.8,267.0,53.71,42.53
2018,11,11,8,45,741.5,72.0,3.3,14.45,309.5,56.18,44.62
2018,11,11,9,0,778.0,76.0,3.4,15.1,352.0,63.97,51.36
2018,11,11,9,15,789.5,82.5,3.4,15.65,387.5,68.43,55.09
2018,11,11,9,30,801.0,89.0,3.4,16.2,423.0,72.8,58.7
2018,11,11,9,45,802.0,96.0,3.4,16.7,451.5,70.73,56.65
2018,11,11,10,0,803.0,103.0,3.4,17.2,480.0,81.97,66.21
2018,11,11,10,15,818.0,104.5,3.35,17.65,506.0,139.51,81.92
2018,11,11,10,30,833.0,106.0,3.3,18.1,532.0,191.13,115.78
2018,11,11,10,45,844.0,107.0,3.25,18.55,551.0,242.41,156.81
2018,11,11,11,0,855.0,108.0,3.2,19.0,570.0,293.8,201.21
2018,11,11,11,15,860.5,109.0,3.15,19.3,581.0,343.46,245.59
2018,11,11,11,30,866.0,110.0,3.1,19.6,592.0,392.18,289.07
2018,11,11,11,45,868.0,110.0,3.1,19.95,595.0,437.53,329.3
2018,11,11,12,0,870.0,110.0,3.1,20.3,598.0,481.14,367.26
2018,11,11,12,15,865.0,110.0,3.05,20.45,591.5,519.53,400.54
2018,11,11,12,30,860.0,110.0,3.0,20.6,585.0,555.26,430.92
2018,11,11,12,45,837.5,111.0,2.95,20.8,565.0,579.58,451.95
2018,11,11,13,0,815.0,112.0,2.9,21.0,545.0,599.82,469.33
2018,11,11,13,15,816.5,110.0,2.8,21.0,530.0,629.71,493.57
2018,11,11,13,30,818.0,108.0,2.7,21.0,515.0,655.62,514.43
2018,11,11,13,45,802.0,105.5,2.6,21.05,487.0,666.59,523.86
2018,11,11,14,0,786.0,103.0,2.5,21.1,459.0,673.9,530.46
2018,11,11,14,15,762.5,100.0,2.35,20.95,424.5,671.81,530.09
2018,11,11,14,30,739.0,97.0,2.2,20.8,390.0,665.98,526.78
2018,11,11,14,45,706.0,93.0,2.05,20.65,350.5,648.58,514.61
2018,11,11,15,0,673.0,89.0,1.9,20.5,311.0,627.62,499.41
2018,11,11,15,15,629.5,82.0,1.9,20.5,268.0,592.37,473.4
2018,11,11,15,30,586.0,75.0,1.9,20.5,225.0,554.13,444.16
2018,11,11,15,45,518.0,66.5,1.4,18.8,180.5,493.92,396.88
2018,11,11,16,0,450.0,58.0,0.9,17.1,136.0,431.72,345.61
2018,11,11,16,15,348.0,46.0,0.95,16.45,95.5,341.57,270.63
2018,11,11,16,30,246.0,34.0,1.0,15.8,55.0,259.2,183.08
2018,11,11,16,45,137.5,19.5,1.05,15.1,30.0,109.11,0.0
2018,11,11,17,0,29.0,5.0,1.1,14.4,5.0,23.26,0.0
2018,11,11,17,15,14.5,2.5,1.15,14.15,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,12,6,45,10.0,4.5,2.2,7.3,5.0,0.0,0.0
2018,11,12,7,0,20.0,9.0,2.2,7.4,10.0,7.68,0.0
2018,11,12,7,15,135.5,25.5,2.35,8.05,40.5,19.75,5.82
2018,11,12,7,30,251.0,42.0,2.5,8.7,71.0,32.34,22.32
2018,11,12,7,45,381.5,52.0,2.65,9.35,117.5,42.45,32.22
2018,11,12,8,0,512.0,62.0,2.8,10.0,164.0,50.14,39.53
2018,11,12,8,15,566.5,69.5,2.75,10.7,207.0,55.25,44.31
2018,11,12,8,30,621.0,77.0,2.7,11.4,250.0,60.34,48.89
2018,11,12,8,45,658.5,83.0,2.7,12.1,291.5,64.05,52.1
2018,11,12,9,0,696.0,89.0,2.7,12.8,333.0,67.75,55.21
2018,11,12,9,15,704.5,97.5,2.65,13.5,367.0,72.99,59.63
2018,11,12,9,30,713.0,106.0,2.6,14.2,401.0,78.12,63.86
2018,11,12,9,45,708.5,117.0,2.55,14.9,428.5,84.82,69.44
2018,11,12,10,0,704.0,128.0,2.5,15.6,456.0,95.8,78.68
2018,11,12,10,15,720.5,130.0,2.4,16.2,481.0,142.41,88.7
2018,11,12,10,30,737.0,132.0,2.3,16.8,506.0,190.39,119.86
2018,11,12,10,45,748.0,134.0,2.2,17.35,524.5,238.49,157.9
2018,11,12,11,0,759.0,136.0,2.1,17.9,543.0,286.89,199.08
2018,11,12,11,15,766.0,136.0,2.05,18.3,553.5,332.58,239.36
2018,11,12,11,30,773.0,136.0,2.0,18.7,564.0,377.63,278.98
2018,11,12,11,45,776.5,135.5,1.95,19.15,567.0,420.04,315.91
2018,11,12,12,0,780.0,135.0,1.9,19.6,570.0,461.03,350.83
2018,11,12,12,15,766.5,138.5,1.85,19.8,562.5,496.1,380.76
2018,11,12,12,30,753.0,142.0,1.8,20.0,555.0,528.16,407.56
2018,11,12,12,45,731.0,146.0,1.75,20.25,539.5,553.0,428.15
2018,11,12,13,0,709.0,150.0,1.7,20.5,524.0,574.1,445.37
2018,11,12,13,15,698.5,146.5,1.6,20.55,503.5,591.42,459.59
2018,11,12,13,30,688.0,143.0,1.5,20.6,483.0,605.57,471.14
2018,11,12,13,45,672.0,139.0,1.45,20.65,456.5,612.41,477.45
2018,11,12,14,0,656.0,135.0,1.4,20.7,430.0,615.8,481.1
2018,11,12,14,15,633.0,129.5,1.25,20.5,397.0,609.45,477.22
2018,11,12,14,30,610.0,124.0,1.1,20.3,364.0,599.53,470.53
2018,11,12,14,45,578.5,116.5,0.95,20.1,326.0,574.36,452.47
2018,11,12,15,0,547.0,109.0,0.8,19.9,288.0,551.0,435.22
2018,11,12,15,15,502.0,99.5,0.8,19.9,247.0,512.89,407.22
2018,11,12,15,30,457.0,90.0,0.8,19.9,206.0,472.72,376.63
2018,11,12,15,45,395.0,78.0,0.8,18.65,164.5,415.58,333.16
2018,11,12,16,0,333.0,66.0,0.8,17.4,123.0,357.9,286.94
2018,11,12,16,15,247.0,50.0,0.8,17.1,85.0,278.21,219.3
2018,11,12,16,30,161.0,34.0,0.8,16.8,47.0,198.67,135.62
2018,11,12,16,45,88.5,19.0,0.75,16.55,25.5,75.47,0.0
2018,11,12,17,0,16.0,4.0,0.7,16.3,4.0,3.41,0.0
2018,11,12,17,15,8.0,2.0,0.65,16.15,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,1.7,8.5,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,1.7,8.5,9.0,7.68,0.0
2018,11,13,7,15,26.0,24.0,1.85,8.9,26.5,19.07,3.86
2018,11,13,7,30,42.0,39.0,2.0,9.3,44.0,30.48,20.51
2018,11,13,7,45,62.5,56.0,2.1,9.65,66.5,43.05,32.66
2018,11,13,8,0,83.0,73.0,2.2,10.0,89.0,55.37,44.18
2018,11,13,8,15,73.0,79.0,2.2,10.5,95.5,60.29,48.85
2018,11,13,8,30,63.0,85.0,2.2,11.0,102.0,66.77,54.73
2018,11,13,8,45,54.5,103.0,2.2,11.5,119.5,79.48,66.03
2018,11,13,9,0,46.0,121.0,2.2,12.0,137.0,91.85,76.84
2018,11,13,9,15,58.0,144.0,2.2,12.65,166.5,107.1,89.99
2018,11,13,9,30,70.0,167.0,2.2,13.3,196.0,121.84,102.49
2018,11,13,9,45,53.0,170.0,2.2,13.95,193.0,124.52,104.35
2018,11,13,10,0,36.0,173.0,2.2,14.6,190.0,127.2,106.22
2018,11,13,10,15,81.5,195.5,2.2,14.8,236.0,149.89,117.28
2018,11,13,10,30,127.0,218.0,2.2,15.0,282.0,174.9,134.62
2018,11,13,10,45,129.0,223.0,2.15,15.25,290.0,190.8,147.12
2018,11,13,11,0,131.0,228.0,2.1,15.5,298.0,206.69,160.23
2018,11,13,11,15,281.5,214.5,2.05,15.55,368.0,250.97,191.92
2018,11,13,11,30,432.0,201.0,2.0,15.6,438.0,311.78,238.56
2018,11,13,11,45,402.0,210.5,1.9,15.65,432.0,334.87,259.83
2018,11,13,12,0,372.0,220.0,1.8,15.7,426.0,350.12,274.36
2018,11,13,12,15,379.0,216.0,1.75,15.75,424.0,371.28,292.85
2018,11,13,12,30,386.0,212.0,1.7,15.8,422.0,391.8,310.54
2018,11,13,12,45,351.0,212.5,1.7,15.8,400.5,393.15,313.2
2018,11,13,13,0,316.0,213.0,1.7,15.8,379.0,391.14,312.95
2018,11,13,13,15,290.5,209.5,1.6,15.8,357.5,387.84,311.24
2018,11,13,13,30,265.0,206.0,1.5,15.8,336.0,382.12,307.42
2018,11,13,13,45,260.0,195.0,1.45,15.8,317.0,379.69,306.51
2018,11,13,14,0,255.0,184.0,1.4,15.8,298.0,375.73,304.33
2018,11,13,14,15,206.5,173.5,1.25,15.45,261.5,327.2,266.5
2018,11,13,14,30,158.0,163.0,1.1,15.1,225.0,289.41,236.55
2018,11,13,14,45,195.0,143.0,0.95,14.8,211.5,299.33,246.17
2018,11,13,15,0,232.0,123.0,0.8,14.5,198.0,322.82,265.89
2018,11,13,15,15,271.5,103.5,0.8,14.5,180.0,332.92,274.88
2018,11,13,15,30,311.0,84.0,0.8,14.5,162.0,357.7,294.62
2018,11,13,15,45,236.0,72.5,0.85,13.7,125.0,276.2,228.24
2018,11,13,16,0,161.0,61.0,0.9,12.9,88.0,212.11,173.99
2018,11,13,16,15,98.5,45.0,0.9,12.65,60.0,150.24,119.43
2018,11,13,16,30,36.0,29.0,0.9,12.4,32.0,73.26,46.45
2018,11,13,16,45,23.0,16.0,0.95,12.15,17.5,28.99,0.0
2018,11,13,17,0,10.0,3.0,1.0,11.9,3.0,0.0,0.0
2018,11,13,17,15,5.0,1.5,1.0,11.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,14,6,45,20.5,4.5,1.6,6.7,5.0,0.0,0.0
2018,11,14,7,0,41.0,9.0,1.6,6.8,10.0,7.68,0.0
2018,11,14,7,15,136.5,24.5,1.65,7.65,37.5,19.01,1.92
2018,11,14,7,30,232.0,40.0,1.7,8.5,65.0,30.82,20.69
2018,11,14,7,45,317.5,53.5,1.75,9.35,104.5,40.92,30.76
2018,11,14,8,0,403.0,67.0,1.8,10.2,144.0,50.88,40.1
2018,11,14,8,15,455.0,77.5,1.85,10.9,185.0,58.33,47.0
2018,11,14,8,30,507.0,88.0,1.9,11.6,226.0,65.64,53.59
2018,11,14,8,45,543.0,96.0,1.95,12.3,264.5,73.83,60.79
2018,11,14,9,0,579.0,104.0,2.0,13.0,303.0,78.73,64.93
2018,11,14,9,15,595.0,112.5,1.95,13.65,336.0,83.76,69.11
2018,11,14,9,30,611.0,121.0,1.9,14.3,369.0,88.72,73.17
2018,11,14,9,45,614.0,130.0,1.85,14.95,395.5,93.86,77.33
2018,11,14,10,0,617.0,139.0,1.8,15.6,422.0,98.98,81.44
2018,11,14,10,15,632.5,143.5,1.8,16.2,446.5,142.43,92.85
2018,11,14,10,30,648.0,148.0,1.8,16.8,471.0,187.34,121.42
2018,11,14,10,45,658.0,150.0,1.75,17.45,488.0,230.54,154.91
2018,11,14,11,0,668.0,152.0,1.7,18.1,505.0,274.11,191.5
2018,11,14,11,15,673.5,153.5,1.7,18.5,515.0,316.15,228.24
2018,11,14,11,30,679.0,155.0,1.7,18.9,525.0,357.65,264.53
2018,11,14,11,45,681.0,155.5,1.65,19.3,528.0,396.24,298.03
2018,11,14,12,0,683.0,156.0,1.6,19.7,531.0,433.54,329.74
2018,11,14,12,15,671.0,158.0,1.55,19.9,524.0,464.22,356.02
2018,11,14,12,30,659.0,160.0,1.5,20.1,517.0,492.18,379.49
2018,11,14,12,45,639.5,161.5,1.45,20.3,501.5,512.86,396.92
2018,11,14,13,0,620.0,163.0,1.4,20.5,486.0,525.48,407.97
2018,11,14,13,15,609.0,160.0,1.35,20.5,467.0,540.39,420.7
2018,11,14,13,30,598.0,157.0,1.3,20.5,448.0,552.54,431.09
2018,11,14,13,45,582.0,152.0,1.25,20.55,422.5,556.65,435.3
2018,11,14,14,0,566.0,147.0,1.2,20.6,397.0,557.81,437.23
2018,11,14,14,15,545.0,139.5,1.1,20.3,366.0,549.98,432.65
2018,11,14,14,30,524.0,132.0,1.0,20.0,335.0,539.24,425.74
2018,11,14,14,45,494.0,123.0,0.95,19.7,299.0,517.69,410.83
2018,11,14,15,0,464.0,114.0,0.9,19.4,263.0,493.54,393.56
2018,11,14,15,15,421.5,102.5,0.9,19.4,224.0,455.13,364.65
2018,11,14,15,30,379.0,91.0,0.9,19.4,185.0,414.82,333.27
2018,11,14,15,45,325.5,76.5,1.0,18.1,146.0,361.45,292.19
2018,11,14,16,0,272.0,62.0,1.1,16.8,107.0,307.39,248.24
2018,11,14,16,15,197.5,45.0,1.2,16.15,72.5,235.14,185.86
2018,11,14,16,30,123.0,28.0,1.3,15.5,38.0,158.49,101.79
2018,11,14,16,45,68.0,15.5,1.4,14.8,20.5,58.38,0.0
2018,11,14,17,0,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.55,13.75,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,15,6,45,13.0,3.5,1.7,6.95,3.5,0.0,0.0
2018,11,15,7,0,26.0,7.0,1.7,7.0,7.0,5.97,0.0
2018,11,15,7,15,89.0,22.0,1.75,7.75,30.0,17.33,0.0
2018,11,15,7,30,152.0,37.0,1.8,8.5,53.0,28.33,18.37
2018,11,15,7,45,215.0,54.5,1.85,9.25,88.5,41.25,31.0
2018,11,15,8,0,278.0,72.0,1.9,10.0,124.0,53.87,42.76
2018,11,15,8,15,328.0,87.0,1.95,10.6,163.5,64.32,52.4
2018,11,15,8,30,378.0,102.0,2.0,11.2,203.0,74.53,61.61
2018,11,15,8,45,415.5,113.5,2.05,11.8,241.0,81.99,68.18
2018,11,15,9,0,453.0,125.0,2.1,12.4,279.0,89.29,74.47
2018,11,15,9,15,497.0,131.0,2.05,13.05,316.5,92.85,77.32
2018,11,15,9,30,541.0,137.0,2.0,13.7,354.0,96.42,80.13
2018,11,15,9,45,582.5,137.5,1.9,14.35,387.5,96.4,79.75
2018,11,15,10,0,624.0,138.0,1.8,15.0,421.0,98.59,81.31
2018,11,15,10,15,640.5,141.5,1.8,15.65,445.5,139.64,91.15
2018,11,15,10,30,657.0,145.0,1.8,16.3,470.0,184.21,118.94
2018,11,15,10,45,669.0,147.0,1.75,16.9,488.0,228.13,152.79
2018,11,15,11,0,681.0,149.0,1.7,17.5,506.0,272.59,190.08
2018,11,15,11,15,689.5,149.0,1.65,17.95,516.5,314.79,226.87
2018,11,15,11,30,698.0,149.0,1.6,18.4,527.0,356.65,263.41
2018,11,15,11,45,696.0,147.0,1.55,18.85,525.5,392.37,294.92
2018,11,15,12,0,694.0,145.0,1.5,19.3,524.0,426.31,324.28
2018,11,15,12,15,651.0,156.0,1.45,19.45,509.0,451.04,346.45
2018,11,15,12,30,608.0,167.0,1.4,19.6,494.0,466.41,360.71
2018,11,15,12,45,602.5,169.0,1.35,19.8,487.0,493.22,382.71
2018,11,15,13,0,597.0,171.0,1.3,20.0,480.0,517.95,402.55
2018,11,15,13,15,576.5,167.0,1.25,20.05,456.0,525.73,409.8
2018,11,15,13,30,556.0,163.0,1.2,20.1,432.0,530.26,414.48
2018,11,15,13,45,509.0,157.5,1.15,20.1,393.5,512.95,402.74
2018,11,15,14,0,462.0,152.0,1.1,20.1,355.0,491.5,387.75
2018,11,15,14,15,478.5,141.0,1.05,19.85,337.5,504.07,398.99
2018,11,15,14,30,495.0,130.0,1.0,19.6,320.0,514.91,408.52
2018,11,15,14,45,483.5,121.0,0.9,19.35,291.0,506.28,402.66
2018,11,15,15,0,472.0,112.0,0.8,19.1,262.0,495.4,394.89
2018,11,15,15,15,423.5,101.0,0.8,19.1,221.5,453.41,363.09
2018,11,15,15,30,375.0,90.0,0.8,19.1,181.0,409.54,328.93
2018,11,15,15,45,326.5,76.0,0.85,17.8,144.0,360.6,291.12
2018,11,15,16,0,278.0,62.0,0.9,16.5,107.0,310.99,250.58
2018,11,15,16,15,196.0,45.5,0.9,16.05,72.5,234.69,184.48
2018,11,15,16,30,114.0,29.0,0.9,15.6,38.0,138.84,85.01
2018,11,15,16,45,63.0,16.0,0.9,15.2,20.5,55.32,0.0
2018,11,15,17,0,12.0,3.0,0.9,14.8,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,0.85,14.65,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,16,6,45,26.0,4.0,1.7,7.65,4.5,0.0,0.0
2018,11,16,7,0,52.0,8.0,1.7,7.7,9.0,6.83,0.0
2018,11,16,7,15,152.0,22.5,1.8,8.5,35.5,17.53,0.0
2018,11,16,7,30,252.0,37.0,1.9,9.3,62.0,28.65,18.31
2018,11,16,7,45,337.0,48.5,2.0,10.05,100.0,37.34,27.38
2018,11,16,8,0,422.0,60.0,2.1,10.8,138.0,48.52,37.81
2018,11,16,8,15,387.5,74.5,2.1,11.4,160.0,55.82,44.61
2018,11,16,8,30,353.0,89.0,2.1,12.0,182.0,65.26,53.14
2018,11,16,8,45,391.5,99.5,2.1,12.6,218.0,72.17,59.24
2018,11,16,9,0,430.0,110.0,2.1,13.2,254.0,78.95,65.09
2018,11,16,9,15,484.5,118.5,2.05,13.8,297.5,84.45,69.71
2018,11,16,9,30,539.0,127.0,2.0,14.4,341.0,89.91,74.23
2018,11,16,9,45,539.5,141.5,1.95,15.0,370.0,98.59,81.49
2018,11,16,10,0,540.0,156.0,1.9,15.6,399.0,107.08,88.51
2018,11,16,10,15,556.5,160.0,1.9,16.1,422.5,142.84,96.85
2018,11,16,10,30,573.0,164.0,1.9,16.6,446.0,183.57,122.08
2018,11,16,10,45,584.5,167.5,1.85,17.05,463.5,224.36,153.33
2018,11,16,11,0,596.0,171.0,1.8,17.5,481.0,265.69,187.78
2018,11,16,11,15,603.5,172.0,1.75,17.85,491.5,304.38,221.42
2018,11,16,11,30,611.0,173.0,1.7,18.2,502.0,342.74,254.9
2018,11,16,11,45,614.5,173.0,1.65,18.55,505.0,378.32,285.91
2018,11,16,12,0,618.0,173.0,1.6,18.9,508.0,412.84,315.47
2018,11,16,12,15,633.0,167.0,1.55,19.1,507.5,450.15,346.53
2018,11,16,12,30,648.0,161.0,1.5,19.3,507.0,483.04,373.69
2018,11,16,12,45,665.0,151.5,1.45,19.55,499.5,512.87,398.05
2018,11,16,13,0,682.0,142.0,1.4,19.8,492.0,541.41,421.03
2018,11,16,13,15,671.0,139.5,1.35,19.85,473.0,558.5,435.32
2018,11,16,13,30,660.0,137.0,1.3,19.9,454.0,572.53,447.12
2018,11,16,13,45,643.5,133.0,1.25,19.95,428.0,578.48,452.76
2018,11,16,14,0,627.0,129.0,1.2,20.0,402.0,581.08,455.81
2018,11,16,14,15,603.5,123.0,1.05,19.85,370.0,573.67,450.93
2018,11,16,14,30,580.0,117.0,0.9,19.7,338.0,562.84,443.31
2018,11,16,14,45,547.5,110.0,0.8,19.5,301.5,537.11,424.96
2018,11,16,15,0,515.0,103.0,0.7,19.3,265.0,513.81,407.84
2018,11,16,15,15,470.0,93.5,0.7,19.3,226.0,476.16,379.72
2018,11,16,15,30,425.0,84.0,0.7,19.3,187.0,436.59,349.07
2018,11,16,15,45,364.0,72.0,0.7,18.25,147.5,381.06,305.86
2018,11,16,16,0,303.0,60.0,0.7,17.2,108.0,325.12,260.14
2018,11,16,16,15,215.0,44.0,0.7,16.8,72.5,245.24,191.32
2018,11,16,16,30,127.0,28.0,0.7,16.4,37.0,158.74,92.5
2018,11,16,16,45,67.5,15.0,0.7,15.95,19.5,57.27,0.0
2018,11,16,17,0,8.0,2.0,0.7,15.5,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.75,15.2,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,17,6,45,13.5,3.5,1.5,6.85,3.5,0.0,0.0
2018,11,17,7,0,27.0,7.0,1.5,6.9,7.0,5.97,0.0
2018,11,17,7,15,112.5,22.0,1.6,7.6,31.5,17.09,0.0
2018,11,17,7,30,198.0,37.0,1.7,8.3,56.0,28.51,17.99
2018,11,17,7,45,281.0,50.5,1.75,9.05,93.0,38.62,28.56
2018,11,17,8,0,364.0,64.0,1.8,9.8,130.0,48.59,37.99
2018,11,17,8,15,403.5,75.5,1.8,10.35,166.0,56.69,45.55
2018,11,17,8,30,443.0,87.0,1.8,10.9,202.0,64.6,52.77
2018,11,17,8,45,502.5,94.0,1.8,11.45,244.5,69.4,57.03
2018,11,17,9,0,562.0,101.0,1.8,12.0,287.0,76.77,63.46
2018,11,17,9,15,609.5,102.5,1.7,12.75,325.0,76.69,63.12
2018,11,17,9,30,657.0,104.0,1.6,13.5,363.0,76.87,62.99
2018,11,17,9,45,701.0,101.5,1.5,14.2,397.5,74.28,60.42
2018,11,17,10,0,745.0,99.0,1.4,14.9,432.0,72.04,58.18
2018,11,17,10,15,759.5,102.0,1.35,15.45,457.0,113.78,67.73
2018,11,17,10,30,774.0,105.0,1.3,16.0,482.0,163.37,97.5
2018,11,17,10,45,784.5,105.5,1.2,16.5,499.5,211.22,134.09
2018,11,17,11,0,795.0,106.0,1.1,17.0,517.0,263.28,177.76
2018,11,17,11,15,800.5,107.0,1.05,17.3,528.0,309.47,218.38
2018,11,17,11,30,806.0,108.0,1.0,17.6,539.0,354.85,258.39
2018,11,17,11,45,808.5,108.0,0.9,17.95,542.0,397.24,295.24
2018,11,17,12,0,811.0,108.0,0.8,18.3,545.0,438.1,329.85
2018,11,17,12,15,777.5,118.0,0.75,18.45,534.0,469.45,357.04
2018,11,17,12,30,744.0,128.0,0.7,18.6,523.0,497.97,381.02
2018,11,17,12,45,696.0,140.0,0.7,18.75,503.0,516.33,397.03
2018,11,17,13,0,648.0,152.0,0.7,18.9,483.0,529.23,408.4
2018,11,17,13,15,638.5,148.5,0.7,18.85,464.0,545.37,422.35
2018,11,17,13,30,629.0,145.0,0.7,18.8,445.0,558.58,433.85
2018,11,17,13,45,614.5,139.5,0.7,18.8,419.5,563.75,439.28
2018,11,17,14,0,600.0,134.0,0.7,18.8,394.0,565.71,442.27
2018,11,17,14,15,577.5,128.0,0.7,18.55,363.0,553.88,435.53
2018,11,17,14,30,555.0,122.0,0.7,18.3,332.0,544.21,430.12
2018,11,17,14,45,521.0,114.5,0.75,18.1,295.5,521.99,415.3
2018,11,17,15,0,487.0,107.0,0.8,17.9,259.0,497.11,397.95
2018,11,17,15,15,428.0,97.0,0.8,17.9,217.0,449.11,361.39
2018,11,17,15,30,369.0,87.0,0.8,17.9,175.0,399.27,322.25
2018,11,17,15,45,270.0,72.0,0.9,16.4,129.5,313.49,254.89
2018,11,17,16,0,171.0,57.0,1.0,14.9,84.0,212.39,172.29
2018,11,17,16,15,118.5,41.5,1.1,14.2,57.5,158.81,124.55
2018,11,17,16,30,66.0,26.0,1.2,13.5,31.0,98.53,53.22
2018,11,17,16,45,36.5,14.0,1.25,12.75,16.5,35.9,0.0
2018,11,17,17,0,7.0,2.0,1.3,12.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.3,11.7,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,6,45,18.0,3.5,1.0,7.0,3.5,0.0,0.0
2018,11,18,7,0,36.0,7.0,1.0,7.0,7.0,5.97,0.0
2018,11,18,7,15,127.0,21.5,1.1,7.65,31.5,16.74,0.0
2018,11,18,7,30,218.0,36.0,1.2,8.3,56.0,27.83,17.08
2018,11,18,7,45,304.0,49.0,1.35,8.9,93.5,37.63,27.63
2018,11,18,8,0,390.0,62.0,1.5,9.5,131.0,47.29,36.84
2018,11,18,8,15,381.0,74.0,1.6,10.05,156.5,55.51,44.53
2018,11,18,8,30,372.0,86.0,1.7,10.6,182.0,63.42,51.76
2018,11,18,8,45,472.5,91.5,1.75,11.1,233.5,67.47,55.37
2018,11,18,9,0,573.0,97.0,1.8,11.6,285.0,73.85,60.96
2018,11,18,9,15,612.5,101.0,1.8,12.15,322.5,75.74,62.44
2018,11,18,9,30,652.0,105.0,1.8,12.7,360.0,77.75,63.99
2018,11,18,9,45,666.5,111.0,1.8,13.3,389.5,81.05,66.64
2018,11,18,10,0,681.0,117.0,1.8,13.9,419.0,84.35,69.27
2018,11,18,10,15,697.5,119.5,1.8,14.4,443.5,120.82,76.56
2018,11,18,10,30,714.0,122.0,1.8,14.9,468.0,167.15,103.97
2018,11,18,10,45,726.5,123.5,1.8,15.45,486.5,213.2,139.05
2018,11,18,11,0,739.0,125.0,1.8,16.0,505.0,259.7,178.26
2018,11,18,11,15,745.5,126.0,1.75,16.4,515.5,304.42,217.76
2018,11,18,11,30,752.0,127.0,1.7,16.8,526.0,348.54,256.9
2018,11,18,11,45,755.0,126.5,1.7,17.2,529.0,389.28,293.08
