Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,12,0,758.0,126.0,1.7,17.6,532.0,428.62,327.42
2018,11,18,12,15,734.0,133.0,1.65,17.8,523.0,461.12,355.97
2018,11,18,12,30,710.0,140.0,1.6,18.0,514.0,489.98,380.79
2018,11,18,12,45,675.0,146.5,1.55,18.2,495.5,508.94,397.4
2018,11,18,13,0,640.0,153.0,1.5,18.4,477.0,523.4,410.02
2018,11,18,13,15,628.0,150.0,1.45,18.45,458.0,538.32,422.94
2018,11,18,13,30,616.0,147.0,1.4,18.5,439.0,550.2,433.28
2018,11,18,13,45,599.0,142.5,1.3,18.55,413.5,549.6,433.94
2018,11,18,14,0,582.0,138.0,1.2,18.6,388.0,551.02,435.83
2018,11,18,14,15,532.0,129.0,1.15,18.35,344.5,522.28,415.7
2018,11,18,14,30,482.0,120.0,1.1,18.1,301.0,489.7,392.4
2018,11,18,14,45,471.0,111.5,1.0,17.9,273.5,481.76,387.27
2018,11,18,15,0,460.0,103.0,0.9,17.7,246.0,471.68,379.88
2018,11,18,15,15,420.5,94.5,0.9,17.7,211.0,439.4,354.96
2018,11,18,15,30,381.0,86.0,0.9,17.7,176.0,405.46,327.86
2018,11,18,15,45,323.0,72.0,0.95,16.4,137.5,350.19,284.36
2018,11,18,16,0,265.0,58.0,1.0,15.1,99.0,294.38,238.18
2018,11,18,16,15,191.0,42.0,1.05,14.6,66.5,225.05,176.41
2018,11,18,16,30,117.0,26.0,1.1,14.1,34.0,146.01,75.6
2018,11,18,16,45,61.5,13.5,1.2,13.6,17.5,51.73,0.0
2018,11,18,17,0,6.0,1.0,1.3,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.3,12.85,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,19,6,45,12.0,3.0,1.5,8.15,3.0,0.0,0.0
2018,11,19,7,0,24.0,6.0,1.5,8.2,6.0,5.12,0.0
2018,11,19,7,15,76.0,19.5,1.6,8.8,25.0,15.33,0.0
2018,11,19,7,30,128.0,33.0,1.7,9.4,44.0,25.68,14.83
2018,11,19,7,45,176.5,47.0,1.85,10.0,72.0,36.26,26.21
2018,11,19,8,0,225.0,61.0,2.0,10.6,100.0,45.75,35.24
2018,11,19,8,15,258.0,74.5,2.05,11.15,131.0,55.14,43.97
2018,11,19,8,30,291.0,88.0,2.1,11.7,162.0,64.3,52.3
2018,11,19,8,45,306.5,102.0,2.1,12.3,191.5,75.61,62.37
2018,11,19,9,0,322.0,116.0,2.1,12.9,221.0,84.92,70.48
2018,11,19,9,15,415.0,117.0,2.15,13.55,268.0,82.99,68.52
2018,11,19,9,30,508.0,118.0,2.2,14.2,315.0,83.89,69.04
2018,11,19,9,45,603.0,111.5,2.2,14.9,363.5,80.84,66.06
2018,11,19,10,0,698.0,105.0,2.2,15.6,412.0,76.01,61.54
2018,11,19,10,15,715.0,107.5,2.2,16.15,437.0,110.9,68.24
2018,11,19,10,30,732.0,110.0,2.2,16.7,462.0,157.92,95.34
2018,11,19,10,45,745.5,110.5,2.15,17.25,480.0,203.99,129.99
2018,11,19,11,0,759.0,111.0,2.1,17.8,498.0,250.52,169.03
2018,11,19,11,15,747.5,116.0,2.1,18.1,503.5,294.4,208.61
2018,11,19,11,30,736.0,121.0,2.1,18.4,509.0,336.09,246.51
2018,11,19,11,45,695.5,128.0,2.05,18.7,496.0,366.81,275.79
2018,11,19,12,0,655.0,135.0,2.0,19.0,483.0,392.65,300.2
2018,11,19,12,15,636.5,137.0,1.95,19.15,473.0,418.97,323.95
2018,11,19,12,30,618.0,139.0,1.9,19.3,463.0,442.21,344.55
2018,11,19,12,45,614.0,136.0,1.85,19.45,451.5,465.24,364.4
2018,11,19,13,0,610.0,133.0,1.8,19.6,440.0,486.0,382.06
2018,11,19,13,15,620.5,125.5,1.7,19.6,427.5,508.5,400.8
2018,11,19,13,30,631.0,118.0,1.6,19.6,415.0,529.17,417.84
2018,11,19,13,45,535.5,131.0,1.55,19.65,373.5,495.07,392.84
2018,11,19,14,0,440.0,144.0,1.5,19.7,332.0,462.26,368.31
2018,11,19,14,15,362.5,144.0,1.35,19.5,291.0,422.65,338.28
2018,11,19,14,30,285.0,144.0,1.2,19.3,250.0,365.64,294.34
2018,11,19,14,45,194.5,129.5,1.1,19.15,198.5,293.66,237.52
2018,11,19,15,0,104.0,115.0,1.0,19.0,147.0,204.91,165.69
2018,11,19,15,15,52.0,88.5,1.0,19.0,104.5,126.71,101.31
2018,11,19,15,30,0.0,62.0,1.0,19.0,62.0,54.18,39.8
2018,11,19,15,45,36.0,53.0,0.9,17.8,58.5,78.23,60.86
2018,11,19,16,0,72.0,44.0,0.8,16.6,55.0,107.41,85.03
2018,11,19,16,15,48.0,31.0,0.75,16.35,37.5,76.57,56.79
2018,11,19,16,30,24.0,18.0,0.7,16.1,20.0,41.6,15.84
2018,11,19,16,45,16.5,10.0,0.65,15.9,11.0,19.28,0.0
2018,11,19,17,0,9.0,2.0,0.6,15.7,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.6,15.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,20,6,45,13.0,2.5,1.5,7.1,2.5,0.0,0.0
2018,11,20,7,0,26.0,5.0,1.5,7.1,5.0,4.27,0.0
2018,11,20,7,15,141.0,18.5,1.6,7.85,29.5,15.79,0.0
2018,11,20,7,30,256.0,32.0,1.7,8.6,54.0,26.75,15.23
2018,11,20,7,45,344.5,42.5,1.8,9.3,90.5,34.94,25.04
2018,11,20,8,0,433.0,53.0,1.9,10.0,127.0,43.02,32.86
2018,11,20,8,15,470.5,62.0,1.85,10.6,162.5,49.43,38.92
2018,11,20,8,30,508.0,71.0,1.8,11.2,198.0,55.7,44.68
2018,11,20,8,45,581.5,74.5,1.75,11.8,243.0,57.72,46.49
2018,11,20,9,0,655.0,78.0,1.7,12.4,288.0,59.93,48.37
2018,11,20,9,15,672.0,85.0,1.65,13.05,322.0,64.35,52.13
2018,11,20,9,30,689.0,92.0,1.6,13.7,356.0,68.69,55.76
2018,11,20,9,45,630.0,108.0,1.5,14.4,364.5,78.73,64.35
2018,11,20,10,0,571.0,124.0,1.4,15.1,373.0,88.58,72.66
2018,11,20,10,15,571.5,129.5,1.45,15.55,390.5,117.76,78.64
2018,11,20,10,30,572.0,135.0,1.5,16.0,408.0,157.82,102.28
2018,11,20,10,45,590.0,135.5,1.5,16.5,426.0,196.45,130.79
2018,11,20,11,0,608.0,136.0,1.5,17.0,444.0,236.32,163.63
2018,11,20,11,15,593.5,144.0,1.65,17.15,449.5,274.8,198.34
2018,11,20,11,30,579.0,152.0,1.8,17.3,455.0,311.12,231.46
2018,11,20,11,45,591.5,149.0,1.9,17.5,460.0,345.55,262.09
2018,11,20,12,0,604.0,146.0,2.0,17.7,465.0,379.71,292.21
2018,11,20,12,15,591.5,148.5,2.05,17.75,458.5,407.2,317.02
2018,11,20,12,30,579.0,151.0,2.1,17.8,452.0,432.18,339.31
2018,11,20,12,45,558.0,153.0,2.15,17.8,438.0,444.95,351.87
2018,11,20,13,0,537.0,155.0,2.2,17.8,424.0,459.36,365.24
2018,11,20,13,15,507.0,154.0,2.2,17.75,400.0,462.68,369.68
2018,11,20,13,30,477.0,153.0,2.2,17.7,376.0,462.6,371.21
2018,11,20,13,45,538.0,131.5,2.15,17.65,370.0,495.42,398.78
2018,11,20,14,0,599.0,110.0,2.1,17.6,364.0,535.0,431.04
2018,11,20,14,15,615.5,100.0,2.05,17.45,343.5,549.81,443.89
2018,11,20,14,30,632.0,90.0,2.0,17.3,323.0,562.35,454.99
2018,11,20,14,45,557.0,89.0,1.9,17.2,279.0,519.04,421.88
2018,11,20,15,0,482.0,88.0,1.8,17.1,235.0,465.81,380.74
2018,11,20,15,15,368.5,85.5,1.8,17.1,188.5,388.97,319.41
2018,11,20,15,30,255.0,83.0,1.8,17.1,142.0,295.47,243.08
2018,11,20,15,45,219.0,68.0,1.4,16.2,111.5,254.9,209.04
2018,11,20,16,0,183.0,53.0,1.0,15.3,81.0,213.6,172.93
2018,11,20,16,15,138.5,38.5,0.95,15.0,55.5,167.23,129.61
2018,11,20,16,30,94.0,24.0,0.9,14.7,30.0,111.8,47.18
2018,11,20,16,45,55.5,13.5,0.85,14.4,16.0,47.55,0.0
2018,11,20,17,0,17.0,3.0,0.8,14.1,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.5,0.75,14.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.1,12.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.2,12.9,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.5,2.25,13.0,3.5,2.99,0.0
2018,11,21,7,30,0.0,6.0,2.3,13.1,6.0,4.92,0.0
2018,11,21,7,45,0.0,8.0,2.4,13.15,8.0,6.56,0.02
2018,11,21,8,0,0.0,10.0,2.5,13.2,10.0,8.21,1.62
2018,11,21,8,15,0.0,12.0,2.5,13.25,12.0,9.86,3.18
2018,11,21,8,30,0.0,14.0,2.5,13.3,14.0,11.51,4.72
2018,11,21,8,45,0.0,17.5,2.5,13.4,17.5,14.4,7.34
2018,11,21,9,0,0.0,21.0,2.5,13.5,21.0,17.3,9.96
2018,11,21,9,15,0.0,32.0,2.55,13.7,32.0,26.41,18.12
2018,11,21,9,30,0.0,43.0,2.6,13.9,43.0,35.54,26.24
2018,11,21,9,45,0.5,40.5,2.6,14.1,40.5,33.48,24.33
2018,11,21,10,0,1.0,38.0,2.6,14.3,38.0,31.42,22.43
2018,11,21,10,15,0.5,32.0,2.7,14.55,32.0,26.46,16.96
2018,11,21,10,30,0.0,26.0,2.8,14.8,26.0,21.47,12.67
2018,11,21,10,45,0.0,35.5,2.9,15.05,35.5,29.36,19.33
2018,11,21,11,0,0.0,45.0,3.0,15.3,45.0,37.25,25.96
2018,11,21,11,15,0.0,57.0,3.1,15.4,57.0,47.24,34.34
2018,11,21,11,30,0.0,69.0,3.2,15.5,69.0,57.25,42.71
2018,11,21,11,45,0.0,69.0,3.25,15.6,69.0,57.25,42.68
2018,11,21,12,0,0.0,69.0,3.3,15.7,69.0,57.25,42.66
2018,11,21,12,15,0.0,65.0,3.2,15.7,65.0,53.91,39.86
2018,11,21,12,30,0.0,61.0,3.1,15.7,61.0,50.57,37.08
2018,11,21,12,45,0.0,63.5,3.0,15.7,63.5,52.65,38.86
2018,11,21,13,0,0.0,66.0,2.9,15.7,66.0,54.73,40.64
2018,11,21,13,15,0.0,76.5,2.8,15.65,76.5,63.49,48.06
2018,11,21,13,30,0.0,87.0,2.7,15.6,87.0,72.43,55.64
2018,11,21,13,45,14.0,93.5,2.6,15.6,99.5,87.16,68.4
2018,11,21,14,0,28.0,100.0,2.5,15.6,112.0,108.64,86.85
2018,11,21,14,15,14.0,87.0,2.45,15.55,93.0,82.56,64.79
2018,11,21,14,30,0.0,74.0,2.4,15.5,74.0,61.64,46.89
2018,11,21,14,45,3.0,66.5,2.35,15.45,67.5,57.2,43.29
2018,11,21,15,0,6.0,59.0,2.3,15.4,61.0,53.06,39.9
2018,11,21,15,15,48.5,52.5,2.3,15.4,64.0,91.03,73.33
2018,11,21,15,30,91.0,46.0,2.3,15.4,67.0,126.61,104.04
2018,11,21,15,45,62.0,35.5,1.9,14.85,48.5,83.66,66.78
2018,11,21,16,0,33.0,25.0,1.5,14.3,30.0,51.8,38.66
2018,11,21,16,15,117.0,21.0,1.35,13.7,30.0,133.72,103.87
2018,11,21,16,30,201.0,17.0,1.2,13.1,30.0,186.83,74.0
2018,11,21,16,45,112.5,10.0,1.1,12.5,16.0,81.31,0.0
2018,11,21,17,0,24.0,3.0,1.0,11.9,2.0,0.0,0.0
2018,11,21,17,15,12.0,1.5,1.0,11.8,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,6,45,10.5,1.5,1.55,11.05,1.5,0.0,0.0
2018,11,22,7,0,21.0,3.0,1.6,11.1,3.0,2.56,0.0
2018,11,22,7,15,111.0,13.5,1.65,11.5,21.5,11.52,0.0
2018,11,22,7,30,201.0,24.0,1.7,11.9,40.0,19.55,8.42
2018,11,22,7,45,374.5,32.5,1.8,12.3,85.5,26.45,17.22
2018,11,22,8,0,548.0,41.0,1.9,12.7,131.0,33.51,24.02
2018,11,22,8,15,458.0,46.5,2.05,12.9,136.0,36.71,27.19
2018,11,22,8,30,368.0,52.0,2.2,13.1,141.0,39.59,29.93
2018,11,22,8,45,213.5,73.0,2.3,13.35,127.0,55.47,44.19
2018,11,22,9,0,59.0,94.0,2.4,13.6,113.0,73.72,60.39
2018,11,22,9,15,108.5,117.0,2.5,13.85,156.0,87.09,72.11
2018,11,22,9,30,158.0,140.0,2.6,14.1,199.0,102.24,85.27
2018,11,22,9,45,131.5,136.5,2.75,14.35,188.5,100.39,83.42
2018,11,22,10,0,105.0,133.0,2.9,14.6,178.0,98.22,81.32
2018,11,22,10,15,77.0,150.0,3.0,14.9,184.0,117.25,91.57
2018,11,22,10,30,49.0,167.0,3.1,15.2,190.0,132.44,103.7
2018,11,22,10,45,98.0,181.5,3.25,15.5,229.5,153.1,118.12
2018,11,22,11,0,147.0,196.0,3.4,15.8,269.0,182.4,140.15
2018,11,22,11,15,140.5,205.0,3.55,15.9,276.0,198.95,154.62
2018,11,22,11,30,134.0,214.0,3.7,16.0,283.0,214.98,168.74
2018,11,22,11,45,134.5,217.5,3.8,16.1,287.0,228.65,180.72
2018,11,22,12,0,135.0,221.0,3.9,16.2,291.0,242.22,192.57
2018,11,22,12,15,140.0,224.0,4.0,16.15,296.5,257.26,205.62
2018,11,22,12,30,145.0,227.0,4.1,16.1,302.0,272.59,218.89
2018,11,22,12,45,154.0,222.5,4.2,16.05,300.5,283.36,228.56
2018,11,22,13,0,163.0,218.0,4.3,16.0,299.0,294.21,238.33
2018,11,22,13,15,107.0,198.0,4.35,15.85,250.5,252.3,204.89
2018,11,22,13,30,51.0,178.0,4.4,15.7,202.0,195.46,158.44
2018,11,22,13,45,69.5,171.5,4.5,15.6,202.0,205.09,167.32
2018,11,22,14,0,88.0,165.0,4.6,15.5,202.0,215.49,176.81
2018,11,22,14,15,95.5,155.0,4.55,15.3,192.5,227.49,187.42
2018,11,22,14,30,103.0,145.0,4.5,15.1,183.0,227.64,188.27
2018,11,22,14,45,121.0,126.5,4.5,14.95,166.5,224.19,186.4
2018,11,22,15,0,139.0,108.0,4.5,14.8,150.0,219.83,183.61
2018,11,22,15,15,120.5,97.5,4.5,14.8,130.0,199.85,166.46
2018,11,22,15,30,102.0,87.0,4.5,14.8,110.0,179.95,148.93
2018,11,22,15,45,91.0,70.0,4.3,14.35,87.5,155.17,127.23
2018,11,22,16,0,80.0,53.0,4.1,13.9,65.0,129.37,104.03
2018,11,22,16,15,54.5,37.5,4.1,13.8,44.5,95.52,71.83
2018,11,22,16,30,29.0,22.0,4.1,13.7,24.0,53.63,14.36
2018,11,22,16,45,18.5,12.0,4.1,13.55,13.0,22.17,0.0
2018,11,22,17,0,8.0,2.0,4.1,13.4,2.0,0.0,0.0
2018,11,22,17,15,4.0,1.0,4.15,13.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,23,6,45,6.5,1.5,1.8,12.7,1.5,0.0,0.0
2018,11,23,7,0,13.0,3.0,1.9,12.8,3.0,0.0,0.0
2018,11,23,7,15,6.5,8.5,2.05,12.95,8.5,7.26,0.0
2018,11,23,7,30,0.0,14.0,2.2,13.1,14.0,11.53,2.19
2018,11,23,7,45,0.0,24.5,2.3,13.2,24.5,20.22,11.71
2018,11,23,8,0,0.0,35.0,2.4,13.3,35.0,28.93,19.88
2018,11,23,8,15,0.0,37.5,2.55,13.5,37.5,30.98,21.99
2018,11,23,8,30,0.0,40.0,2.7,13.7,40.0,33.05,23.99
2018,11,23,8,45,0.0,38.0,2.8,13.85,38.0,31.38,22.56
2018,11,23,9,0,0.0,36.0,2.9,14.0,36.0,29.72,21.07
2018,11,23,9,15,0.0,31.0,3.05,14.2,31.0,25.58,17.33
2018,11,23,9,30,0.0,26.0,3.2,14.4,26.0,21.44,13.58
2018,11,23,9,45,0.0,30.5,3.3,14.65,30.5,25.18,16.87
2018,11,23,10,0,0.0,35.0,3.4,14.9,35.0,28.91,20.15
2018,11,23,10,15,0.0,37.0,3.55,15.05,37.0,30.58,20.44
2018,11,23,10,30,0.0,39.0,3.7,15.2,39.0,32.25,21.8
2018,11,23,10,45,0.0,51.5,3.9,15.35,51.5,42.64,30.55
2018,11,23,11,0,0.0,64.0,4.1,15.5,64.0,53.06,39.27
2018,11,23,11,15,0.0,56.5,4.1,15.55,56.5,46.82,33.97
2018,11,23,11,30,0.0,49.0,4.1,15.6,49.0,40.58,28.69
2018,11,23,11,45,0.0,55.5,4.15,15.6,55.5,45.99,33.24
2018,11,23,12,0,0.0,62.0,4.2,15.6,62.0,51.41,37.79
2018,11,23,12,15,0.0,54.0,4.2,15.65,54.0,44.74,32.18
2018,11,23,12,30,0.0,46.0,4.2,15.7,46.0,38.09,26.58
2018,11,23,12,45,0.5,69.0,4.2,15.75,69.0,57.49,42.94
2018,11,23,13,0,1.0,92.0,4.2,15.8,92.0,77.13,59.45
2018,11,23,13,15,14.5,102.0,4.2,15.8,108.5,93.67,73.56
2018,11,23,13,30,28.0,112.0,4.2,15.8,125.0,116.59,93.08
2018,11,23,13,45,14.5,72.5,4.2,15.8,79.0,72.5,56.07
2018,11,23,14,0,1.0,33.0,4.2,15.8,33.0,27.9,18.14
2018,11,23,14,15,1.0,35.5,4.15,15.8,35.5,29.98,19.96
2018,11,23,14,30,1.0,38.0,4.1,15.8,38.0,32.06,21.77
2018,11,23,14,45,76.0,55.0,4.05,15.75,77.5,108.87,89.07
2018,11,23,15,0,151.0,72.0,4.0,15.7,117.0,195.03,162.99
2018,11,23,15,15,105.5,73.0,4.0,15.7,102.5,156.22,129.27
2018,11,23,15,30,60.0,74.0,4.0,15.7,88.0,131.36,106.86
2018,11,23,15,45,182.5,58.5,3.95,15.5,87.5,213.6,176.99
2018,11,23,16,0,305.0,43.0,3.9,15.3,87.0,296.1,242.71
2018,11,23,16,15,210.5,32.0,3.85,15.2,57.5,219.8,170.58
2018,11,23,16,30,116.0,21.0,3.8,15.1,28.0,131.33,35.82
2018,11,23,16,45,62.0,11.5,3.8,15.05,15.0,49.66,0.0
2018,11,23,17,0,8.0,2.0,3.8,15.0,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,3.7,14.95,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,6,45,12.0,1.0,1.6,12.05,1.0,0.0,0.0
2018,11,24,7,0,24.0,2.0,1.6,12.0,2.0,0.0,0.0
2018,11,24,7,15,114.5,10.5,1.75,12.3,18.0,8.96,0.0
2018,11,24,7,30,205.0,19.0,1.9,12.6,34.0,15.33,4.13
2018,11,24,7,45,346.0,27.5,2.05,12.9,73.5,22.23,13.37
2018,11,24,8,0,487.0,36.0,2.2,13.2,113.0,29.19,20.08
2018,11,24,8,15,434.5,41.5,2.25,13.45,125.0,32.69,23.5
2018,11,24,8,30,382.0,47.0,2.3,13.7,137.0,35.94,26.57
2018,11,24,8,45,197.0,66.0,2.3,13.9,113.0,50.51,39.65
2018,11,24,9,0,12.0,85.0,2.3,14.1,89.0,68.5,55.65
2018,11,24,9,15,6.5,93.5,2.3,14.5,95.5,75.2,61.45
2018,11,24,9,30,1.0,102.0,2.3,14.9,102.0,81.82,67.1
2018,11,24,9,45,5.5,123.5,2.3,15.25,125.5,97.55,80.68
2018,11,24,10,0,10.0,145.0,2.3,15.6,149.0,112.87,93.76
2018,11,24,10,15,31.5,161.5,2.25,15.95,176.0,121.8,96.05
2018,11,24,10,30,53.0,178.0,2.2,16.3,203.0,139.25,108.69
2018,11,24,10,45,62.5,172.0,2.15,16.7,202.5,142.58,110.4
2018,11,24,11,0,72.0,166.0,2.1,17.1,202.0,145.96,112.64
2018,11,24,11,15,112.5,179.0,2.0,17.3,236.0,171.73,132.39
2018,11,24,11,30,153.0,192.0,1.9,17.5,270.0,202.74,156.81
2018,11,24,11,45,102.5,198.0,1.85,17.7,250.5,201.14,157.43
2018,11,24,12,0,52.0,204.0,1.8,17.9,231.0,191.27,150.76
2018,11,24,12,15,108.5,213.0,1.75,17.95,268.5,233.29,184.29
2018,11,24,12,30,165.0,222.0,1.7,18.0,306.0,276.45,218.78
2018,11,24,12,45,283.0,199.0,1.65,18.05,339.0,333.18,264.21
2018,11,24,13,0,401.0,176.0,1.6,18.1,372.0,398.96,316.64
2018,11,24,13,15,527.5,141.0,1.55,18.05,388.5,454.72,361.56
2018,11,24,13,30,654.0,106.0,1.5,18.0,405.0,520.21,413.58
2018,11,24,13,45,655.5,100.0,1.5,17.95,385.5,535.02,426.3
2018,11,24,14,0,657.0,94.0,1.5,17.9,366.0,547.33,437.37
2018,11,24,14,15,715.0,78.5,1.5,17.7,353.5,583.24,466.78
2018,11,24,14,30,773.0,63.0,1.5,17.5,341.0,614.68,492.45
2018,11,24,14,45,681.5,68.0,1.5,17.35,294.5,572.64,461.19
2018,11,24,15,0,590.0,73.0,1.5,17.2,248.0,523.84,424.39
2018,11,24,15,15,465.5,72.5,1.5,17.2,198.0,441.58,360.04
2018,11,24,15,30,341.0,72.0,1.5,17.2,148.0,353.37,288.94
2018,11,24,15,45,415.5,56.0,1.5,16.3,129.0,390.48,318.3
2018,11,24,16,0,490.0,40.0,1.5,15.4,110.0,422.32,339.43
2018,11,24,16,15,367.0,31.5,1.55,14.9,73.5,327.0,250.92
2018,11,24,16,30,244.0,23.0,1.6,14.4,37.0,217.36,50.03
2018,11,24,16,45,122.0,11.5,1.6,13.95,18.5,87.98,0.0
2018,11,24,17,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,6,45,12.0,1.0,0.85,10.35,0.5,0.0,0.0
2018,11,25,7,0,24.0,2.0,0.9,10.2,1.0,0.0,0.0
2018,11,25,7,15,90.5,13.0,0.85,10.6,18.0,11.1,0.0
2018,11,25,7,30,157.0,24.0,0.8,11.0,35.0,18.64,5.31
2018,11,25,7,45,308.5,33.0,0.8,11.4,74.0,26.91,17.42
2018,11,25,8,0,460.0,42.0,0.8,11.8,113.0,34.17,24.62
2018,11,25,8,15,564.5,44.5,0.8,12.3,158.0,35.91,26.51
2018,11,25,8,30,669.0,47.0,0.8,12.8,203.0,41.24,31.45
2018,11,25,8,45,713.5,50.0,0.85,13.3,243.0,43.58,33.58
2018,11,25,9,0,758.0,53.0,0.9,13.8,283.0,45.97,35.69
2018,11,25,9,15,782.0,56.0,0.9,14.3,318.5,48.21,37.59
2018,11,25,9,30,806.0,59.0,0.9,14.8,354.0,50.44,39.44
2018,11,25,9,45,822.0,61.5,0.9,15.3,384.5,52.2,40.85
2018,11,25,10,0,838.0,64.0,0.9,15.8,415.0,53.95,42.24
2018,11,25,10,15,850.5,65.5,0.95,16.15,439.5,84.11,49.56
2018,11,25,10,30,863.0,67.0,1.0,16.5,464.0,134.56,73.31
2018,11,25,10,45,871.0,67.5,1.05,16.85,481.5,183.95,108.22
2018,11,25,11,0,879.0,68.0,1.1,17.2,499.0,232.98,148.78
2018,11,25,11,15,883.5,69.0,1.1,17.35,510.0,281.03,191.28
2018,11,25,11,30,888.0,70.0,1.1,17.5,521.0,328.01,233.59
2018,11,25,11,45,869.5,75.0,1.1,17.7,519.0,369.5,271.79
2018,11,25,12,0,851.0,80.0,1.1,17.9,517.0,407.06,306.01
2018,11,25,12,15,870.5,74.5,1.05,17.95,518.0,448.87,341.98
2018,11,25,12,30,890.0,69.0,1.0,18.0,519.0,489.06,375.88
2018,11,25,12,45,887.0,67.5,0.95,18.1,507.5,520.85,402.72
2018,11,25,13,0,884.0,66.0,0.9,18.2,496.0,549.86,426.78
2018,11,25,13,15,852.0,68.5,0.9,18.25,470.0,563.98,439.75
2018,11,25,13,30,820.0,71.0,0.9,18.3,444.0,577.57,451.86
2018,11,25,13,45,832.0,66.0,0.85,18.35,426.0,602.45,471.68
2018,11,25,14,0,844.0,61.0,0.8,18.4,408.0,619.96,485.79
2018,11,25,14,15,764.5,69.0,0.85,18.35,365.0,600.04,472.75
2018,11,25,14,30,685.0,77.0,0.9,18.3,322.0,573.19,454.4
2018,11,25,14,45,630.5,75.0,0.9,18.2,282.0,544.62,434.29
2018,11,25,15,0,576.0,73.0,0.9,18.1,242.0,512.55,410.75
2018,11,25,15,15,442.0,74.0,0.9,18.1,192.5,419.83,339.17
2018,11,25,15,30,308.0,75.0,0.9,18.1,143.0,333.75,270.28
2018,11,25,15,45,267.5,62.0,0.75,17.35,112.0,292.92,236.62
2018,11,25,16,0,227.0,49.0,0.6,16.6,81.0,251.55,200.56
2018,11,25,16,15,191.0,34.5,0.7,16.15,55.0,211.07,159.49
2018,11,25,16,30,155.0,20.0,0.8,15.7,29.0,153.57,24.29
2018,11,25,16,45,77.5,10.0,0.9,15.25,14.5,58.04,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,1.4,9.5,1.0,0.0,0.0
2018,11,26,7,0,23.0,3.0,1.4,9.6,2.0,0.0,0.0
2018,11,26,7,15,71.0,14.0,1.55,10.0,17.5,11.95,0.0
2018,11,26,7,30,119.0,25.0,1.7,10.4,33.0,19.35,4.42
2018,11,26,7,45,166.0,39.0,1.8,10.8,59.0,29.84,19.79
2018,11,26,8,0,213.0,53.0,1.9,11.2,85.0,40.08,29.79
2018,11,26,8,15,242.5,66.5,1.85,11.55,113.5,49.63,38.75
2018,11,26,8,30,272.0,80.0,1.8,11.9,142.0,58.92,47.32
2018,11,26,8,45,279.0,95.0,1.8,12.25,169.0,70.66,57.91
2018,11,26,9,0,286.0,110.0,1.8,12.6,196.0,80.65,66.77
2018,11,26,9,15,245.5,125.0,1.75,13.05,205.0,89.9,74.81
2018,11,26,9,30,205.0,140.0,1.7,13.5,214.0,98.81,82.44
2018,11,26,9,45,137.0,154.0,1.7,13.95,205.5,110.55,92.45
2018,11,26,10,0,69.0,168.0,1.7,14.4,197.0,122.67,102.67
2018,11,26,10,15,108.5,179.0,1.6,14.9,227.5,130.02,101.97
2018,11,26,10,30,148.0,190.0,1.5,15.4,258.0,151.12,115.13
2018,11,26,10,45,217.0,196.0,1.45,15.95,299.5,177.5,132.25
2018,11,26,11,0,286.0,202.0,1.4,16.5,341.0,209.63,155.16
2018,11,26,11,15,362.0,190.5,1.4,16.8,370.5,239.52,177.53
2018,11,26,11,30,438.0,179.0,1.4,17.1,400.0,277.15,207.31
2018,11,26,11,45,409.5,187.0,1.35,17.45,394.5,300.32,228.7
2018,11,26,12,0,381.0,195.0,1.3,17.8,389.0,315.99,243.63
2018,11,26,12,15,370.5,196.5,1.3,17.85,384.0,333.94,259.94
2018,11,26,12,30,360.0,198.0,1.3,17.9,379.0,350.22,274.55
2018,11,26,12,45,274.0,202.5,1.25,18.0,338.5,330.07,260.48
2018,11,26,13,0,188.0,207.0,1.2,18.1,298.0,294.84,233.93
2018,11,26,13,15,279.0,186.0,1.05,17.85,315.0,345.46,275.13
2018,11,26,13,30,370.0,165.0,0.9,17.6,332.0,390.6,311.47
2018,11,26,13,45,434.5,142.5,0.8,17.35,328.0,433.14,345.36
2018,11,26,14,0,499.0,120.0,0.7,17.1,324.0,464.08,370.37
2018,11,26,14,15,593.0,96.5,0.7,16.9,320.5,519.83,414.52
2018,11,26,14,30,687.0,73.0,0.7,16.7,317.0,567.75,452.22
2018,11,26,14,45,594.5,77.0,0.65,16.45,272.5,520.82,416.85
2018,11,26,15,0,502.0,81.0,0.6,16.2,228.0,469.19,377.86
2018,11,26,15,15,390.0,79.0,0.6,16.2,183.0,389.52,316.0
2018,11,26,15,30,278.0,77.0,0.6,16.2,138.0,314.98,255.94
2018,11,26,15,45,281.0,61.5,0.6,15.85,112.0,300.89,243.92
2018,11,26,16,0,284.0,46.0,0.6,15.5,86.0,285.09,228.17
2018,11,26,16,15,184.0,33.0,0.6,15.3,55.5,203.49,153.18
2018,11,26,16,30,84.0,20.0,0.6,15.1,25.0,94.59,7.11
2018,11,26,16,45,42.0,10.0,0.6,14.9,12.5,35.29,0.0
2018,11,26,17,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,27,6,45,2.5,0.5,1.4,10.2,0.5,0.0,0.0
2018,11,27,7,0,5.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,11,27,7,15,5.0,2.5,1.5,10.7,2.5,2.13,0.0
2018,11,27,7,30,5.0,4.0,1.6,11.1,4.0,3.53,0.0
2018,11,27,7,45,2.5,5.5,1.65,11.45,5.5,4.63,0.0
2018,11,27,8,0,0.0,7.0,1.7,11.8,7.0,5.74,0.0
2018,11,27,8,15,0.0,8.0,1.85,12.15,8.0,6.57,0.23
2018,11,27,8,30,0.0,9.0,2.0,12.5,9.0,7.39,1.01
2018,11,27,8,45,0.0,12.5,2.15,12.85,12.5,10.28,3.64
2018,11,27,9,0,0.0,16.0,2.3,13.2,16.0,13.17,6.25
2018,11,27,9,15,0.0,19.0,2.45,13.5,19.0,15.65,8.47
2018,11,27,9,30,0.0,22.0,2.6,13.8,22.0,18.13,10.67
2018,11,27,9,45,0.0,24.5,2.7,14.05,24.5,20.21,12.49
2018,11,27,10,0,0.0,27.0,2.8,14.3,27.0,22.28,14.31
2018,11,27,10,15,8.0,80.0,2.9,14.45,83.5,66.61,51.02
2018,11,27,10,30,16.0,133.0,3.0,14.6,140.0,107.85,85.04
2018,11,27,10,45,8.0,84.5,3.1,14.7,88.0,71.21,54.41
2018,11,27,11,0,0.0,36.0,3.2,14.8,36.0,29.77,19.69
2018,11,27,11,15,0.0,44.0,3.25,14.8,44.0,36.41,25.32
2018,11,27,11,30,0.0,52.0,3.3,14.8,52.0,43.07,30.94
2018,11,27,11,45,0.0,49.5,3.3,14.8,49.5,40.99,29.16
2018,11,27,12,0,0.0,47.0,3.3,14.8,47.0,38.91,27.4
2018,11,27,12,15,0.5,52.0,3.25,14.8,52.5,43.28,31.1
2018,11,27,12,30,1.0,57.0,3.2,14.8,58.0,47.69,34.84
2018,11,27,12,45,1.0,65.5,3.15,14.8,66.0,54.81,40.88
2018,11,27,13,0,1.0,74.0,3.1,14.8,74.0,61.93,46.93
2018,11,27,13,15,1.0,74.5,3.0,14.85,74.5,62.38,47.35
2018,11,27,13,30,1.0,75.0,2.9,14.9,75.0,62.81,47.77
2018,11,27,13,45,2.0,72.5,2.75,14.9,73.0,61.36,46.64
2018,11,27,14,0,3.0,70.0,2.6,14.9,71.0,59.94,45.54
2018,11,27,14,15,5.0,78.5,2.45,14.8,80.0,68.81,53.21
2018,11,27,14,30,7.0,87.0,2.3,14.7,89.0,78.8,61.82
2018,11,27,14,45,4.5,84.5,2.15,14.65,86.0,75.89,59.34
2018,11,27,15,0,2.0,82.0,2.0,14.6,83.0,73.41,57.18
2018,11,27,15,15,1.0,68.0,2.0,14.6,68.5,59.92,45.62
2018,11,27,15,30,0.0,54.0,2.0,14.6,54.0,46.19,33.75
2018,11,27,15,45,0.0,41.5,1.7,14.3,41.5,34.54,23.63
2018,11,27,16,0,0.0,29.0,1.4,14.0,29.0,23.95,14.36
2018,11,27,16,15,3.0,20.5,1.35,13.85,20.5,18.9,9.27
2018,11,27,16,30,6.0,12.0,1.3,13.7,12.0,14.04,0.0
2018,11,27,16,45,3.0,6.0,1.25,13.55,6.0,7.03,0.0
2018,11,27,17,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.0,0.55,12.0,1.0,0.0,0.0
2018,11,28,7,0,15.0,2.0,0.5,12.0,2.0,0.0,0.0
2018,11,28,7,15,15.0,7.5,0.55,12.2,8.0,6.4,0.0
2018,11,28,7,30,15.0,13.0,0.6,12.4,14.0,10.92,0.0
2018,11,28,7,45,17.0,22.5,0.6,12.65,24.5,18.93,10.22
2018,11,28,8,0,19.0,32.0,0.6,12.9,35.0,26.66,17.8
2018,11,28,8,15,86.5,43.0,0.75,13.25,61.5,33.4,24.1
2018,11,28,8,30,154.0,54.0,0.9,13.6,88.0,41.73,31.72
2018,11,28,8,45,78.0,62.5,1.05,13.95,80.0,49.56,38.79
2018,11,28,9,0,2.0,71.0,1.2,14.3,72.0,58.0,46.29
2018,11,28,9,15,13.5,90.5,1.25,14.6,95.5,72.85,59.37
2018,11,28,9,30,25.0,110.0,1.3,14.9,119.0,84.93,69.85
2018,11,28,9,45,62.5,134.5,1.3,15.15,159.5,101.6,84.24
2018,11,28,10,0,100.0,159.0,1.3,15.4,200.0,113.47,94.3
2018,11,28,10,15,61.5,160.0,1.35,15.65,185.5,120.49,94.85
2018,11,28,10,30,23.0,161.0,1.4,15.9,171.0,128.08,100.87
2018,11,28,10,45,20.0,162.0,1.45,16.15,171.0,131.27,103.23
2018,11,28,11,0,17.0,163.0,1.5,16.4,171.0,133.88,105.32
2018,11,28,11,15,65.5,184.0,1.55,16.55,216.5,162.31,126.67
2018,11,28,11,30,114.0,205.0,1.6,16.7,262.0,199.12,155.24
2018,11,28,11,45,217.0,200.0,1.65,16.85,309.5,238.89,185.43
2018,11,28,12,0,320.0,195.0,1.7,17.0,357.0,290.62,226.16
2018,11,28,12,15,529.5,150.5,1.8,17.05,415.5,363.48,283.26
2018,11,28,12,30,739.0,106.0,1.9,17.1,474.0,448.55,350.72
2018,11,28,12,45,786.0,93.5,2.0,17.2,477.0,491.05,386.39
2018,11,28,13,0,833.0,81.0,2.1,17.3,480.0,533.34,421.87
2018,11,28,13,15,821.5,79.5,2.2,17.2,460.5,554.44,441.15
2018,11,28,13,30,810.0,78.0,2.3,17.1,441.0,572.23,457.69
2018,11,28,13,45,793.0,76.5,2.4,17.0,415.5,583.37,468.87
2018,11,28,14,0,776.0,75.0,2.5,16.9,390.0,590.99,477.13
2018,11,28,14,15,751.5,73.0,2.45,16.7,358.5,589.73,477.93
2018,11,28,14,30,727.0,71.0,2.4,16.5,327.0,584.87,475.66
2018,11,28,14,45,582.0,78.0,2.4,16.35,269.0,510.35,418.12
