Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,8,15,249.0,37.5,1.4,11.9,71.5,28.85,19.6
2018,12,19,8,30,268.0,50.0,1.5,12.2,96.0,37.91,28.08
2018,12,19,8,45,200.0,57.0,1.55,12.55,96.0,42.23,32.21
2018,12,19,9,0,132.0,64.0,1.6,12.9,96.0,48.62,38.05
2018,12,19,9,15,69.5,74.5,1.65,13.25,91.5,58.01,46.47
2018,12,19,9,30,7.0,85.0,1.7,13.6,87.0,68.51,55.77
2018,12,19,9,45,99.5,106.5,1.7,13.95,142.5,80.24,66.03
2018,12,19,10,0,192.0,128.0,1.7,14.3,198.0,91.2,75.51
2018,12,19,10,15,180.0,146.5,1.75,14.6,216.0,106.63,88.82
2018,12,19,10,30,168.0,165.0,1.8,14.9,234.0,122.88,95.5
2018,12,19,10,45,129.0,171.5,1.8,15.2,226.0,137.12,104.84
2018,12,19,11,0,90.0,178.0,1.8,15.5,218.0,148.86,115.12
2018,12,19,11,15,192.0,182.0,1.8,15.7,270.5,177.72,134.3
2018,12,19,11,30,294.0,186.0,1.8,15.9,323.0,218.42,164.25
2018,12,19,11,45,204.5,193.0,1.8,16.1,288.5,215.99,166.71
2018,12,19,12,0,115.0,200.0,1.8,16.3,254.0,205.71,161.82
2018,12,19,12,15,74.0,179.5,1.75,16.45,214.5,178.74,141.43
2018,12,19,12,30,33.0,159.0,1.7,16.6,175.0,149.71,118.68
2018,12,19,12,45,21.0,143.5,1.7,16.7,153.5,129.84,102.72
2018,12,19,13,0,9.0,128.0,1.7,16.8,132.0,112.05,88.22
2018,12,19,13,15,25.0,134.5,1.65,16.8,145.5,132.23,105.14
2018,12,19,13,30,41.0,141.0,1.6,16.8,159.0,149.75,119.86
2018,12,19,13,45,42.5,137.0,1.55,16.75,154.5,149.96,120.29
2018,12,19,14,0,44.0,133.0,1.5,16.7,150.0,150.26,120.85
2018,12,19,14,15,128.0,108.5,1.35,16.55,153.0,189.25,154.68
2018,12,19,14,30,212.0,84.0,1.2,16.4,156.0,230.36,189.96
2018,12,19,14,45,159.0,68.0,1.1,16.25,119.0,183.12,150.86
2018,12,19,15,0,106.0,52.0,1.0,16.1,82.0,133.16,108.99
2018,12,19,15,15,108.0,45.5,1.0,16.1,72.0,129.4,105.96
2018,12,19,15,30,110.0,39.0,1.0,16.1,62.0,125.16,102.08
2018,12,19,15,45,83.0,32.5,0.85,15.35,48.0,101.44,81.26
2018,12,19,16,0,56.0,26.0,0.7,14.6,34.0,77.65,59.97
2018,12,19,16,15,28.0,19.5,0.75,14.35,23.5,42.98,28.63
2018,12,19,16,30,0.0,13.0,0.8,14.1,13.0,10.71,0.0
2018,12,19,16,45,0.0,6.5,0.85,13.8,6.5,5.55,0.0
2018,12,19,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,7,15,10.5,1.5,1.9,9.0,1.5,0.0,0.0
2018,12,20,7,30,21.0,3.0,1.9,9.1,3.0,2.56,0.0
2018,12,20,7,45,10.5,10.0,1.95,9.2,10.0,8.45,0.0
2018,12,20,8,0,0.0,17.0,2.0,9.3,17.0,14.01,5.75
2018,12,20,8,15,0.0,25.5,1.95,9.45,25.5,21.04,12.91
2018,12,20,8,30,0.0,34.0,1.9,9.6,34.0,28.09,19.58
2018,12,20,8,45,0.5,46.0,1.9,9.75,46.0,38.07,28.83
2018,12,20,9,0,1.0,58.0,1.9,9.9,58.0,47.59,37.58
2018,12,20,9,15,0.5,54.0,1.8,10.15,54.0,44.7,35.03
2018,12,20,9,30,0.0,50.0,1.7,10.4,50.0,41.36,31.99
2018,12,20,9,45,0.0,49.5,1.65,10.6,49.5,40.94,31.58
2018,12,20,10,0,0.0,49.0,1.6,10.8,49.0,40.52,31.15
2018,12,20,10,15,22.0,96.5,1.55,10.95,105.5,76.4,63.29
2018,12,20,10,30,44.0,144.0,1.5,11.1,162.0,109.64,87.81
2018,12,20,10,45,38.0,155.5,1.45,11.25,171.5,121.7,96.96
2018,12,20,11,0,32.0,167.0,1.4,11.4,181.0,133.41,106.57
2018,12,20,11,15,17.5,146.5,1.35,11.5,154.0,121.34,96.98
2018,12,20,11,30,3.0,126.0,1.3,11.6,127.0,103.82,82.85
2018,12,20,11,45,3.0,133.0,1.3,11.75,134.0,110.06,88.06
2018,12,20,12,0,3.0,140.0,1.3,11.9,141.0,116.43,93.34
2018,12,20,12,15,2.5,135.5,1.3,12.0,136.5,113.3,90.7
2018,12,20,12,30,2.0,131.0,1.3,12.1,132.0,109.99,87.94
2018,12,20,12,45,1.5,109.5,1.3,12.2,110.0,92.03,72.88
2018,12,20,13,0,1.0,88.0,1.3,12.3,88.0,73.68,57.43
2018,12,20,13,15,1.0,94.0,1.3,12.3,94.0,78.99,62.01
2018,12,20,13,30,1.0,100.0,1.3,12.3,100.0,84.53,66.77
2018,12,20,13,45,5.5,109.0,1.3,12.3,111.0,95.7,76.37
2018,12,20,14,0,10.0,118.0,1.3,12.3,122.0,107.83,86.79
2018,12,20,14,15,17.5,118.5,1.3,12.2,125.0,114.58,92.78
2018,12,20,14,30,25.0,119.0,1.3,12.1,128.0,130.81,106.78
2018,12,20,14,45,19.5,99.5,1.25,11.95,106.0,100.99,81.58
2018,12,20,15,0,14.0,80.0,1.2,11.8,84.0,79.2,63.01
2018,12,20,15,15,7.0,59.0,1.2,11.8,61.0,54.49,41.61
2018,12,20,15,30,0.0,38.0,1.2,11.8,38.0,31.39,21.44
2018,12,20,15,45,0.0,30.5,1.2,11.4,30.5,25.17,15.94
2018,12,20,16,0,0.0,23.0,1.2,11.0,23.0,18.96,10.38
2018,12,20,16,15,9.0,16.5,1.2,10.85,17.0,19.73,10.31
2018,12,20,16,30,18.0,10.0,1.2,10.7,11.0,23.18,0.0
2018,12,20,16,45,18.0,6.5,1.25,10.6,6.5,16.68,0.0
2018,12,20,17,0,18.0,3.0,1.3,10.5,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,1.25,10.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,7,15,61.5,5.0,1.55,9.9,5.5,0.0,0.0
2018,12,21,7,30,123.0,10.0,1.7,10.1,11.0,8.54,0.0
2018,12,21,7,45,160.0,19.0,1.8,10.35,28.5,15.76,0.0
2018,12,21,8,0,197.0,28.0,1.9,10.6,46.0,21.71,11.8
2018,12,21,8,15,155.5,40.5,1.95,10.75,59.0,31.62,22.06
2018,12,21,8,30,114.0,53.0,2.0,10.9,72.0,40.57,30.55
2018,12,21,8,45,121.0,68.0,2.1,11.05,93.0,52.73,41.77
2018,12,21,9,0,128.0,83.0,2.2,11.2,114.0,63.42,51.56
2018,12,21,9,15,65.0,87.0,2.2,11.45,103.0,66.27,54.19
2018,12,21,9,30,2.0,91.0,2.2,11.7,92.0,72.67,59.9
2018,12,21,9,45,50.5,114.5,2.15,11.95,133.0,87.5,73.03
2018,12,21,10,0,99.0,138.0,2.1,12.2,174.0,100.09,84.02
2018,12,21,10,15,136.0,153.0,2.15,12.5,206.5,109.87,92.42
2018,12,21,10,30,173.0,168.0,2.2,12.8,239.0,123.79,97.43
2018,12,21,10,45,309.0,159.0,2.2,13.1,292.5,139.81,101.47
2018,12,21,11,0,445.0,150.0,2.2,13.4,346.0,170.69,118.52
2018,12,21,11,15,503.5,141.5,2.25,13.6,370.0,202.79,142.62
2018,12,21,11,30,562.0,133.0,2.3,13.8,394.0,242.19,174.89
2018,12,21,11,45,597.0,126.5,2.3,14.0,406.5,277.94,206.24
2018,12,21,12,0,632.0,120.0,2.3,14.2,419.0,315.48,239.49
2018,12,21,12,15,658.0,116.5,2.3,14.3,427.0,353.79,273.63
2018,12,21,12,30,684.0,113.0,2.3,14.4,435.0,392.54,307.79
2018,12,21,12,45,787.5,90.5,2.3,14.5,455.0,447.95,354.07
2018,12,21,13,0,891.0,68.0,2.3,14.6,475.0,504.41,401.03
2018,12,21,13,15,816.0,79.5,2.3,14.6,442.0,511.74,410.05
2018,12,21,13,30,741.0,91.0,2.3,14.6,409.0,511.64,412.72
2018,12,21,13,45,722.5,88.5,2.3,14.55,385.5,522.07,423.32
2018,12,21,14,0,704.0,86.0,2.3,14.5,362.0,529.13,430.86
2018,12,21,14,15,681.0,83.0,2.15,14.25,333.5,529.6,432.73
2018,12,21,14,30,658.0,80.0,2.0,14.0,305.0,526.75,431.64
2018,12,21,14,45,671.5,71.5,1.9,13.7,281.0,537.68,441.42
2018,12,21,15,0,685.0,63.0,1.8,13.4,257.0,546.07,448.55
2018,12,21,15,15,621.5,60.5,1.8,13.4,217.5,508.94,418.91
2018,12,21,15,30,558.0,58.0,1.8,13.4,178.0,468.65,385.75
2018,12,21,15,45,434.5,51.0,1.75,12.5,133.0,381.26,314.33
2018,12,21,16,0,311.0,44.0,1.7,11.6,88.0,290.07,237.21
2018,12,21,16,15,278.5,33.5,1.7,11.3,63.0,259.44,201.23
2018,12,21,16,30,246.0,23.0,1.7,11.0,38.0,211.51,52.87
2018,12,21,16,45,132.0,13.0,1.7,10.7,20.0,92.81,0.0
2018,12,21,17,0,18.0,3.0,1.7,10.4,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,1.7,10.15,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,22,7,15,28.0,3.5,1.15,6.65,4.0,0.0,0.0
2018,12,22,7,30,56.0,7.0,1.1,7.1,8.0,5.97,0.0
2018,12,22,7,45,105.5,20.0,1.05,7.5,27.5,15.55,0.0
2018,12,22,8,0,155.0,33.0,1.0,7.9,47.0,25.4,14.83
2018,12,22,8,15,206.5,45.0,1.05,8.3,74.0,34.31,24.66
2018,12,22,8,30,258.0,57.0,1.1,8.7,101.0,43.04,33.06
2018,12,22,8,45,291.0,69.5,1.15,9.1,130.5,51.86,41.33
2018,12,22,9,0,324.0,82.0,1.2,9.5,160.0,60.48,49.28
2018,12,22,9,15,274.0,97.0,1.2,9.8,170.5,72.0,59.7
2018,12,22,9,30,224.0,112.0,1.2,10.1,181.0,81.4,68.08
2018,12,22,9,45,175.0,125.0,1.2,10.35,182.5,92.4,77.79
2018,12,22,10,0,126.0,138.0,1.2,10.6,184.0,100.36,84.69
2018,12,22,10,15,268.0,140.5,1.1,10.95,247.0,99.74,83.9
2018,12,22,10,30,410.0,143.0,1.0,11.3,310.0,106.58,80.64
2018,12,22,10,45,345.0,158.0,0.9,11.6,303.5,141.32,101.89
2018,12,22,11,0,280.0,173.0,0.8,11.9,297.0,165.76,121.9
2018,12,22,11,15,197.5,184.5,0.8,12.25,273.0,179.06,136.25
2018,12,22,11,30,115.0,196.0,0.8,12.6,249.0,182.32,142.74
2018,12,22,11,45,144.5,199.0,0.8,13.0,266.5,202.58,158.78
2018,12,22,12,0,174.0,202.0,0.8,13.4,284.0,225.31,177.1
2018,12,22,12,15,197.5,202.5,0.75,13.5,295.5,246.12,194.33
2018,12,22,12,30,221.0,203.0,0.7,13.6,307.0,268.44,212.87
2018,12,22,12,45,177.0,201.0,0.7,13.65,283.5,260.05,207.63
2018,12,22,13,0,133.0,199.0,0.7,13.7,260.0,247.97,199.07
2018,12,22,13,15,99.5,188.5,0.7,13.65,233.0,221.64,178.74
2018,12,22,13,30,66.0,178.0,0.7,13.6,206.0,199.66,161.45
2018,12,22,13,45,43.5,152.5,0.7,13.55,170.5,165.97,134.29
2018,12,22,14,0,21.0,127.0,0.7,13.5,135.0,122.86,98.78
2018,12,22,14,15,12.5,100.5,0.75,13.5,105.0,93.85,74.66
2018,12,22,14,30,4.0,74.0,0.8,13.5,75.0,64.44,49.76
2018,12,22,14,45,97.5,65.5,0.8,13.5,93.0,130.21,107.61
2018,12,22,15,0,191.0,57.0,0.8,13.5,111.0,208.68,174.4
2018,12,22,15,15,279.5,62.5,0.8,13.5,129.5,279.61,232.84
2018,12,22,15,30,368.0,68.0,0.8,13.5,148.0,351.03,289.29
2018,12,22,15,45,322.0,57.5,0.9,12.9,117.0,311.74,255.92
2018,12,22,16,0,276.0,47.0,1.0,12.3,86.0,271.76,220.83
2018,12,22,16,15,214.0,35.0,1.0,12.25,59.0,219.47,169.27
2018,12,22,16,30,152.0,23.0,1.0,12.2,32.0,153.41,44.93
2018,12,22,16,45,87.0,13.0,1.0,12.1,17.0,64.99,0.0
2018,12,22,17,0,22.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.0,11.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,23,7,15,12.5,2.5,1.1,8.7,2.5,0.0,0.0
2018,12,23,7,30,25.0,5.0,1.0,9.0,5.0,4.27,0.0
2018,12,23,7,45,12.5,15.0,0.9,9.35,15.0,12.46,0.0
2018,12,23,8,0,0.0,25.0,0.8,9.7,25.0,20.49,10.65
2018,12,23,8,15,1.5,38.5,0.8,10.0,39.0,31.14,21.7
2018,12,23,8,30,3.0,52.0,0.8,10.3,53.0,41.7,31.65
2018,12,23,8,45,20.5,68.5,0.8,10.65,73.5,53.5,42.54
2018,12,23,9,0,38.0,85.0,0.8,11.0,94.0,65.47,53.43
2018,12,23,9,15,44.5,92.5,0.85,11.35,105.0,71.47,58.85
2018,12,23,9,30,51.0,100.0,0.9,11.7,116.0,77.34,64.03
2018,12,23,9,45,63.5,111.5,0.95,12.1,133.0,85.69,71.31
2018,12,23,10,0,76.0,123.0,1.0,12.5,150.0,93.89,78.37
2018,12,23,10,15,74.0,133.5,1.0,12.75,161.5,101.16,84.57
2018,12,23,10,30,72.0,144.0,1.0,13.0,173.0,109.83,87.07
2018,12,23,10,45,51.5,144.0,1.05,13.3,165.5,114.75,89.9
2018,12,23,11,0,31.0,144.0,1.1,13.6,158.0,117.04,92.09
2018,12,23,11,15,34.5,155.0,1.1,13.75,171.0,129.21,101.92
2018,12,23,11,30,38.0,166.0,1.1,13.9,184.0,142.05,112.4
2018,12,23,11,45,85.5,184.5,1.05,14.1,225.0,173.46,136.71
2018,12,23,12,0,133.0,203.0,1.0,14.3,266.0,212.6,167.62
2018,12,23,12,15,138.5,191.0,1.05,14.35,256.5,214.77,170.11
2018,12,23,12,30,144.0,179.0,1.1,14.4,247.0,216.22,172.23
2018,12,23,12,45,76.0,161.5,1.1,14.45,197.5,173.71,139.0
2018,12,23,13,0,8.0,144.0,1.1,14.5,148.0,125.44,99.87
2018,12,23,13,15,13.5,147.5,1.05,14.5,153.5,132.61,106.07
2018,12,23,13,30,19.0,151.0,1.0,14.5,159.0,140.46,112.75
2018,12,23,13,45,30.0,139.0,0.95,14.5,151.0,144.45,116.37
2018,12,23,14,0,41.0,127.0,0.9,14.5,143.0,141.76,114.55
2018,12,23,14,15,82.0,120.5,0.8,14.45,149.5,173.7,141.87
2018,12,23,14,30,123.0,114.0,0.7,14.4,156.0,197.03,161.87
2018,12,23,14,45,82.5,101.0,0.65,14.3,128.0,161.46,132.09
2018,12,23,15,0,42.0,88.0,0.6,14.2,100.0,113.04,91.28
2018,12,23,15,15,24.0,78.0,0.6,14.2,84.5,93.15,74.23
2018,12,23,15,30,6.0,68.0,0.6,14.2,69.0,66.07,50.76
2018,12,23,15,45,3.0,53.0,0.45,13.7,53.5,49.88,36.78
2018,12,23,16,0,0.0,38.0,0.3,13.2,38.0,33.14,22.2
2018,12,23,16,15,11.0,26.0,0.35,13.0,26.5,32.42,20.62
2018,12,23,16,30,22.0,14.0,0.4,12.8,15.0,32.02,6.71
2018,12,23,16,45,22.0,8.5,0.4,12.65,8.5,20.9,0.0
2018,12,23,17,0,22.0,3.0,0.4,12.5,2.0,0.0,0.0
2018,12,23,17,15,11.0,1.5,0.4,12.4,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.0,1.4,10.6,2.0,0.0,0.0
2018,12,24,7,30,16.0,4.0,1.5,10.8,4.0,3.41,0.0
2018,12,24,7,45,8.0,8.0,1.65,10.95,8.0,6.75,0.0
2018,12,24,8,0,0.0,12.0,1.8,11.1,12.0,9.87,2.08
2018,12,24,8,15,19.5,27.5,1.9,11.35,31.0,23.06,14.47
2018,12,24,8,30,39.0,43.0,2.0,11.6,50.0,34.4,24.96
2018,12,24,8,45,19.5,54.0,2.15,11.85,57.5,43.63,33.5
2018,12,24,9,0,0.0,65.0,2.3,12.1,65.0,52.64,41.73
2018,12,24,9,15,0.0,45.5,2.4,12.4,45.5,37.61,28.31
2018,12,24,9,30,0.0,26.0,2.5,12.7,26.0,21.43,13.73
2018,12,24,9,45,0.0,28.5,2.6,13.05,28.5,23.5,15.57
2018,12,24,10,0,0.0,31.0,2.7,13.4,31.0,25.58,17.39
2018,12,24,10,15,0.0,51.5,2.8,13.6,51.5,42.61,32.59
2018,12,24,10,30,0.0,72.0,2.9,13.8,72.0,59.71,45.5
2018,12,24,10,45,0.5,73.5,3.0,14.0,73.5,61.01,46.47
2018,12,24,11,0,1.0,75.0,3.1,14.2,75.0,62.35,47.49
2018,12,24,11,15,0.5,65.0,3.15,14.2,65.0,53.97,40.36
2018,12,24,11,30,0.0,55.0,3.2,14.2,55.0,45.55,33.21
2018,12,24,11,45,0.0,47.0,3.3,14.2,47.0,38.9,27.55
2018,12,24,12,0,0.0,39.0,3.4,14.2,39.0,32.25,21.89
2018,12,24,12,15,11.0,64.0,3.4,14.2,69.0,58.25,43.78
2018,12,24,12,30,22.0,89.0,3.4,14.2,99.0,84.68,66.05
2018,12,24,12,45,22.5,118.0,3.45,14.2,128.5,111.56,88.75
2018,12,24,13,0,23.0,147.0,3.5,14.2,158.0,139.9,112.55
2018,12,24,13,15,14.5,123.0,3.5,14.2,130.0,111.2,88.69
2018,12,24,13,30,6.0,99.0,3.5,14.2,102.0,86.28,67.83
2018,12,24,13,45,15.5,109.5,3.5,14.25,116.0,101.7,81.08
2018,12,24,14,0,25.0,120.0,3.5,14.3,130.0,125.05,101.0
2018,12,24,14,15,26.0,100.5,3.5,14.25,110.0,108.04,86.91
2018,12,24,14,30,27.0,81.0,3.5,14.2,90.0,90.54,72.34
2018,12,24,14,45,17.5,74.0,3.55,14.15,79.5,78.89,62.34
2018,12,24,15,0,8.0,67.0,3.6,14.1,69.0,61.79,47.56
2018,12,24,15,15,5.0,59.0,3.6,14.1,60.0,52.99,39.91
2018,12,24,15,30,2.0,51.0,3.6,14.1,51.0,44.15,32.14
2018,12,24,15,45,143.5,40.5,3.65,13.65,61.0,152.52,126.37
2018,12,24,16,0,285.0,30.0,3.7,13.2,71.0,257.57,212.62
2018,12,24,16,15,189.5,22.0,3.65,12.9,45.5,186.51,146.03
2018,12,24,16,30,94.0,14.0,3.6,12.6,20.0,98.34,37.11
2018,12,24,16,45,52.5,8.0,3.6,12.25,11.0,39.42,0.0
2018,12,24,17,0,11.0,2.0,3.6,11.9,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.6,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,7,15,59.5,4.5,2.75,8.0,5.0,0.0,0.0
2018,12,25,7,30,119.0,9.0,2.8,8.4,10.0,7.68,0.0
2018,12,25,7,45,280.5,17.0,2.85,8.8,36.5,15.52,0.0
2018,12,25,8,0,442.0,25.0,2.9,9.2,63.0,22.74,12.13
2018,12,25,8,15,539.5,30.0,2.95,9.55,102.0,27.02,18.03
2018,12,25,8,30,637.0,35.0,3.0,9.9,141.0,31.44,22.47
2018,12,25,8,45,691.5,38.5,3.1,10.25,181.0,34.41,25.41
2018,12,25,9,0,746.0,42.0,3.2,10.6,221.0,37.44,28.28
2018,12,25,9,15,776.0,46.0,3.25,11.0,258.0,40.72,31.29
2018,12,25,9,30,806.0,50.0,3.3,11.4,295.0,48.46,38.24
2018,12,25,9,45,823.0,53.5,3.35,11.75,327.5,51.66,41.05
2018,12,25,10,0,840.0,57.0,3.4,12.1,360.0,54.76,43.72
2018,12,25,10,15,857.0,58.5,3.45,12.45,387.5,56.33,45.01
2018,12,25,10,30,874.0,60.0,3.5,12.8,415.0,67.2,44.5
2018,12,25,10,45,886.0,60.5,3.6,13.15,436.0,116.91,62.69
2018,12,25,11,0,898.0,61.0,3.7,13.5,457.0,166.82,95.81
2018,12,25,11,15,905.5,62.0,3.7,13.75,471.5,216.34,136.45
2018,12,25,11,30,913.0,63.0,3.7,14.0,486.0,265.22,180.21
2018,12,25,11,45,917.5,63.0,3.75,14.25,493.0,311.55,223.38
2018,12,25,12,0,922.0,63.0,3.8,14.5,500.0,356.51,265.59
2018,12,25,12,15,920.0,63.5,3.8,14.65,499.0,398.04,304.75
2018,12,25,12,30,918.0,64.0,3.8,14.8,498.0,437.31,341.34
2018,12,25,12,45,912.0,64.5,3.8,14.9,489.5,472.44,373.92
2018,12,25,13,0,906.0,65.0,3.8,15.0,481.0,504.78,403.49
2018,12,25,13,15,898.0,64.5,3.8,15.0,465.0,532.17,428.67
2018,12,25,13,30,890.0,64.0,3.8,15.0,449.0,556.45,450.85
2018,12,25,13,45,877.0,62.5,3.8,15.05,426.0,573.65,466.97
2018,12,25,14,0,864.0,61.0,3.8,15.1,403.0,587.41,480.0
2018,12,25,14,15,846.0,59.5,3.65,14.9,374.0,599.26,491.08
2018,12,25,14,30,828.0,58.0,3.5,14.7,345.0,603.49,495.9
2018,12,25,14,45,801.5,55.5,3.35,14.5,311.0,597.61,492.39
2018,12,25,15,0,775.0,53.0,3.2,14.3,277.0,588.18,485.5
2018,12,25,15,15,735.5,50.0,3.2,14.3,239.0,566.28,468.05
2018,12,25,15,30,696.0,47.0,3.2,14.3,201.0,541.12,446.8
2018,12,25,15,45,619.0,43.0,2.85,13.1,159.5,487.09,401.95
2018,12,25,16,0,542.0,39.0,2.5,11.9,118.0,438.44,358.56
2018,12,25,16,15,372.5,32.0,2.45,11.45,78.0,319.4,252.17
2018,12,25,16,30,203.0,25.0,2.4,11.0,38.0,191.04,85.89
2018,12,25,16,45,116.5,14.5,2.4,10.5,20.5,84.78,0.0
2018,12,25,17,0,30.0,4.0,2.4,10.0,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.4,9.9,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,26,7,15,18.0,2.5,2.15,6.85,2.5,0.0,0.0
2018,12,26,7,30,36.0,5.0,2.1,7.3,5.0,4.27,0.0
2018,12,26,7,45,30.0,16.0,2.0,7.7,17.0,12.99,0.0
2018,12,26,8,0,24.0,27.0,1.9,8.1,29.0,21.91,11.44
2018,12,26,8,15,39.0,40.5,2.1,8.7,46.0,31.91,22.38
2018,12,26,8,30,54.0,54.0,2.3,9.3,63.0,42.03,31.99
2018,12,26,8,45,84.5,68.5,2.5,9.85,86.5,52.71,41.9
2018,12,26,9,0,115.0,83.0,2.7,10.4,110.0,63.21,51.51
2018,12,26,9,15,296.5,86.0,2.75,10.8,172.0,62.54,50.97
2018,12,26,9,30,478.0,89.0,2.8,11.2,234.0,65.61,53.69
2018,12,26,9,45,618.0,79.0,2.9,11.6,288.0,59.93,48.5
2018,12,26,10,0,758.0,69.0,3.0,12.0,342.0,57.92,46.58
2018,12,26,10,15,817.0,64.5,2.95,12.3,379.0,54.57,43.47
2018,12,26,10,30,876.0,60.0,2.9,12.6,416.0,65.9,53.46
2018,12,26,10,45,886.0,61.5,2.85,12.85,437.0,116.36,62.65
2018,12,26,11,0,896.0,63.0,2.8,13.1,458.0,166.87,96.07
2018,12,26,11,15,895.0,65.5,2.8,13.25,470.0,216.14,136.7
2018,12,26,11,30,894.0,68.0,2.8,13.4,482.0,264.03,179.83
2018,12,26,11,45,867.5,73.5,2.75,13.6,480.0,303.72,218.37
2018,12,26,12,0,841.0,79.0,2.7,13.8,478.0,342.83,256.2
2018,12,26,12,15,825.0,81.5,2.75,13.85,472.5,379.05,290.98
2018,12,26,12,30,809.0,84.0,2.8,13.9,467.0,412.13,322.46
2018,12,26,12,45,848.0,77.5,2.85,13.95,473.0,457.34,362.18
2018,12,26,13,0,887.0,71.0,2.9,14.0,479.0,501.21,400.37
2018,12,26,13,15,877.5,70.0,2.9,13.95,462.5,526.97,424.13
2018,12,26,13,30,868.0,69.0,2.9,13.9,446.0,552.48,447.13
2018,12,26,13,45,829.5,71.5,2.85,13.85,417.0,559.98,455.49
2018,12,26,14,0,791.0,74.0,2.8,13.8,388.0,562.88,459.85
2018,12,26,14,15,717.0,79.0,2.7,13.55,348.0,545.12,447.64
2018,12,26,14,30,643.0,84.0,2.6,13.3,308.0,520.52,429.56
2018,12,26,14,45,586.5,80.5,2.45,13.0,269.5,492.78,408.62
2018,12,26,15,0,530.0,77.0,2.3,12.7,231.0,461.32,383.98
2018,12,26,15,15,538.5,66.5,2.3,12.7,204.5,461.5,384.4
2018,12,26,15,30,547.0,56.0,2.3,12.7,178.0,459.32,381.74
2018,12,26,15,45,476.5,49.5,2.35,11.95,140.5,407.68,338.65
2018,12,26,16,0,406.0,43.0,2.4,11.2,103.0,354.38,292.15
2018,12,26,16,15,322.5,34.0,2.45,10.95,72.0,289.3,229.99
2018,12,26,16,30,239.0,25.0,2.5,10.7,41.0,213.94,106.03
2018,12,26,16,45,134.5,14.5,2.5,10.45,22.0,96.08,0.0
2018,12,26,17,0,30.0,4.0,2.5,10.2,3.0,0.0,0.0
2018,12,26,17,15,15.0,2.0,2.5,10.0,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,27,7,15,28.5,3.0,2.75,6.3,3.0,0.0,0.0
2018,12,27,7,30,57.0,6.0,2.8,6.8,6.0,5.12,0.0
2018,12,27,7,45,192.5,17.0,2.9,7.3,31.0,14.14,0.0
2018,12,27,8,0,328.0,28.0,3.0,7.8,56.0,23.3,12.39
2018,12,27,8,15,482.0,31.0,3.1,8.35,97.5,27.77,18.74
2018,12,27,8,30,636.0,34.0,3.2,8.9,139.0,30.56,21.77
2018,12,27,8,45,690.0,38.0,3.35,9.5,179.0,33.98,25.09
2018,12,27,9,0,744.0,42.0,3.5,10.1,219.0,37.43,28.33
2018,12,27,9,15,776.0,45.0,3.7,10.6,256.0,43.91,34.21
2018,12,27,9,30,808.0,48.0,3.9,11.1,293.0,46.97,36.94
2018,12,27,9,45,827.5,51.0,4.1,11.6,326.0,49.85,39.43
2018,12,27,10,0,847.0,54.0,4.3,12.1,359.0,52.63,41.82
2018,12,27,10,15,864.0,55.5,4.4,12.35,386.5,54.23,43.15
2018,12,27,10,30,881.0,57.0,4.5,12.6,414.0,62.54,50.46
2018,12,27,10,45,894.5,57.5,4.6,12.9,436.0,112.68,59.67
2018,12,27,11,0,908.0,58.0,4.7,13.2,458.0,163.17,92.71
2018,12,27,11,15,916.0,58.0,4.7,13.3,472.5,212.44,133.11
2018,12,27,11,30,924.0,58.0,4.7,13.4,487.0,261.06,176.94
2018,12,27,11,45,927.5,58.0,4.75,13.5,493.5,307.61,220.84
2018,12,27,12,0,931.0,58.0,4.8,13.6,500.0,352.68,263.81
2018,12,27,12,15,929.0,59.0,4.8,13.65,499.5,395.09,304.33
2018,12,27,12,30,927.0,60.0,4.8,13.7,499.0,435.26,342.3
2018,12,27,12,45,922.0,60.5,4.8,13.7,491.0,471.24,376.21
2018,12,27,13,0,917.0,61.0,4.8,13.7,483.0,504.48,407.16
2018,12,27,13,15,910.0,60.0,4.75,13.65,467.5,532.27,433.08
2018,12,27,13,30,903.0,59.0,4.7,13.6,452.0,556.95,455.94
2018,12,27,13,45,892.0,57.5,4.65,13.55,429.5,575.65,473.57
2018,12,27,14,0,881.0,56.0,4.6,13.5,407.0,590.96,488.1
2018,12,27,14,15,864.5,54.5,4.5,13.3,378.5,599.58,497.05
2018,12,27,14,30,848.0,53.0,4.4,13.1,350.0,604.73,502.85
2018,12,27,14,45,824.0,51.5,4.3,12.95,316.5,601.79,501.64
2018,12,27,15,0,800.0,50.0,4.2,12.8,283.0,600.9,501.28
2018,12,27,15,15,763.0,46.5,4.2,12.8,244.5,580.37,484.76
2018,12,27,15,30,726.0,43.0,4.2,12.8,206.0,556.64,464.49
2018,12,27,15,45,645.0,41.0,3.85,11.8,164.5,502.78,419.03
2018,12,27,16,0,564.0,39.0,3.5,10.8,123.0,445.58,368.57
2018,12,27,16,15,464.5,31.0,3.4,10.4,85.5,368.92,295.78
2018,12,27,16,30,365.0,23.0,3.3,10.0,48.0,284.43,154.02
2018,12,27,16,45,201.5,13.5,3.2,9.55,25.5,137.12,0.0
2018,12,27,17,0,38.0,4.0,3.1,9.1,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.1,9.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,6.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,28,7,15,27.5,2.5,2.65,5.9,2.5,0.0,0.0
2018,12,28,7,30,55.0,5.0,2.7,6.2,5.0,4.27,0.0
2018,12,28,7,45,178.0,17.5,2.8,6.5,30.0,14.94,0.0
2018,12,28,8,0,301.0,30.0,2.9,6.8,55.0,25.08,13.7
2018,12,28,8,15,418.5,34.0,3.0,7.25,90.5,27.85,18.9
2018,12,28,8,30,536.0,38.0,3.1,7.7,126.0,33.69,24.69
2018,12,28,8,45,610.0,42.5,3.2,8.1,168.0,37.44,28.38
2018,12,28,9,0,684.0,47.0,3.3,8.5,210.0,41.26,32.0
2018,12,28,9,15,751.0,45.5,3.35,8.95,251.0,40.13,31.01
2018,12,28,9,30,818.0,44.0,3.4,9.4,292.0,44.03,34.53
2018,12,28,9,45,840.5,46.0,3.45,9.9,325.0,46.22,36.43
2018,12,28,10,0,863.0,48.0,3.5,10.4,358.0,48.35,38.24
2018,12,28,10,15,878.5,49.0,3.45,10.7,385.5,49.6,39.27
2018,12,28,10,30,894.0,50.0,3.4,11.0,413.0,56.4,45.29
2018,12,28,10,45,904.0,51.0,3.4,11.35,434.0,107.13,55.33
2018,12,28,11,0,914.0,52.0,3.4,11.7,455.0,157.91,88.5
2018,12,28,11,15,920.0,53.0,3.35,11.95,469.5,207.83,129.41
2018,12,28,11,30,926.0,54.0,3.3,12.2,484.0,256.97,173.61
2018,12,28,11,45,928.5,54.0,3.3,12.4,490.5,303.28,217.15
2018,12,28,12,0,931.0,54.0,3.3,12.6,497.0,348.03,259.59
2018,12,28,12,15,928.0,55.5,3.25,12.75,496.5,390.53,299.81
2018,12,28,12,30,925.0,57.0,3.2,12.9,496.0,430.75,337.34
2018,12,28,12,45,917.0,58.5,3.1,13.05,488.0,466.37,370.25
2018,12,28,13,0,909.0,60.0,3.0,13.2,480.0,499.11,399.95
2018,12,28,13,15,884.0,61.5,2.95,13.25,459.0,520.28,420.15
2018,12,28,13,30,859.0,63.0,2.9,13.3,438.0,537.43,436.56
2018,12,28,13,45,860.5,60.0,2.8,13.35,419.5,560.52,456.96
2018,12,28,14,0,862.0,57.0,2.7,13.4,401.0,580.84,474.71
2018,12,28,14,15,850.5,55.0,2.55,13.25,374.5,591.63,484.77
2018,12,28,14,30,839.0,53.0,2.4,13.1,348.0,599.15,491.9
2018,12,28,14,45,813.5,51.5,2.3,13.0,314.5,595.21,489.76
2018,12,28,15,0,788.0,50.0,2.2,12.9,281.0,593.33,488.5
2018,12,28,15,15,751.0,47.0,2.2,12.9,243.5,573.44,472.87
2018,12,28,15,30,714.0,44.0,2.2,12.9,206.0,550.36,453.65
2018,12,28,15,45,655.0,40.0,1.8,11.7,166.0,508.66,418.45
2018,12,28,16,0,596.0,36.0,1.4,10.5,126.0,464.42,378.77
2018,12,28,16,15,496.5,30.0,1.4,10.15,89.0,389.7,309.57
2018,12,28,16,30,397.0,24.0,1.4,9.8,52.0,306.47,175.23
2018,12,28,16,45,220.5,14.5,1.4,9.4,28.0,150.04,0.0
2018,12,28,17,0,44.0,5.0,1.4,9.0,4.0,0.0,0.0
2018,12,28,17,15,22.0,2.5,1.4,8.9,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,7,15,17.5,2.0,0.85,7.85,2.0,0.0,0.0
2018,12,29,7,30,35.0,4.0,0.8,8.2,4.0,3.41,0.0
2018,12,29,7,45,96.5,17.5,0.8,8.5,24.0,14.94,0.0
2018,12,29,8,0,158.0,31.0,0.8,8.8,44.0,23.93,12.61
2018,12,29,8,15,229.0,42.0,0.85,9.3,73.0,32.19,22.56
2018,12,29,8,30,300.0,53.0,0.9,9.8,102.0,40.36,30.45
2018,12,29,8,45,326.0,65.5,0.95,10.25,131.5,49.24,38.76
2018,12,29,9,0,352.0,78.0,1.0,10.7,161.0,57.91,46.71
2018,12,29,9,15,390.0,86.5,0.95,11.15,193.0,63.66,51.92
2018,12,29,9,30,428.0,95.0,0.9,11.6,225.0,69.33,56.93
2018,12,29,9,45,555.5,86.0,0.9,12.1,274.0,64.75,52.71
2018,12,29,10,0,683.0,77.0,0.9,12.6,323.0,58.28,46.8
2018,12,29,10,15,761.0,68.5,0.9,13.0,362.0,57.05,45.58
2018,12,29,10,30,839.0,60.0,0.9,13.4,401.0,61.65,49.53
2018,12,29,10,45,849.5,61.5,0.9,13.8,422.0,110.29,59.52
2018,12,29,11,0,860.0,63.0,0.9,14.2,443.0,159.09,90.61
2018,12,29,11,15,867.0,64.0,0.95,14.4,457.0,206.85,128.72
2018,12,29,11,30,874.0,65.0,1.0,14.6,471.0,254.02,169.96
2018,12,29,11,45,876.5,65.5,1.05,14.85,478.0,298.73,210.72
2018,12,29,12,0,879.0,66.0,1.1,15.1,485.0,342.02,250.43
2018,12,29,12,15,871.5,67.5,1.15,15.25,482.5,381.06,286.63
2018,12,29,12,30,864.0,69.0,1.2,15.4,480.0,417.57,320.07
2018,12,29,12,45,820.0,76.5,1.25,15.5,461.5,442.23,343.94
2018,12,29,13,0,776.0,84.0,1.3,15.6,443.0,461.79,362.98
2018,12,29,13,15,750.0,84.5,1.3,15.6,422.5,478.36,378.9
2018,12,29,13,30,724.0,85.0,1.3,15.6,402.0,491.87,391.89
2018,12,29,13,45,694.5,87.5,1.25,15.65,379.5,501.69,401.23
2018,12,29,14,0,665.0,90.0,1.2,15.7,357.0,507.82,407.32
2018,12,29,14,15,709.0,75.5,1.15,15.6,342.0,535.93,430.64
2018,12,29,14,30,753.0,61.0,1.1,15.5,327.0,560.16,450.56
2018,12,29,14,45,643.5,70.5,1.05,15.35,282.5,517.82,418.48
2018,12,29,15,0,534.0,80.0,1.0,15.2,238.0,467.61,379.96
2018,12,29,15,15,471.5,74.5,1.0,15.2,200.0,426.91,348.46
2018,12,29,15,30,409.0,69.0,1.0,15.2,162.0,379.2,310.25
2018,12,29,15,45,428.5,57.0,1.05,14.35,138.0,385.15,314.7
2018,12,29,16,0,448.0,45.0,1.1,13.5,114.0,385.09,312.08
2018,12,29,16,15,299.5,35.5,1.2,13.05,75.5,276.77,218.81
2018,12,29,16,30,151.0,26.0,1.3,12.6,37.0,162.6,95.44
2018,12,29,16,45,93.5,15.5,1.4,12.15,20.5,71.71,0.0
2018,12,29,17,0,36.0,5.0,1.5,11.7,4.0,0.0,0.0
2018,12,29,17,15,18.0,2.5,1.55,11.4,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,7,15,23.5,2.5,2.0,6.35,2.5,0.0,0.0
2018,12,30,7,30,47.0,5.0,2.0,6.8,5.0,4.27,0.0
2018,12,30,7,45,129.5,17.5,2.0,7.25,26.5,14.94,0.0
2018,12,30,8,0,212.0,30.0,2.0,7.7,48.0,23.3,12.07
2018,12,30,8,15,271.0,40.5,1.9,8.2,76.5,31.23,21.76
2018,12,30,8,30,330.0,51.0,1.8,8.7,105.0,39.03,29.37
2018,12,30,8,45,404.0,58.5,1.7,9.15,142.0,46.44,36.38
2018,12,30,9,0,478.0,66.0,1.6,9.6,179.0,51.83,41.43
2018,12,30,9,15,624.5,59.0,1.45,10.2,232.5,46.31,36.47
2018,12,30,9,30,771.0,52.0,1.3,10.8,286.0,45.29,35.5
2018,12,30,9,45,795.5,54.5,1.15,11.35,319.0,47.2,37.13
2018,12,30,10,0,820.0,57.0,1.0,11.9,352.0,49.12,38.74
2018,12,30,10,15,766.5,71.0,1.05,12.35,363.5,59.07,47.51
2018,12,30,10,30,713.0,85.0,1.1,12.8,375.0,65.98,53.48
2018,12,30,10,45,751.5,82.5,1.15,13.3,402.0,113.54,65.95
2018,12,30,11,0,790.0,80.0,1.2,13.8,429.0,158.56,93.5
2018,12,30,11,15,843.5,72.0,1.45,14.05,455.5,204.41,128.18
2018,12,30,11,30,897.0,64.0,1.7,14.3,482.0,257.39,172.59
2018,12,30,11,45,900.0,64.5,1.9,14.6,489.0,303.37,214.93
2018,12,30,12,0,903.0,65.0,2.1,14.9,496.0,347.93,256.38
2018,12,30,12,15,900.5,66.0,2.25,15.05,495.5,389.38,295.16
2018,12,30,12,30,898.0,67.0,2.4,15.2,495.0,428.64,331.51
2018,12,30,12,45,891.0,68.0,2.5,15.3,487.0,463.6,363.73
2018,12,30,13,0,884.0,69.0,2.6,15.4,479.0,495.79,393.03
2018,12,30,13,15,878.0,68.0,2.65,15.4,464.5,523.55,418.29
2018,12,30,13,30,872.0,67.0,2.7,15.4,450.0,548.35,440.73
2018,12,30,13,45,860.5,65.5,2.75,15.35,428.0,566.51,457.7
2018,12,30,14,0,849.0,64.0,2.8,15.3,406.0,585.34,474.72
2018,12,30,14,15,831.5,62.5,2.75,15.1,378.0,593.71,483.31
2018,12,30,14,30,814.0,61.0,2.7,14.9,350.0,598.54,488.85
2018,12,30,14,45,788.0,59.0,2.65,14.7,316.5,593.89,486.63
2018,12,30,15,0,762.0,57.0,2.6,14.5,283.0,585.68,481.14
2018,12,30,15,15,624.0,61.5,2.6,14.5,230.5,512.66,423.24
2018,12,30,15,30,486.0,66.0,2.6,14.5,178.0,431.53,357.35
2018,12,30,15,45,427.0,56.5,2.5,13.35,141.0,384.08,318.62
2018,12,30,16,0,368.0,47.0,2.4,12.2,104.0,335.01,276.39
2018,12,30,16,15,311.0,37.0,2.5,11.7,75.0,286.02,229.92
2018,12,30,16,30,254.0,27.0,2.6,11.2,46.0,230.94,145.41
2018,12,30,16,45,150.0,16.5,2.7,10.7,25.5,108.08,0.0
2018,12,30,17,0,46.0,6.0,2.8,10.2,5.0,0.0,0.0
2018,12,30,17,15,23.0,3.0,2.8,9.95,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.65,6.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,31,7,15,16.0,2.0,3.8,6.55,2.0,0.0,0.0
2018,12,31,7,30,32.0,4.0,3.9,6.8,4.0,3.41,0.0
2018,12,31,7,45,103.5,17.0,3.95,7.05,24.0,14.51,0.0
2018,12,31,8,0,175.0,30.0,4.0,7.3,44.0,23.21,11.92
2018,12,31,8,15,385.5,34.5,4.2,7.7,90.0,28.2,19.11
2018,12,31,8,30,596.0,39.0,4.4,8.1,136.0,34.92,25.72
2018,12,31,8,45,687.0,39.5,4.55,8.5,180.0,35.28,26.35
2018,12,31,9,0,778.0,40.0,4.7,8.9,224.0,39.44,30.28
2018,12,31,9,15,810.0,43.0,4.8,9.3,262.5,42.64,33.23
2018,12,31,9,30,842.0,46.0,4.9,9.7,301.0,45.76,36.04
2018,12,31,9,45,863.0,48.5,5.0,10.05,335.0,48.32,38.3
2018,12,31,10,0,884.0,51.0,5.1,10.4,369.0,50.81,40.45
2018,12,31,10,15,900.0,52.0,5.1,10.6,397.5,52.07,41.5
2018,12,31,10,30,916.0,53.0,5.1,10.8,426.0,55.69,44.67
2018,12,31,10,45,926.5,54.0,5.05,11.05,448.0,107.85,56.34
2018,12,31,11,0,937.0,55.0,5.0,11.3,470.0,160.1,89.87
2018,12,31,11,15,943.5,55.5,5.0,11.45,484.5,211.12,131.56
2018,12,31,11,30,950.0,56.0,5.0,11.6,499.0,261.36,177.0
2018,12,31,11,45,952.5,56.5,4.95,11.75,506.5,309.55,222.62
2018,12,31,12,0,955.0,57.0,4.9,11.9,514.0,356.18,267.23
2018,12,31,12,15,952.5,58.5,4.85,12.0,514.0,400.24,309.43
2018,12,31,12,30,950.0,60.0,4.8,12.1,514.0,442.01,348.96
2018,12,31,12,45,943.0,61.5,4.75,12.2,506.5,479.4,384.1
2018,12,31,13,0,936.0,63.0,4.7,12.3,499.0,513.91,416.03
2018,12,31,13,15,929.0,62.5,4.65,12.3,483.5,543.33,443.32
2018,12,31,13,30,922.0,62.0,4.6,12.3,468.0,569.62,467.49
2018,12,31,13,45,909.5,60.5,4.55,12.25,445.0,588.51,485.37
2018,12,31,14,0,897.0,59.0,4.5,12.2,422.0,603.87,500.03
2018,12,31,14,15,877.5,58.0,4.4,12.05,392.5,612.09,508.62
2018,12,31,14,30,858.0,57.0,4.3,11.9,363.0,616.71,513.96
2018,12,31,14,45,833.0,54.5,4.2,11.8,328.5,617.63,515.68
2018,12,31,15,0,808.0,52.0,4.1,11.7,294.0,610.05,510.23
2018,12,31,15,15,771.5,49.0,4.1,11.7,255.5,590.84,494.96
2018,12,31,15,30,735.0,46.0,4.1,11.7,217.0,568.33,475.88
2018,12,31,15,45,455.0,46.0,2.45,12.3,145.5,390.59,325.1
2018,12,31,16,0,175.0,46.0,0.8,12.9,74.0,202.77,164.75
2018,12,31,16,15,126.0,37.5,0.8,12.7,54.5,147.9,116.86
2018,12,31,16,30,77.0,29.0,0.8,12.5,35.0,108.55,67.88
2018,12,31,16,45,52.5,16.5,0.85,12.25,19.5,47.05,0.0
2018,12,31,17,0,28.0,4.0,0.9,12.0,4.0,3.41,0.0
2018,12,31,17,15,14.0,2.0,0.85,11.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
